Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,21,15,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,3.95,11.8,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,4.2,12.05,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,4.15,12.35,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,1,22,7,15,5.5,3.0,3.25,12.65,3.0,0.0,0.0
2018,1,22,7,30,11.0,6.0,3.3,12.8,6.0,13.39,0.0
2018,1,22,7,45,5.5,16.0,3.35,12.95,16.0,17.5,3.78
2018,1,22,8,0,0.0,26.0,3.4,13.1,26.0,19.85,10.53
2018,1,22,8,15,10.5,40.5,3.35,13.15,42.5,49.4,36.47
2018,1,22,8,30,21.0,55.0,3.3,13.2,59.0,74.86,59.11
2018,1,22,8,45,14.0,69.5,3.3,13.3,72.5,73.6,58.08
2018,1,22,9,0,7.0,84.0,3.3,13.4,86.0,80.35,63.64
2018,1,22,9,15,7.5,96.0,3.3,13.5,98.5,91.02,72.75
2018,1,22,9,30,8.0,108.0,3.3,13.6,111.0,101.76,81.77
2018,1,22,9,45,29.0,128.5,3.35,13.7,140.0,158.55,130.4
2018,1,22,10,0,50.0,149.0,3.4,13.8,169.0,201.44,166.61
2018,1,22,10,15,227.0,158.0,3.45,13.85,261.0,428.14,356.73
2018,1,22,10,30,404.0,167.0,3.5,13.9,353.0,632.67,518.82
2018,1,22,10,45,628.5,124.0,3.6,14.0,430.5,803.81,648.27
2018,1,22,11,0,853.0,81.0,3.7,14.1,508.0,949.4,752.44
2018,1,22,11,15,860.5,82.5,3.7,14.1,525.5,940.86,744.26
2018,1,22,11,30,868.0,84.0,3.7,14.1,543.0,928.54,734.83
2018,1,22,11,45,872.0,85.0,3.75,14.15,552.5,908.69,720.34
2018,1,22,12,0,876.0,86.0,3.8,14.2,562.0,885.3,703.42
2018,1,22,12,15,876.0,86.0,3.8,14.2,563.5,853.9,680.61
2018,1,22,12,30,876.0,86.0,3.8,14.2,565.0,819.43,655.59
2018,1,22,12,45,873.5,86.5,3.8,14.15,559.5,780.7,627.48
2018,1,22,13,0,871.0,87.0,3.8,14.1,554.0,739.36,597.28
2018,1,22,13,15,866.5,85.5,3.7,14.05,540.5,692.1,559.98
2018,1,22,13,30,862.0,84.0,3.6,14.0,527.0,642.91,520.32
2018,1,22,13,45,853.5,82.5,3.55,13.9,506.0,589.68,476.83
2018,1,22,14,0,845.0,81.0,3.5,13.8,485.0,535.37,431.3
2018,1,22,14,15,830.5,79.0,3.4,13.7,457.5,476.92,381.13
2018,1,22,14,30,816.0,77.0,3.3,13.6,430.0,418.56,329.67
2018,1,22,14,45,795.0,74.5,3.2,13.5,396.0,357.83,275.15
2018,1,22,15,0,774.0,72.0,3.1,13.4,362.0,298.52,220.95
2018,1,22,15,15,743.5,69.0,3.1,13.4,323.5,238.28,166.41
2018,1,22,15,30,713.0,66.0,3.1,13.4,285.0,181.19,116.44
2018,1,22,15,45,669.5,61.0,2.9,12.95,243.0,121.54,70.03
2018,1,22,16,0,626.0,56.0,2.7,12.5,201.0,69.66,39.91
2018,1,22,16,15,533.0,50.5,2.65,12.2,156.0,41.72,31.6
2018,1,22,16,30,440.0,45.0,2.6,11.9,111.0,37.13,27.07
2018,1,22,16,45,345.5,35.0,2.6,11.6,75.5,28.96,18.77
2018,1,22,17,0,251.0,25.0,2.6,11.3,40.0,20.82,1.79
2018,1,22,17,15,133.0,14.0,2.6,11.2,21.0,11.02,0.0
2018,1,22,17,30,15.0,3.0,2.6,11.1,2.0,0.0,0.0
2018,1,22,17,45,7.5,1.5,2.6,10.95,1.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,2.65,9.1,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,2.75,9.1,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,2.85,9.1,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,2.95,9.05,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,23,7,15,26.0,6.5,1.9,9.25,7.0,0.0,0.0
2018,1,23,7,30,52.0,13.0,1.9,9.4,14.0,51.18,0.0
2018,1,23,7,45,94.5,26.5,1.9,9.55,35.0,139.93,76.45
2018,1,23,8,0,137.0,40.0,1.9,9.7,56.0,201.33,163.18
2018,1,23,8,15,158.5,52.0,1.85,9.85,78.0,234.82,196.91
2018,1,23,8,30,180.0,64.0,1.8,10.0,100.0,270.21,229.25
2018,1,23,8,45,421.0,65.5,1.8,10.2,176.0,528.78,443.07
2018,1,23,9,0,662.0,67.0,1.8,10.4,252.0,768.14,624.92
2018,1,23,9,15,698.5,71.0,1.8,10.6,292.0,817.01,658.02
2018,1,23,9,30,735.0,75.0,1.8,10.8,332.0,863.8,690.31
2018,1,23,9,45,773.0,75.0,1.85,11.05,370.5,897.04,712.48
2018,1,23,10,0,811.0,75.0,1.9,11.3,409.0,935.26,737.83
2018,1,23,10,15,828.5,77.0,1.9,11.55,440.0,952.13,747.22
2018,1,23,10,30,846.0,79.0,1.9,11.8,471.0,965.3,754.24
2018,1,23,10,45,859.0,80.0,1.95,12.05,495.5,968.93,755.39
2018,1,23,11,0,872.0,81.0,2.0,12.3,520.0,968.65,754.09
2018,1,23,11,15,879.5,82.0,1.85,12.55,537.0,959.19,744.13
2018,1,23,11,30,887.0,83.0,1.7,12.8,554.0,945.9,731.76
2018,1,23,11,45,891.5,83.0,1.55,13.0,563.5,914.63,707.36
2018,1,23,12,0,896.0,83.0,1.4,13.2,573.0,890.55,688.26
2018,1,23,12,15,897.5,83.0,1.2,13.3,575.0,860.5,664.58
2018,1,23,12,30,899.0,83.0,1.0,13.4,577.0,827.27,638.8
2018,1,23,12,45,897.5,82.0,0.8,13.55,571.0,787.57,608.46
2018,1,23,13,0,896.0,81.0,0.6,13.7,565.0,745.22,576.34
2018,1,23,13,15,891.0,80.5,0.55,13.75,551.5,698.58,542.19
2018,1,23,13,30,886.0,80.0,0.5,13.8,538.0,649.95,505.2
2018,1,23,13,45,877.0,78.5,0.45,13.85,517.0,600.06,466.26
2018,1,23,14,0,868.0,77.0,0.4,13.9,496.0,544.29,422.0
2018,1,23,14,15,855.0,75.0,0.45,13.9,468.0,485.32,375.02
2018,1,23,14,30,842.0,73.0,0.5,13.9,440.0,426.24,326.08
2018,1,23,14,45,822.5,70.5,0.55,13.9,406.0,364.54,273.43
2018,1,23,15,0,803.0,68.0,0.6,13.9,372.0,304.05,220.31
2018,1,23,15,15,774.0,65.0,0.6,13.9,333.0,242.4,166.03
2018,1,23,15,30,745.0,62.0,0.6,13.9,294.0,183.67,115.7
2018,1,23,15,45,705.0,57.0,0.7,13.65,251.5,125.27,71.06
2018,1,23,16,0,665.0,52.0,0.8,13.4,209.0,71.76,40.43
2018,1,23,16,15,585.5,47.5,0.9,13.2,164.5,39.75,29.78
2018,1,23,16,30,506.0,43.0,1.0,13.0,120.0,35.87,25.93
2018,1,23,16,45,331.5,33.0,1.1,12.75,76.5,27.15,17.36
2018,1,23,17,0,157.0,23.0,1.2,12.5,33.0,17.5,2.5
2018,1,23,17,15,90.0,13.0,1.25,12.4,17.5,10.23,0.0
2018,1,23,17,30,23.0,3.0,1.3,12.3,2.0,0.0,0.0
2018,1,23,17,45,11.5,1.5,1.4,12.15,1.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.55,11.3,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,3.3,10.05,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,1,24,7,15,5.5,3.5,3.9,10.95,3.5,0.0,0.0
2018,1,24,7,30,11.0,7.0,4.0,11.3,7.0,14.17,0.0
2018,1,24,7,45,5.5,20.0,4.15,11.6,20.0,20.18,6.68
2018,1,24,8,0,0.0,33.0,4.3,11.9,33.0,28.66,17.93
2018,1,24,8,15,0.0,48.5,4.45,12.15,48.5,44.09,31.7
2018,1,24,8,30,0.0,64.0,4.6,12.4,64.0,58.67,44.57
2018,1,24,8,45,12.0,84.0,4.8,12.65,87.5,90.3,72.43
2018,1,24,9,0,24.0,104.0,5.0,12.9,111.0,137.45,113.19
2018,1,24,9,15,125.0,122.0,5.15,13.1,165.5,274.69,232.68
2018,1,24,9,30,226.0,140.0,5.3,13.3,220.0,416.63,352.17
2018,1,24,9,45,303.0,144.5,5.5,13.45,263.5,494.71,416.95
2018,1,24,10,0,380.0,149.0,5.7,13.6,307.0,597.5,499.71
2018,1,24,10,15,398.0,158.0,5.85,13.75,334.0,622.35,518.35
2018,1,24,10,30,416.0,167.0,6.0,13.9,361.0,645.09,535.48
2018,1,24,10,45,306.0,196.0,6.2,14.05,342.5,541.14,449.54
2018,1,24,11,0,196.0,225.0,6.4,14.2,324.0,439.35,364.21
2018,1,24,11,15,142.5,228.0,6.6,14.3,301.5,383.76,317.28
2018,1,24,11,30,89.0,231.0,6.8,14.4,279.0,308.98,254.45
2018,1,24,11,45,51.5,214.0,7.0,14.5,242.0,249.77,204.51
2018,1,24,12,0,14.0,197.0,7.2,14.6,205.0,177.97,143.81
2018,1,24,12,15,8.5,175.5,7.3,14.5,180.5,151.43,121.69
2018,1,24,12,30,3.0,154.0,7.4,14.4,156.0,126.52,100.82
2018,1,24,12,45,6.0,160.5,7.5,14.35,164.0,134.01,107.21
2018,1,24,13,0,9.0,167.0,7.6,14.3,172.0,141.19,113.33
2018,1,24,13,15,4.5,144.5,7.55,14.2,147.0,117.75,93.75
2018,1,24,13,30,0.0,122.0,7.5,14.1,122.0,95.52,75.13
2018,1,24,13,45,0.0,106.5,7.45,14.0,106.5,82.68,64.45
2018,1,24,14,0,0.0,91.0,7.4,13.9,91.0,70.16,53.99
2018,1,24,14,15,2.5,92.0,7.1,13.8,93.0,72.12,55.77
2018,1,24,14,30,5.0,93.0,6.8,13.7,95.0,73.76,57.24
2018,1,24,14,45,19.0,107.5,6.55,13.6,115.0,92.64,73.09
2018,1,24,15,0,33.0,122.0,6.3,13.5,135.0,106.23,84.17
2018,1,24,15,15,27.5,104.5,6.3,13.5,114.5,87.99,68.69
2018,1,24,15,30,22.0,87.0,6.3,13.5,94.0,70.94,54.29
2018,1,24,15,45,11.0,68.0,5.95,13.2,71.5,52.91,39.41
2018,1,24,16,0,0.0,49.0,5.6,12.9,49.0,37.5,26.61
2018,1,24,16,15,0.0,39.0,5.65,12.65,39.0,29.8,20.98
2018,1,24,16,30,0.0,29.0,5.7,12.4,29.0,22.12,13.88
2018,1,24,16,45,7.0,21.0,5.8,12.1,21.5,16.55,8.46
2018,1,24,17,0,14.0,13.0,5.9,11.8,14.0,10.35,0.05
2018,1,24,17,15,14.0,7.5,5.55,11.45,8.0,5.9,0.0
2018,1,24,17,30,14.0,2.0,5.2,11.1,2.0,0.0,0.0
2018,1,24,17,45,7.0,1.0,4.8,10.75,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,3.2,9.75,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,3.5,10.05,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,3.9,10.35,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,4.2,10.45,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,4.3,10.45,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,4.2,10.35,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,4.05,10.25,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,3.95,10.1,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,3.85,9.9,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,3.85,9.75,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,3.95,9.8,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,3.95,9.8,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,1,25,7,15,25.0,7.0,3.65,10.05,8.0,0.0,0.0
2018,1,25,7,30,50.0,14.0,3.6,10.3,16.0,50.39,0.0
2018,1,25,7,45,101.5,29.5,3.5,10.55,39.5,153.77,94.11
2018,1,25,8,0,153.0,45.0,3.4,10.8,63.0,224.85,183.29
2018,1,25,8,15,328.0,53.0,3.4,10.95,113.5,408.14,342.01
2018,1,25,8,30,503.0,61.0,3.4,11.1,164.0,588.84,490.61
2018,1,25,8,45,481.5,73.0,3.45,11.2,190.0,594.25,496.73
2018,1,25,9,0,460.0,85.0,3.5,11.3,216.0,590.14,494.58
2018,1,25,9,15,584.5,81.5,3.55,11.45,273.0,720.68,596.61
2018,1,25,9,30,709.0,78.0,3.6,11.6,330.0,843.33,687.96
2018,1,25,9,45,758.5,76.5,3.65,11.75,371.5,885.83,717.39
2018,1,25,10,0,808.0,75.0,3.7,11.9,413.0,933.73,750.8
2018,1,25,10,15,614.0,95.0,3.8,12.05,362.5,770.6,628.39
2018,1,25,10,30,420.0,115.0,3.9,12.2,312.0,584.57,485.09
2018,1,25,10,45,347.5,145.0,4.0,12.35,313.5,544.25,451.63
2018,1,25,11,0,275.0,175.0,4.1,12.5,315.0,476.49,395.47
2018,1,25,11,15,380.0,172.0,4.25,12.55,372.5,588.5,485.67
2018,1,25,11,30,485.0,169.0,4.4,12.6,430.0,670.05,550.13
2018,1,25,11,45,598.5,150.5,4.5,12.65,478.5,745.17,608.35
2018,1,25,12,0,712.0,132.0,4.6,12.7,527.0,803.12,651.87
2018,1,25,12,15,718.5,130.0,4.7,12.75,529.5,779.02,633.65
2018,1,25,12,30,725.0,128.0,4.8,12.8,532.0,751.89,613.61
2018,1,25,12,45,630.0,152.5,4.85,12.85,501.0,671.02,549.79
2018,1,25,13,0,535.0,177.0,4.9,12.9,470.0,587.19,482.57
2018,1,25,13,15,393.0,187.5,4.95,12.9,400.0,471.58,388.78
2018,1,25,13,30,251.0,198.0,5.0,12.9,330.0,354.03,292.03
2018,1,25,13,45,411.0,168.5,5.05,12.9,374.5,414.18,341.47
2018,1,25,14,0,571.0,139.0,5.1,12.9,419.0,450.06,368.65
2018,1,25,14,15,372.5,148.5,5.1,12.85,327.0,322.88,263.28
2018,1,25,14,30,174.0,158.0,5.1,12.8,235.0,207.49,167.94
2018,1,25,14,45,181.5,148.0,5.1,12.75,223.0,188.72,150.97
2018,1,25,15,0,189.0,138.0,5.1,12.7,211.0,173.39,136.4
2018,1,25,15,15,209.5,120.5,5.1,12.7,193.5,148.63,113.25
2018,1,25,15,30,230.0,103.0,5.1,12.7,176.0,121.84,88.52
2018,1,25,15,45,389.0,84.5,4.85,12.35,187.5,108.39,70.9
2018,1,25,16,0,548.0,66.0,4.6,12.0,199.0,75.13,46.08
2018,1,25,16,15,494.5,58.0,4.4,11.75,160.0,47.24,36.67
2018,1,25,16,30,441.0,50.0,4.2,11.5,121.0,41.08,30.75
2018,1,25,16,45,325.0,40.5,4.05,11.25,83.5,33.34,23.01
2018,1,25,17,0,209.0,31.0,3.9,11.0,46.0,23.46,8.9
2018,1,25,17,15,109.5,16.5,3.85,10.95,24.0,12.98,0.0
2018,1,25,17,30,10.0,2.0,3.8,10.9,2.0,0.0,0.0
2018,1,25,17,45,5.0,1.0,3.75,10.9,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,1,26,7,15,78.0,8.5,1.75,9.95,11.0,0.0,0.0
2018,1,26,7,30,156.0,17.0,1.8,10.2,22.0,136.23,0.0
2018,1,26,7,45,257.0,27.5,1.85,10.45,51.5,293.9,190.82
2018,1,26,8,0,358.0,38.0,1.9,10.7,81.0,408.81,330.93
2018,1,26,8,15,474.5,44.5,1.95,10.9,127.0,531.13,435.87
2018,1,26,8,30,591.0,51.0,2.0,11.1,173.0,657.79,537.65
2018,1,26,8,45,641.5,54.5,2.05,11.3,215.0,721.58,587.68
2018,1,26,9,0,692.0,58.0,2.1,11.5,257.0,777.71,630.1
2018,1,26,9,15,635.0,76.0,2.05,11.55,279.0,763.17,618.37
2018,1,26,9,30,578.0,94.0,2.0,11.6,301.0,735.19,596.64
2018,1,26,9,45,639.0,92.0,1.9,11.7,343.0,795.74,639.57
2018,1,26,10,0,700.0,90.0,1.8,11.8,385.0,853.44,678.2
2018,1,26,10,15,788.0,78.5,1.8,11.95,433.0,916.14,720.29
2018,1,26,10,30,876.0,67.0,1.8,12.1,481.0,969.73,755.11
2018,1,26,10,45,886.5,68.0,1.75,12.2,505.0,971.08,753.23
2018,1,26,11,0,897.0,69.0,1.7,12.3,529.0,968.63,749.53
2018,1,26,11,15,903.0,70.5,1.7,12.4,546.5,958.66,741.61
2018,1,26,11,30,909.0,72.0,1.7,12.5,564.0,944.89,731.34
2018,1,26,11,45,911.5,72.0,1.75,12.6,573.0,922.31,715.83
2018,1,26,12,0,914.0,72.0,1.8,12.7,582.0,896.22,698.02
2018,1,26,12,15,912.5,73.0,1.85,12.75,583.5,864.53,676.42
2018,1,26,12,30,911.0,74.0,1.9,12.8,585.0,829.76,652.57
2018,1,26,12,45,907.5,74.5,1.95,12.85,579.0,789.93,624.94
2018,1,26,13,0,904.0,75.0,2.0,12.9,573.0,747.51,595.2
2018,1,26,13,15,898.5,74.0,2.05,12.85,559.0,699.69,560.2
2018,1,26,13,30,893.0,73.0,2.1,12.8,545.0,649.93,521.65
2018,1,26,13,45,704.5,105.5,2.2,12.75,469.0,531.42,428.69
2018,1,26,14,0,516.0,138.0,2.3,12.7,393.0,414.42,335.4
2018,1,26,14,15,459.0,137.0,2.4,12.65,354.5,353.48,285.21
2018,1,26,14,30,402.0,136.0,2.5,12.6,316.0,297.99,238.43
2018,1,26,14,45,394.0,133.5,2.55,12.5,299.0,264.42,208.33
2018,1,26,15,0,386.0,131.0,2.6,12.4,282.0,231.16,177.98
2018,1,26,15,15,276.0,127.5,2.6,12.4,230.0,169.7,128.01
2018,1,26,15,30,166.0,124.0,2.6,12.4,178.0,124.66,93.61
2018,1,26,15,45,159.5,108.5,2.6,12.0,154.5,98.79,72.47
2018,1,26,16,0,153.0,93.0,2.6,11.6,131.0,74.04,54.49
2018,1,26,16,15,145.0,76.5,2.55,11.25,106.5,54.84,43.58
2018,1,26,16,30,137.0,60.0,2.5,10.9,82.0,43.65,33.17
2018,1,26,16,45,107.0,41.5,2.5,10.6,55.5,30.71,20.96
2018,1,26,17,0,77.0,23.0,2.5,10.3,29.0,17.46,6.14
2018,1,26,17,15,51.5,13.5,2.55,10.15,16.0,10.62,0.0
2018,1,26,17,30,26.0,4.0,2.6,10.0,3.0,0.0,0.0
2018,1,26,17,45,13.0,2.0,2.65,9.9,1.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,27,7,15,59.0,7.0,1.65,9.5,9.0,0.0,0.0
2018,1,27,7,30,118.0,14.0,1.7,9.8,18.0,103.95,0.0
2018,1,27,7,45,116.0,29.0,1.7,10.15,38.0,164.28,109.51
2018,1,27,8,0,114.0,44.0,1.7,10.5,58.0,186.86,151.92
2018,1,27,8,15,341.0,47.0,1.8,10.75,113.5,415.45,346.33
2018,1,27,8,30,568.0,50.0,1.9,11.0,169.0,635.45,521.58
2018,1,27,8,45,454.5,73.5,1.95,11.3,182.5,570.12,471.83
2018,1,27,9,0,341.0,97.0,2.0,11.6,196.0,493.03,411.95
2018,1,27,9,15,504.5,88.5,2.1,11.85,258.5,651.87,536.91
2018,1,27,9,30,668.0,80.0,2.2,12.1,321.0,806.56,650.87
2018,1,27,9,45,691.0,83.0,2.25,12.4,355.0,835.94,669.4
2018,1,27,10,0,714.0,86.0,2.3,12.7,389.0,862.52,686.79
2018,1,27,10,15,739.5,87.0,2.45,12.95,420.5,879.15,697.9
2018,1,27,10,30,765.0,88.0,2.6,13.2,452.0,899.75,711.89
2018,1,27,10,45,709.0,108.0,2.7,13.4,458.5,866.91,687.38
2018,1,27,11,0,653.0,128.0,2.8,13.6,465.0,824.02,655.99
2018,1,27,11,15,691.5,121.0,2.9,13.75,488.5,837.77,665.89
2018,1,27,11,30,730.0,114.0,3.0,13.9,512.0,846.9,672.04
2018,1,27,11,45,738.0,114.5,3.1,14.05,523.0,832.69,661.47
2018,1,27,12,0,746.0,115.0,3.2,14.2,534.0,815.14,648.74
2018,1,27,12,15,765.0,111.0,3.2,14.35,542.0,793.46,632.52
2018,1,27,12,30,784.0,107.0,3.2,14.5,550.0,773.65,617.79
2018,1,27,12,45,768.5,108.5,3.2,14.65,539.0,729.01,584.73
2018,1,27,13,0,753.0,110.0,3.2,14.8,528.0,686.33,551.99
2018,1,27,13,15,777.5,100.0,3.2,14.85,522.5,651.8,525.14
2018,1,27,13,30,802.0,90.0,3.2,14.9,517.0,616.09,496.47
2018,1,27,13,45,802.0,88.0,3.2,14.95,501.0,570.0,458.67
2018,1,27,14,0,802.0,86.0,3.2,15.0,485.0,522.05,418.39
2018,1,27,14,15,826.0,75.0,3.2,15.0,466.5,474.91,377.5
2018,1,27,14,30,850.0,64.0,3.2,15.0,448.0,422.83,331.01
2018,1,27,14,45,783.0,72.0,3.2,14.95,405.0,354.66,271.6
2018,1,27,15,0,716.0,80.0,3.2,14.9,362.0,290.0,214.82
2018,1,27,15,15,641.0,81.5,3.2,14.9,315.0,225.74,159.31
2018,1,27,15,30,566.0,83.0,3.2,14.9,268.0,169.92,112.94
2018,1,27,15,45,528.0,76.5,3.05,14.45,230.5,120.56,74.55
2018,1,27,16,0,490.0,70.0,2.9,14.0,193.0,76.0,47.62
2018,1,27,16,15,401.0,62.0,2.9,13.6,149.5,47.03,36.27
2018,1,27,16,30,312.0,54.0,2.9,13.2,106.0,40.66,30.28
2018,1,27,16,45,260.5,41.0,2.9,12.8,75.0,31.07,21.16
2018,1,27,17,0,209.0,28.0,2.9,12.4,44.0,21.34,9.52
2018,1,27,17,15,130.5,17.0,3.0,12.3,24.5,13.38,0.0
2018,1,27,17,30,52.0,6.0,3.1,12.2,5.0,0.0,0.0
2018,1,27,17,45,26.0,3.0,3.2,12.1,2.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,3.2,9.65,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,3.35,9.45,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,3.4,9.35,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,3.45,9.2,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,3.5,9.15,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,3.55,9.05,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,3.7,8.95,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,3.85,8.9,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,3.95,8.85,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,4.05,8.85,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,1,28,7,15,83.0,8.5,4.4,9.4,11.5,0.0,0.0
2018,1,28,7,30,166.0,17.0,4.6,9.7,23.0,144.12,0.0
2018,1,28,7,45,302.5,27.5,4.75,10.05,58.0,335.49,235.47
2018,1,28,8,0,439.0,38.0,4.9,10.4,93.0,478.79,393.39
2018,1,28,8,15,540.5,43.0,4.9,10.7,138.5,588.05,490.01
2018,1,28,8,30,642.0,48.0,4.9,11.0,184.0,691.68,576.57
2018,1,28,8,45,692.0,52.0,4.9,11.35,228.5,758.41,630.44
2018,1,28,9,0,742.0,56.0,4.9,11.7,273.0,824.02,680.97
2018,1,28,9,15,779.0,58.5,4.85,12.15,315.5,873.4,716.56
2018,1,28,9,30,816.0,61.0,4.8,12.6,358.0,920.38,749.06
2018,1,28,9,45,842.0,62.0,4.75,13.0,396.0,951.51,769.01
2018,1,28,10,0,868.0,63.0,4.7,13.4,434.0,967.63,777.62
2018,1,28,10,15,883.5,64.5,4.6,13.8,465.5,982.06,784.51
2018,1,28,10,30,899.0,66.0,4.5,14.2,497.0,992.81,788.67
2018,1,28,10,45,909.5,67.0,4.4,14.6,522.0,994.08,786.11
2018,1,28,11,0,920.0,68.0,4.3,15.0,547.0,991.45,780.97
2018,1,28,11,15,927.0,68.5,4.15,15.3,564.5,980.83,770.75
2018,1,28,11,30,934.0,69.0,4.0,15.6,582.0,966.32,758.04
2018,1,28,11,45,938.5,69.5,3.9,15.9,592.5,945.65,741.49
2018,1,28,12,0,943.0,70.0,3.8,16.2,603.0,921.22,722.51
2018,1,28,12,15,944.5,70.0,3.75,16.4,605.5,889.98,699.4
2018,1,28,12,30,946.0,70.0,3.7,16.6,608.0,855.36,673.97
2018,1,28,12,45,944.5,70.0,3.65,16.75,602.5,815.19,644.66
2018,1,28,13,0,943.0,70.0,3.6,16.9,597.0,772.15,613.22
2018,1,28,13,15,937.5,70.0,3.6,17.0,583.5,723.71,577.14
2018,1,28,13,30,932.0,70.0,3.6,17.1,570.0,673.16,537.08
2018,1,28,13,45,923.0,69.0,3.55,17.2,548.5,617.62,492.11
2018,1,28,14,0,914.0,68.0,3.5,17.3,527.0,560.85,444.98
2018,1,28,14,15,878.5,71.5,3.5,17.25,493.0,495.02,389.94
2018,1,28,14,30,843.0,75.0,3.5,17.2,459.0,432.24,335.94
2018,1,28,14,45,795.5,77.0,3.45,17.15,418.0,364.31,276.93
2018,1,28,15,0,748.0,79.0,3.4,17.1,377.0,300.67,220.8
2018,1,28,15,15,765.5,68.5,3.4,17.1,347.0,246.09,169.96
2018,1,28,15,30,783.0,58.0,3.4,17.1,317.0,188.9,118.22
2018,1,28,15,45,752.5,54.5,3.05,16.4,276.0,130.09,72.49
2018,1,28,16,0,722.0,51.0,2.7,15.7,235.0,74.88,40.79
2018,1,28,16,15,663.0,46.0,2.75,15.25,189.5,42.46,32.02
2018,1,28,16,30,604.0,41.0,2.8,14.8,144.0,37.78,27.59
2018,1,28,16,45,473.5,35.0,2.8,14.4,100.5,29.33,19.61
2018,1,28,17,0,343.0,29.0,2.8,14.0,57.0,24.21,12.23
2018,1,28,17,15,200.5,18.0,2.85,13.85,31.5,14.16,0.0
2018,1,28,17,30,58.0,7.0,2.9,13.7,6.0,0.0,0.0
2018,1,28,17,45,29.0,3.5,3.0,13.5,3.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,3.7,11.75,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,3.85,10.65,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,4.55,10.1,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,4.95,9.95,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,4.65,9.85,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,4.5,9.75,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,4.55,9.7,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,4.65,9.75,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,4.7,9.8,0.0,0.0,0.0
2018,1,29,7,15,12.5,5.0,4.75,10.0,5.5,3.93,0.0
2018,1,29,7,30,25.0,10.0,4.8,10.2,11.0,27.56,0.0
2018,1,29,7,45,12.5,21.5,4.85,10.35,22.0,30.91,17.31
2018,1,29,8,0,0.0,33.0,4.9,10.5,33.0,26.56,16.59
2018,1,29,8,15,0.0,47.0,4.8,10.8,47.0,39.81,28.4
2018,1,29,8,30,0.0,61.0,4.7,11.1,61.0,52.54,39.66
2018,1,29,8,45,0.0,71.0,4.6,11.35,71.0,60.19,46.42
2018,1,29,9,0,0.0,81.0,4.5,11.6,81.0,68.11,53.27
2018,1,29,9,15,1.5,96.5,4.3,12.05,97.0,83.78,66.66
2018,1,29,9,30,3.0,112.0,4.1,12.5,113.0,99.38,79.8
2018,1,29,9,45,67.5,146.5,3.9,12.9,175.5,217.66,181.84
2018,1,29,10,0,132.0,181.0,3.7,13.3,238.0,345.04,287.4
2018,1,29,10,15,151.0,195.5,3.55,13.7,265.0,377.1,312.15
2018,1,29,10,30,170.0,210.0,3.4,14.1,292.0,408.28,336.09
2018,1,29,10,45,138.5,221.5,3.2,14.55,290.5,384.76,314.65
2018,1,29,11,0,107.0,233.0,3.0,15.0,289.0,339.04,276.19
2018,1,29,11,15,149.5,241.5,2.9,15.35,322.5,405.07,328.69
2018,1,29,11,30,192.0,250.0,2.8,15.7,356.0,446.57,360.85
2018,1,29,11,45,173.0,247.5,2.65,16.05,344.5,416.69,335.8
2018,1,29,12,0,154.0,245.0,2.5,16.4,333.0,387.63,311.79
2018,1,29,12,15,88.5,223.5,2.45,16.45,274.0,281.07,226.21
2018,1,29,12,30,23.0,202.0,2.4,16.5,215.0,185.75,148.0
2018,1,29,12,45,79.5,213.5,2.3,16.55,258.5,252.4,203.31
2018,1,29,13,0,136.0,225.0,2.2,16.6,302.0,314.48,253.21
2018,1,29,13,15,280.0,214.5,2.1,16.45,367.5,406.7,327.16
2018,1,29,13,30,424.0,204.0,2.0,16.3,433.0,482.79,385.66
2018,1,29,13,45,455.5,188.0,1.9,16.2,425.5,458.98,365.76
2018,1,29,14,0,487.0,172.0,1.8,16.1,418.0,431.22,342.67
2018,1,29,14,15,361.5,179.5,1.9,16.05,356.5,336.15,267.08
2018,1,29,14,30,236.0,187.0,2.0,16.0,295.0,265.19,210.22
2018,1,29,14,45,165.5,175.5,2.1,15.95,248.5,205.68,162.15
2018,1,29,15,0,95.0,164.0,2.2,15.9,202.0,157.5,123.62
2018,1,29,15,15,163.0,143.5,2.2,15.9,201.0,152.49,116.38
2018,1,29,15,30,231.0,123.0,2.2,15.9,200.0,137.24,99.95
2018,1,29,15,45,222.5,110.5,2.25,15.45,176.5,108.14,76.64
2018,1,29,16,0,214.0,98.0,2.3,15.0,153.0,80.21,57.48
2018,1,29,16,15,175.5,81.5,2.35,14.6,121.0,58.41,46.23
2018,1,29,16,30,137.0,65.0,2.4,14.2,89.0,47.02,35.82
2018,1,29,16,45,100.5,48.5,2.5,13.85,63.0,35.44,25.01
2018,1,29,17,0,64.0,32.0,2.6,13.5,37.0,23.76,12.54
2018,1,29,17,15,45.0,18.5,2.75,13.3,21.0,14.56,0.0
2018,1,29,17,30,26.0,5.0,2.9,13.1,5.0,3.93,0.0
2018,1,29,17,45,13.0,2.5,3.05,12.9,2.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,30,7,15,63.5,8.5,2.85,11.15,11.0,6.69,0.0
2018,1,30,7,30,127.0,17.0,3.0,11.5,22.0,113.43,0.0
2018,1,30,7,45,243.0,29.0,3.1,11.85,55.0,291.52,213.05
2018,1,30,8,0,359.0,41.0,3.2,12.2,88.0,413.16,338.06
2018,1,30,8,15,506.5,44.0,3.15,12.45,139.0,559.27,460.74
2018,1,30,8,30,654.0,47.0,3.1,12.7,190.0,702.34,574.64
2018,1,30,8,45,701.5,50.5,3.05,12.95,234.0,766.22,623.79
2018,1,30,9,0,749.0,54.0,3.0,13.2,278.0,828.94,670.01
2018,1,30,9,15,719.5,66.5,2.9,13.55,306.5,826.81,666.19
2018,1,30,9,30,690.0,79.0,2.8,13.9,335.0,828.22,664.88
2018,1,30,9,45,764.0,73.5,2.7,14.3,383.5,890.74,707.25
2018,1,30,10,0,838.0,68.0,2.6,14.7,432.0,957.83,750.9
2018,1,30,10,15,867.0,67.0,2.55,15.0,467.0,970.59,756.38
2018,1,30,10,30,896.0,66.0,2.5,15.3,502.0,991.47,768.0
2018,1,30,10,45,907.0,67.0,2.4,15.6,527.0,993.36,765.93
2018,1,30,11,0,918.0,68.0,2.3,15.9,552.0,991.33,761.5
2018,1,30,11,15,925.0,69.0,2.25,16.2,570.0,981.46,752.49
2018,1,30,11,30,932.0,70.0,2.2,16.5,588.0,967.66,741.1
2018,1,30,11,45,936.0,70.5,2.15,16.8,598.5,946.58,724.98
2018,1,30,12,0,940.0,71.0,2.1,17.1,609.0,921.78,706.55
2018,1,30,12,15,941.5,71.0,2.05,17.35,611.5,890.6,684.03
2018,1,30,12,30,943.0,71.0,2.0,17.6,614.0,856.04,659.31
2018,1,30,12,45,941.5,70.0,1.95,17.85,608.0,814.77,629.94
2018,1,30,13,0,940.0,69.0,1.9,18.1,602.0,770.68,598.56
2018,1,30,13,15,935.0,69.0,2.0,18.2,588.5,722.67,565.01
2018,1,30,13,30,930.0,69.0,2.1,18.3,575.0,672.49,527.18
2018,1,30,13,45,921.5,68.0,2.15,18.35,553.5,617.27,484.22
2018,1,30,14,0,913.0,67.0,2.2,18.4,532.0,560.76,438.89
2018,1,30,14,15,901.5,66.0,2.4,18.25,504.5,501.77,390.87
2018,1,30,14,30,890.0,65.0,2.6,18.1,477.0,442.31,340.51
2018,1,30,14,45,873.0,63.0,2.75,17.95,442.5,379.73,285.88
2018,1,30,15,0,856.0,61.0,2.9,17.8,408.0,317.89,230.49
2018,1,30,15,15,831.0,58.5,2.9,17.8,368.5,253.19,172.58
2018,1,30,15,30,806.0,56.0,2.9,17.8,329.0,191.67,119.05
2018,1,30,15,45,768.0,53.5,2.95,16.85,285.5,131.34,72.69
2018,1,30,16,0,730.0,51.0,3.0,15.9,242.0,75.51,40.99
2018,1,30,16,15,629.5,49.5,2.95,15.4,192.0,45.09,34.37
2018,1,30,16,30,529.0,48.0,2.9,14.9,142.0,39.82,29.45
2018,1,30,16,45,366.5,40.0,2.85,14.4,96.0,32.78,22.74
2018,1,30,17,0,204.0,32.0,2.8,13.9,50.0,24.25,13.38
2018,1,30,17,15,126.0,19.0,2.8,13.75,28.0,14.42,0.0
2018,1,30,17,30,48.0,6.0,2.8,13.6,6.0,4.72,0.0
2018,1,30,17,45,24.0,3.0,2.8,13.4,3.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,1,31,7,15,113.5,9.5,2.7,11.2,14.5,92.79,0.0
2018,1,31,7,30,227.0,19.0,2.6,11.6,29.0,193.81,0.0
2018,1,31,7,45,334.0,29.0,2.55,12.0,63.5,367.69,272.24
2018,1,31,8,0,441.0,39.0,2.5,12.4,98.0,482.02,390.9
2018,1,31,8,15,451.5,51.0,2.3,12.65,131.5,519.03,426.46
2018,1,31,8,30,462.0,63.0,2.1,12.9,165.0,555.23,457.5
2018,1,31,8,45,537.0,67.0,1.9,13.15,210.5,641.53,524.16
2018,1,31,9,0,612.0,71.0,1.7,13.4,256.0,728.11,586.91
2018,1,31,9,15,590.0,84.5,1.7,13.7,283.5,732.08,588.05
2018,1,31,9,30,568.0,98.0,1.7,14.0,311.0,732.25,586.71
2018,1,31,9,45,639.0,96.5,1.7,14.25,358.0,803.85,636.99
2018,1,31,10,0,710.0,95.0,1.7,14.5,405.0,872.8,683.21
2018,1,31,10,15,772.5,88.0,1.8,14.8,447.5,916.13,711.69
2018,1,31,10,30,835.0,81.0,1.9,15.1,490.0,963.52,742.92
2018,1,31,10,45,876.5,75.0,2.05,15.35,523.5,974.76,750.01
2018,1,31,11,0,918.0,69.0,2.2,15.6,557.0,993.53,762.7
2018,1,31,11,15,923.5,70.0,2.25,15.8,574.0,982.22,753.91
2018,1,31,11,30,929.0,71.0,2.3,16.0,591.0,967.05,742.95
2018,1,31,11,45,932.5,71.0,2.3,16.2,601.0,944.95,726.89
2018,1,31,12,0,936.0,71.0,2.3,16.4,611.0,919.19,708.49
2018,1,31,12,15,934.5,72.5,2.4,16.55,613.0,887.37,687.03
2018,1,31,12,30,933.0,74.0,2.5,16.7,615.0,852.32,663.19
2018,1,31,12,45,926.5,75.0,2.55,16.9,608.0,809.76,633.35
2018,1,31,13,0,920.0,76.0,2.6,17.1,601.0,764.74,601.55
2018,1,31,13,15,864.0,88.0,2.65,17.2,572.0,701.18,554.42
2018,1,31,13,30,808.0,100.0,2.7,17.3,543.0,632.82,501.72
2018,1,31,13,45,780.0,100.0,2.7,17.4,514.5,571.64,453.46
2018,1,31,14,0,752.0,100.0,2.7,17.5,486.0,511.46,404.73
2018,1,31,14,15,783.5,86.0,2.7,17.45,469.5,467.79,367.55
2018,1,31,14,30,815.0,72.0,2.7,17.4,453.0,419.17,324.69
2018,1,31,14,45,798.5,69.5,2.7,17.4,420.0,359.63,272.15
2018,1,31,15,0,782.0,67.0,2.7,17.4,387.0,300.95,219.34
2018,1,31,15,15,767.5,63.0,2.7,17.4,352.0,242.54,166.52
2018,1,31,15,30,753.0,59.0,2.7,17.4,317.0,185.31,116.27
2018,1,31,15,45,696.5,56.5,2.55,16.75,270.5,126.13,71.33
2018,1,31,16,0,640.0,54.0,2.4,16.1,224.0,73.86,41.7
2018,1,31,16,15,559.5,51.5,2.45,15.65,180.0,42.46,32.03
2018,1,31,16,30,479.0,49.0,2.5,15.2,136.0,40.2,29.79
2018,1,31,16,45,357.0,40.5,2.5,14.7,95.0,33.08,23.04
2018,1,31,17,0,235.0,32.0,2.5,14.2,54.0,24.39,13.87
2018,1,31,17,15,153.0,20.0,2.55,14.05,31.0,15.22,0.0
2018,1,31,17,30,71.0,8.0,2.6,13.9,8.0,6.29,0.0
2018,1,31,17,45,35.5,4.0,2.6,13.75,4.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
