Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,3,45,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,2,1,7,15,37.5,8.5,1.7,12.8,10.0,34.87,0.0
2018,2,1,7,30,75.0,17.0,1.8,13.1,20.0,96.15,0.0
2018,2,1,7,45,139.0,32.5,1.9,13.45,48.0,210.65,156.99
2018,2,1,8,0,203.0,48.0,2.0,13.8,76.0,287.17,234.47
2018,2,1,8,15,244.5,63.0,2.0,14.05,109.0,347.13,287.77
2018,2,1,8,30,286.0,78.0,2.0,14.3,142.0,408.85,340.07
2018,2,1,8,45,346.0,88.0,2.0,14.55,182.0,481.99,399.85
2018,2,1,9,0,406.0,98.0,2.0,14.8,222.0,556.58,457.83
2018,2,1,9,15,457.0,104.5,2.0,15.1,262.5,618.11,503.66
2018,2,1,9,30,508.0,111.0,2.0,15.4,303.0,679.26,547.84
2018,2,1,9,45,512.5,123.0,2.0,15.75,333.0,700.09,561.02
2018,2,1,10,0,517.0,135.0,2.0,16.1,363.0,718.41,572.47
2018,2,1,10,15,519.0,146.0,2.05,16.45,388.5,730.36,579.54
2018,2,1,10,30,521.0,157.0,2.1,16.8,414.0,739.67,584.75
2018,2,1,10,45,595.5,143.0,2.15,17.1,450.5,798.79,625.91
2018,2,1,11,0,670.0,129.0,2.2,17.4,487.0,844.87,656.75
2018,2,1,11,15,696.5,125.5,2.25,17.65,508.5,851.13,659.73
2018,2,1,11,30,723.0,122.0,2.3,17.9,530.0,853.36,660.41
2018,2,1,11,45,740.0,120.0,2.35,18.1,543.5,844.51,653.64
2018,2,1,12,0,757.0,118.0,2.4,18.3,557.0,831.85,644.42
2018,2,1,12,15,827.0,97.5,2.5,18.4,579.0,835.16,647.24
2018,2,1,12,30,897.0,77.0,2.6,18.5,601.0,827.35,642.18
2018,2,1,12,45,865.5,85.0,2.65,18.65,586.5,774.53,604.77
2018,2,1,13,0,834.0,93.0,2.7,18.8,572.0,727.95,571.84
2018,2,1,13,15,830.0,91.5,2.75,18.85,559.0,682.28,537.58
2018,2,1,13,30,826.0,90.0,2.8,18.9,546.0,634.67,500.83
2018,2,1,13,45,818.5,87.0,2.85,18.95,525.0,581.75,459.12
2018,2,1,14,0,811.0,84.0,2.9,19.0,504.0,527.74,415.36
2018,2,1,14,15,760.0,91.0,2.85,18.95,468.0,461.78,361.13
2018,2,1,14,30,709.0,98.0,2.8,18.9,432.0,398.95,308.38
2018,2,1,14,45,712.0,89.0,2.8,18.85,404.0,345.55,261.38
2018,2,1,15,0,715.0,80.0,2.8,18.8,376.0,291.13,212.34
2018,2,1,15,15,671.0,79.0,2.8,18.8,335.5,231.65,160.46
2018,2,1,15,30,627.0,78.0,2.8,18.8,295.0,176.94,114.24
2018,2,1,15,45,636.5,66.0,2.5,18.05,261.5,124.36,71.98
2018,2,1,16,0,646.0,54.0,2.2,17.3,228.0,74.12,41.57
2018,2,1,16,15,585.0,50.0,2.25,16.9,185.5,41.53,31.07
2018,2,1,16,30,524.0,46.0,2.3,16.5,143.0,38.12,27.85
2018,2,1,16,45,395.5,39.0,2.3,16.05,100.5,32.03,22.06
2018,2,1,17,0,267.0,32.0,2.3,15.6,58.0,26.24,15.57
2018,2,1,17,15,174.5,20.0,2.3,15.45,33.5,16.46,0.0
2018,2,1,17,30,82.0,8.0,2.3,15.3,9.0,6.29,0.0
2018,2,1,17,45,41.0,4.0,2.3,15.15,4.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,2,7,15,85.0,10.0,1.4,13.65,14.0,71.74,0.0
2018,2,2,7,30,170.0,20.0,1.5,14.0,28.0,189.79,0.0
2018,2,2,7,45,333.0,28.5,1.6,14.35,67.0,366.42,276.09
2018,2,2,8,0,496.0,37.0,1.7,14.7,106.0,527.12,420.97
2018,2,2,8,15,557.0,43.0,1.85,14.95,147.5,603.0,485.45
2018,2,2,8,30,618.0,49.0,2.0,15.2,189.0,672.7,541.89
2018,2,2,8,45,532.0,71.0,2.15,15.5,210.0,642.3,520.83
2018,2,2,9,0,446.0,93.0,2.3,15.8,231.0,588.09,480.48
2018,2,2,9,15,536.0,92.5,2.45,16.05,281.0,689.59,557.82
2018,2,2,9,30,626.0,92.0,2.6,16.3,331.0,783.28,625.8
2018,2,2,9,45,607.5,106.0,2.7,16.55,356.5,784.94,625.1
2018,2,2,10,0,589.0,120.0,2.8,16.8,382.0,782.97,622.46
2018,2,2,10,15,539.5,143.0,2.85,17.0,396.0,747.43,595.13
2018,2,2,10,30,490.0,166.0,2.9,17.2,410.0,719.8,573.46
2018,2,2,10,45,459.5,183.0,2.95,17.4,420.5,701.21,557.7
2018,2,2,11,0,429.0,200.0,3.0,17.6,431.0,680.4,540.33
2018,2,2,11,15,483.5,191.5,3.05,17.75,460.0,711.45,563.7
2018,2,2,11,30,538.0,183.0,3.1,17.9,489.0,738.31,583.41
2018,2,2,11,45,500.0,200.0,3.1,18.1,488.0,704.01,555.88
2018,2,2,12,0,462.0,217.0,3.1,18.3,487.0,668.67,528.0
2018,2,2,12,15,497.0,205.5,3.1,18.4,497.0,666.15,526.42
2018,2,2,12,30,532.0,194.0,3.1,18.5,507.0,659.53,521.48
2018,2,2,12,45,638.0,157.5,3.1,18.65,529.5,686.88,542.56
2018,2,2,13,0,744.0,121.0,3.1,18.8,552.0,695.27,549.07
2018,2,2,13,15,791.5,104.0,3.1,18.8,553.0,669.4,529.27
2018,2,2,13,30,839.0,87.0,3.1,18.8,554.0,640.37,506.49
2018,2,2,13,45,814.5,89.0,3.05,18.8,528.5,581.92,459.97
2018,2,2,14,0,790.0,91.0,3.0,18.8,503.0,523.9,412.86
2018,2,2,14,15,812.0,81.5,2.95,18.7,486.0,477.8,373.72
2018,2,2,14,30,834.0,72.0,2.9,18.6,469.0,427.85,329.9
2018,2,2,14,45,807.0,72.5,2.8,18.5,434.0,366.1,275.92
2018,2,2,15,0,780.0,73.0,2.7,18.4,399.0,306.29,222.7
2018,2,2,15,15,738.0,70.0,2.7,18.4,355.0,242.09,166.56
2018,2,2,15,30,696.0,67.0,2.7,18.4,311.0,182.51,115.95
2018,2,2,15,45,694.5,60.5,2.4,17.9,277.5,129.35,73.71
2018,2,2,16,0,693.0,54.0,2.1,17.4,244.0,76.26,42.24
2018,2,2,16,15,621.0,51.0,2.1,17.05,198.0,42.64,32.04
2018,2,2,16,30,549.0,48.0,2.1,16.7,152.0,39.88,29.4
2018,2,2,16,45,418.0,40.5,2.1,16.35,107.0,33.34,23.23
2018,2,2,17,0,287.0,33.0,2.1,16.0,62.0,27.1,16.53
2018,2,2,17,15,191.5,21.5,2.1,15.85,36.5,17.74,0.0
2018,2,2,17,30,96.0,10.0,2.1,15.7,11.0,7.87,0.0
2018,2,2,17,45,48.0,5.0,2.1,15.55,5.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,2,3,7,15,135.0,10.5,3.15,12.8,17.5,109.71,0.0
2018,2,3,7,30,270.0,21.0,3.2,13.2,35.0,271.32,0.0
2018,2,3,7,45,402.5,29.0,3.3,13.65,74.5,424.44,325.61
2018,2,3,8,0,535.0,37.0,3.4,14.1,114.0,549.56,444.72
2018,2,3,8,15,606.5,43.0,3.3,14.4,159.5,638.42,519.73
2018,2,3,8,30,678.0,49.0,3.2,14.7,205.0,728.37,590.94
2018,2,3,8,45,723.0,52.5,3.1,15.05,250.0,790.76,637.71
2018,2,3,9,0,768.0,56.0,3.0,15.4,295.0,851.84,681.1
2018,2,3,9,15,798.5,58.5,3.0,15.8,337.5,895.59,710.65
2018,2,3,9,30,829.0,61.0,3.0,16.2,380.0,936.77,737.44
2018,2,3,9,45,851.0,63.0,3.0,16.65,418.0,954.09,746.62
2018,2,3,10,0,873.0,65.0,3.0,17.1,456.0,979.57,761.51
2018,2,3,10,15,886.5,66.5,2.95,17.5,487.5,992.3,767.03
2018,2,3,10,30,900.0,68.0,2.9,17.9,519.0,1001.3,770.1
2018,2,3,10,45,908.5,69.5,2.9,18.3,544.0,1001.45,767.71
2018,2,3,11,0,917.0,71.0,2.9,18.7,569.0,997.67,762.88
2018,2,3,11,15,923.0,71.5,2.85,19.05,586.5,986.21,752.76
2018,2,3,11,30,929.0,72.0,2.8,19.4,604.0,970.88,740.26
2018,2,3,11,45,932.5,73.0,2.75,19.75,614.5,949.99,724.2
2018,2,3,12,0,936.0,74.0,2.7,20.1,625.0,925.36,705.81
2018,2,3,12,15,936.0,74.0,2.65,20.3,627.0,892.91,682.6
2018,2,3,12,30,936.0,74.0,2.6,20.5,629.0,857.18,657.24
2018,2,3,12,45,933.0,74.5,2.5,20.75,623.0,816.54,627.98
2018,2,3,13,0,930.0,75.0,2.4,21.0,617.0,773.14,596.79
2018,2,3,13,15,924.0,74.5,2.35,21.1,603.0,724.03,561.36
2018,2,3,13,30,918.0,74.0,2.3,21.2,589.0,672.89,522.19
2018,2,3,13,45,909.5,73.0,2.3,21.3,567.5,617.95,479.51
2018,2,3,14,0,901.0,72.0,2.3,21.4,546.0,561.72,434.62
2018,2,3,14,15,889.0,70.5,2.3,21.3,518.0,502.29,386.21
2018,2,3,14,30,877.0,69.0,2.3,21.2,490.0,442.48,335.91
2018,2,3,14,45,859.5,67.5,2.3,21.15,455.5,380.58,282.48
2018,2,3,15,0,842.0,66.0,2.3,21.1,421.0,318.59,227.84
2018,2,3,15,15,817.5,63.5,2.3,21.1,381.5,255.26,172.1
2018,2,3,15,30,793.0,61.0,2.3,21.1,342.0,194.24,119.9
2018,2,3,15,45,758.0,57.0,2.05,20.3,298.0,133.37,73.62
2018,2,3,16,0,723.0,53.0,1.8,19.5,254.0,76.72,41.58
2018,2,3,16,15,669.5,48.5,1.8,19.1,208.5,44.6,33.49
2018,2,3,16,30,616.0,44.0,1.8,18.7,163.0,40.39,29.62
2018,2,3,16,45,526.5,37.5,1.75,18.25,119.5,34.28,23.89
2018,2,3,17,0,437.0,31.0,1.7,17.8,76.0,26.02,15.73
2018,2,3,17,15,273.0,21.0,1.7,17.7,44.0,17.45,0.0
2018,2,3,17,30,109.0,11.0,1.7,17.6,12.0,8.65,0.0
2018,2,3,17,45,54.5,5.5,1.65,17.5,6.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.6,17.35,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.55,17.25,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.45,17.15,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.35,17.05,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.3,16.85,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,2,4,7,15,35.0,10.0,1.95,13.55,12.0,34.17,0.0
2018,2,4,7,30,70.0,20.0,2.0,13.9,24.0,99.52,0.0
2018,2,4,7,45,105.0,37.0,2.1,14.25,49.0,168.84,129.68
2018,2,4,8,0,140.0,54.0,2.2,14.6,74.0,221.75,181.33
2018,2,4,8,15,168.0,70.5,2.2,14.8,103.5,269.03,223.45
2018,2,4,8,30,196.0,87.0,2.2,15.0,133.0,317.31,264.87
2018,2,4,8,45,218.0,102.0,2.25,15.25,163.0,358.14,298.81
2018,2,4,9,0,240.0,117.0,2.3,15.5,193.0,399.15,331.83
2018,2,4,9,15,228.5,137.5,2.35,15.85,217.5,414.99,342.84
2018,2,4,9,30,217.0,158.0,2.4,16.2,242.0,428.91,352.06
2018,2,4,9,45,157.0,170.0,2.45,16.5,234.0,357.6,293.09
2018,2,4,10,0,97.0,182.0,2.5,16.8,226.0,285.3,232.87
2018,2,4,10,15,143.0,200.0,2.55,17.2,269.5,371.83,302.2
2018,2,4,10,30,189.0,218.0,2.6,17.6,313.0,434.63,350.97
2018,2,4,10,45,279.5,217.0,2.6,17.95,365.5,539.63,432.0
2018,2,4,11,0,370.0,216.0,2.6,18.3,418.0,618.18,491.0
2018,2,4,11,15,484.0,191.0,2.65,18.55,464.5,711.87,560.57
2018,2,4,11,30,598.0,166.0,2.7,18.8,511.0,785.78,613.98
2018,2,4,11,45,638.0,156.5,2.7,19.05,530.0,793.46,617.81
2018,2,4,12,0,678.0,147.0,2.7,19.3,549.0,796.02,618.69
2018,2,4,12,15,629.5,164.0,2.7,19.4,538.5,745.31,581.52
2018,2,4,12,30,581.0,181.0,2.7,19.5,528.0,686.58,537.71
2018,2,4,12,45,679.5,147.5,2.7,19.6,549.5,710.03,555.84
2018,2,4,13,0,778.0,114.0,2.7,19.7,571.0,710.43,556.45
2018,2,4,13,15,839.0,97.5,2.7,19.65,580.5,696.37,545.55
2018,2,4,13,30,900.0,81.0,2.7,19.6,590.0,669.22,524.56
2018,2,4,13,45,895.0,79.5,2.65,19.55,570.0,616.53,482.94
2018,2,4,14,0,890.0,78.0,2.6,19.5,550.0,562.24,439.07
2018,2,4,14,15,880.0,76.0,2.6,19.4,522.5,503.69,390.83
2018,2,4,14,30,870.0,74.0,2.6,19.3,495.0,445.45,341.23
2018,2,4,14,45,855.0,71.0,2.6,19.2,460.5,382.38,286.46
2018,2,4,15,0,840.0,68.0,2.6,19.1,426.0,319.95,230.98
2018,2,4,15,15,815.5,65.5,2.6,19.1,386.0,256.61,174.74
2018,2,4,15,30,791.0,63.0,2.6,19.1,346.0,195.6,122.1
2018,2,4,15,45,757.5,59.0,2.4,18.55,302.5,134.91,75.47
2018,2,4,16,0,724.0,55.0,2.2,18.0,259.0,78.26,43.2
2018,2,4,16,15,672.5,50.0,2.15,17.6,213.5,45.87,34.84
2018,2,4,16,30,621.0,45.0,2.1,17.2,168.0,41.28,30.62
2018,2,4,16,45,524.0,39.0,2.05,16.8,123.5,32.74,22.77
2018,2,4,17,0,427.0,33.0,2.0,16.4,79.0,27.61,17.35
2018,2,4,17,15,270.5,22.0,1.95,16.3,46.0,18.26,0.8
2018,2,4,17,30,114.0,11.0,1.9,16.2,13.0,8.65,0.0
2018,2,4,17,45,57.0,5.5,1.85,16.1,6.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,5,7,15,126.5,11.0,0.85,14.6,18.5,103.72,0.0
2018,2,5,7,30,253.0,22.0,0.9,14.8,37.0,262.92,44.12
2018,2,5,7,45,385.0,31.0,0.9,15.0,77.0,412.06,315.77
2018,2,5,8,0,517.0,40.0,0.9,15.2,117.0,549.31,434.07
2018,2,5,8,15,587.5,45.5,1.0,15.45,162.0,634.16,502.58
2018,2,5,8,30,658.0,51.0,1.1,15.7,207.0,713.12,563.36
2018,2,5,8,45,703.0,55.5,1.25,15.95,252.5,776.56,610.74
2018,2,5,9,0,748.0,60.0,1.4,16.2,298.0,838.84,655.45
2018,2,5,9,15,780.0,62.5,1.5,16.45,340.5,884.0,686.17
2018,2,5,9,30,812.0,65.0,1.6,16.7,383.0,926.63,714.48
2018,2,5,9,45,835.5,66.0,1.7,16.95,421.0,955.74,733.05
2018,2,5,10,0,859.0,67.0,1.8,17.2,459.0,969.57,741.22
2018,2,5,10,15,874.5,69.0,1.9,17.5,491.5,985.05,750.51
2018,2,5,10,30,890.0,71.0,2.0,17.8,524.0,996.78,757.28
2018,2,5,10,45,900.5,72.0,2.05,18.05,549.5,998.31,756.85
2018,2,5,11,0,911.0,73.0,2.1,18.3,575.0,995.91,754.06
2018,2,5,11,15,898.0,78.5,2.1,18.55,586.5,972.55,736.82
2018,2,5,11,30,885.0,84.0,2.1,18.8,598.0,945.8,717.66
2018,2,5,11,45,816.0,106.0,2.1,19.0,586.0,894.61,682.09
2018,2,5,12,0,747.0,128.0,2.1,19.2,574.0,836.73,641.89
2018,2,5,12,15,750.0,128.0,2.2,19.4,577.5,810.66,624.48
2018,2,5,12,30,753.0,128.0,2.3,19.6,581.0,781.59,604.55
2018,2,5,12,45,811.5,109.0,2.35,19.75,593.0,768.78,595.88
2018,2,5,13,0,870.0,90.0,2.4,19.9,605.0,753.35,585.26
2018,2,5,13,15,841.5,94.0,2.5,19.85,583.0,694.88,542.68
2018,2,5,13,30,813.0,98.0,2.6,19.8,561.0,636.39,498.72
2018,2,5,13,45,765.0,107.0,2.65,19.75,530.0,571.59,448.54
2018,2,5,14,0,717.0,116.0,2.7,19.7,499.0,510.32,399.85
2018,2,5,14,15,644.5,128.0,2.75,19.5,459.0,441.71,344.79
2018,2,5,14,30,572.0,140.0,2.8,19.3,419.0,378.94,293.45
2018,2,5,14,45,590.5,125.5,2.85,19.05,396.0,333.99,254.16
2018,2,5,15,0,609.0,111.0,2.9,18.8,373.0,286.3,211.32
2018,2,5,15,15,675.5,89.0,2.9,18.8,354.5,241.15,167.85
2018,2,5,15,30,742.0,67.0,2.9,18.8,336.0,190.39,120.19
2018,2,5,15,45,730.5,60.5,2.75,17.95,297.5,133.03,75.27
2018,2,5,16,0,719.0,54.0,2.6,17.1,259.0,77.0,42.52
2018,2,5,16,15,667.0,49.5,2.45,16.65,214.0,45.4,34.57
2018,2,5,16,30,615.0,45.0,2.3,16.2,169.0,41.21,30.73
2018,2,5,16,45,528.5,39.0,2.2,15.75,125.5,32.75,22.93
2018,2,5,17,0,442.0,33.0,2.1,15.3,82.0,27.65,17.63
2018,2,5,17,15,289.0,23.0,2.1,15.15,49.0,19.12,3.3
2018,2,5,17,30,136.0,13.0,2.1,15.0,16.0,10.23,0.0
2018,2,5,17,45,68.0,6.5,2.05,14.85,8.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,2,6,7,15,153.0,11.0,2.65,13.65,20.5,123.64,0.0
2018,2,6,7,30,306.0,22.0,2.7,14.1,41.0,307.31,93.16
2018,2,6,7,45,384.0,31.5,2.8,14.5,76.5,411.77,323.03
2018,2,6,8,0,462.0,41.0,2.9,14.9,112.0,503.12,408.66
2018,2,6,8,15,572.0,46.0,3.0,15.15,163.5,621.08,505.61
2018,2,6,8,30,682.0,51.0,3.1,15.4,215.0,735.71,595.29
2018,2,6,8,45,757.0,51.0,3.2,15.65,267.0,822.12,660.17
2018,2,6,9,0,832.0,51.0,3.3,15.9,319.0,897.1,714.25
2018,2,6,9,15,859.5,53.0,3.3,16.15,362.5,937.68,741.29
2018,2,6,9,30,887.0,55.0,3.3,16.4,406.0,975.74,765.91
2018,2,6,9,45,906.0,57.0,3.35,16.65,445.0,1002.28,782.31
2018,2,6,10,0,925.0,59.0,3.4,16.9,484.0,1025.32,796.14
2018,2,6,10,15,938.0,60.5,3.4,17.15,517.0,1037.82,802.24
2018,2,6,10,30,951.0,62.0,3.4,17.4,550.0,1046.36,805.76
2018,2,6,10,45,959.5,63.5,3.35,17.65,576.0,1046.28,803.14
2018,2,6,11,0,968.0,65.0,3.3,17.9,602.0,1042.05,797.93
2018,2,6,11,15,974.0,65.0,3.3,18.1,620.0,1029.24,787.69
2018,2,6,11,30,980.0,65.0,3.3,18.3,638.0,1012.34,774.92
2018,2,6,11,45,981.5,65.5,3.25,18.5,647.5,987.87,756.76
2018,2,6,12,0,983.0,66.0,3.2,18.7,657.0,959.58,736.2
2018,2,6,12,15,981.0,67.0,3.2,18.8,658.5,925.19,712.17
2018,2,6,12,30,979.0,68.0,3.2,18.9,660.0,887.43,685.81
2018,2,6,12,45,975.5,69.0,3.2,19.05,654.5,845.3,656.18
2018,2,6,13,0,972.0,70.0,3.2,19.2,649.0,800.27,624.35
2018,2,6,13,15,967.5,69.5,3.15,19.25,635.0,750.23,588.29
2018,2,6,13,30,963.0,69.0,3.1,19.3,621.0,697.88,547.73
2018,2,6,13,45,954.5,68.0,3.1,19.35,599.0,640.56,502.66
2018,2,6,14,0,946.0,67.0,3.1,19.4,577.0,581.85,455.2
2018,2,6,14,15,896.5,74.5,3.05,19.35,538.0,510.67,396.95
2018,2,6,14,30,847.0,82.0,3.0,19.3,499.0,443.71,340.67
2018,2,6,14,45,789.5,86.5,2.9,19.2,454.0,373.15,280.75
2018,2,6,15,0,732.0,91.0,2.8,19.1,409.0,306.06,223.07
2018,2,6,15,15,702.0,87.0,2.8,19.1,369.0,245.63,170.13
2018,2,6,15,30,672.0,83.0,2.8,19.1,329.0,188.41,121.36
2018,2,6,15,45,663.5,73.5,2.45,18.4,291.5,132.65,77.59
2018,2,6,16,0,655.0,64.0,2.1,17.7,254.0,78.05,44.88
2018,2,6,16,15,639.0,55.0,2.05,17.25,214.0,45.81,34.86
2018,2,6,16,30,623.0,46.0,2.0,16.8,174.0,42.12,31.48
2018,2,6,16,45,562.0,39.0,2.0,16.35,132.0,35.77,25.55
2018,2,6,17,0,501.0,32.0,2.0,15.9,90.0,29.43,19.22
2018,2,6,17,15,335.5,23.0,1.95,15.85,54.0,19.21,4.97
2018,2,6,17,30,170.0,14.0,1.9,15.8,18.0,11.02,0.0
2018,2,6,17,45,85.0,7.0,1.85,15.8,9.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.35,16.55,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,2,7,6,45,11.5,1.5,3.0,12.1,1.0,0.0,0.0
2018,2,7,7,0,23.0,3.0,3.0,12.2,2.0,0.0,0.0
2018,2,7,7,15,160.5,13.5,3.1,12.65,22.5,131.26,0.0
2018,2,7,7,30,298.0,24.0,3.2,13.1,43.0,304.41,125.04
2018,2,7,7,45,401.0,33.0,3.3,13.6,82.0,427.53,339.12
2018,2,7,8,0,504.0,42.0,3.4,14.1,121.0,540.8,440.9
2018,2,7,8,15,597.5,45.5,3.3,14.35,169.5,634.66,518.71
2018,2,7,8,30,691.0,49.0,3.2,14.6,218.0,741.94,602.34
2018,2,7,8,45,733.5,52.5,3.1,14.9,263.5,802.32,646.84
2018,2,7,9,0,776.0,56.0,3.0,15.2,309.0,861.38,688.35
2018,2,7,9,15,804.5,59.0,2.9,15.65,352.0,904.2,715.99
2018,2,7,9,30,833.0,62.0,2.8,16.1,395.0,944.4,740.78
2018,2,7,9,45,853.5,64.0,2.65,16.5,433.0,960.3,747.54
2018,2,7,10,0,874.0,66.0,2.5,16.9,471.0,984.48,759.93
2018,2,7,10,15,887.5,67.5,2.4,17.35,503.0,997.36,764.61
2018,2,7,10,30,901.0,69.0,2.3,17.8,535.0,1006.46,766.82
2018,2,7,10,45,910.5,70.5,2.15,18.25,560.5,1007.65,763.19
2018,2,7,11,0,920.0,72.0,2.0,18.7,586.0,1004.85,757.07
2018,2,7,11,15,926.5,72.5,1.9,18.95,604.0,993.83,746.88
2018,2,7,11,30,933.0,73.0,1.8,19.2,622.0,978.85,734.35
2018,2,7,11,45,936.0,73.5,1.65,19.45,632.5,956.73,716.62
2018,2,7,12,0,939.0,74.0,1.5,19.7,643.0,930.87,696.66
2018,2,7,12,15,938.0,75.0,1.4,19.8,645.0,898.53,673.64
2018,2,7,12,30,937.0,76.0,1.3,19.9,647.0,862.89,648.55
2018,2,7,12,45,932.0,77.5,1.2,20.05,641.0,821.55,619.55
2018,2,7,13,0,927.0,79.0,1.1,20.2,635.0,777.55,588.75
2018,2,7,13,15,922.5,78.0,1.05,20.25,621.5,728.78,554.66
2018,2,7,13,30,918.0,77.0,1.0,20.3,608.0,677.85,516.85
2018,2,7,13,45,910.0,76.0,0.95,20.3,586.5,622.9,475.28
2018,2,7,14,0,902.0,75.0,0.9,20.3,565.0,566.59,431.51
2018,2,7,14,15,890.0,73.5,0.8,20.25,536.5,506.77,383.48
2018,2,7,14,30,878.0,72.0,0.7,20.2,508.0,446.57,333.7
2018,2,7,14,45,861.0,70.5,0.65,20.15,473.5,384.43,281.36
2018,2,7,15,0,844.0,69.0,0.6,20.1,439.0,322.05,227.61
2018,2,7,15,15,820.5,66.5,0.6,20.1,399.0,258.46,172.85
2018,2,7,15,30,797.0,64.0,0.6,20.1,359.0,197.08,121.23
2018,2,7,15,45,762.5,60.0,0.55,19.5,314.5,135.69,75.15
2018,2,7,16,0,728.0,56.0,0.5,18.9,270.0,78.48,43.35
2018,2,7,16,15,675.0,52.0,0.5,18.5,224.0,47.53,36.21
2018,2,7,16,30,622.0,48.0,0.5,18.1,178.0,43.8,32.83
2018,2,7,16,45,537.0,41.0,0.55,17.65,133.0,34.37,24.28
2018,2,7,17,0,452.0,34.0,0.6,17.2,88.0,28.46,18.45
2018,2,7,17,15,298.5,24.0,0.6,17.0,53.0,19.91,6.65
2018,2,7,17,30,145.0,14.0,0.6,16.8,18.0,11.02,0.0
2018,2,7,17,45,72.5,7.0,0.65,16.55,9.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.65,16.2,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.6,16.05,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.65,15.75,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.75,15.45,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.55,13.85,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.45,13.75,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.35,13.6,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.3,13.45,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.3,13.35,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,8,6,45,11.5,1.5,1.1,12.9,1.0,0.0,0.0
2018,2,8,7,0,23.0,3.0,1.2,12.9,2.0,0.0,0.0
2018,2,8,7,15,166.5,14.0,1.3,13.2,24.0,136.19,0.0
2018,2,8,7,30,310.0,25.0,1.4,13.5,46.0,317.03,155.61
2018,2,8,7,45,429.5,33.0,1.45,13.8,87.5,451.26,354.79
2018,2,8,8,0,549.0,41.0,1.5,14.1,129.0,578.52,463.31
2018,2,8,8,15,616.5,46.5,1.4,14.35,175.5,653.2,523.05
2018,2,8,8,30,684.0,52.0,1.3,14.6,222.0,739.6,587.38
2018,2,8,8,45,726.5,56.0,1.2,14.85,268.0,800.76,629.69
2018,2,8,9,0,769.0,60.0,1.1,15.1,314.0,860.56,668.71
2018,2,8,9,15,801.5,62.0,1.05,15.5,357.5,905.96,696.34
2018,2,8,9,30,834.0,64.0,1.0,15.9,401.0,948.77,721.25
2018,2,8,9,45,858.0,65.0,0.95,16.25,440.0,966.79,729.15
2018,2,8,10,0,882.0,66.0,0.9,16.6,479.0,993.14,742.62
2018,2,8,10,15,896.0,67.5,0.95,17.05,511.5,1006.55,749.21
2018,2,8,10,30,910.0,69.0,1.0,17.5,544.0,1016.14,753.6
2018,2,8,10,45,919.0,70.5,1.05,18.0,569.5,1016.76,752.23
2018,2,8,11,0,928.0,72.0,1.1,18.5,595.0,1013.37,748.55
2018,2,8,11,15,934.5,73.0,1.1,18.8,613.5,1002.84,740.1
2018,2,8,11,30,941.0,74.0,1.1,19.1,632.0,988.29,729.35
2018,2,8,11,45,944.0,74.5,1.15,19.4,642.5,965.92,714.65
2018,2,8,12,0,947.0,75.0,1.2,19.7,653.0,939.78,697.62
2018,2,8,12,15,948.5,75.0,1.25,19.9,655.5,908.09,677.22
2018,2,8,12,30,950.0,75.0,1.3,20.1,658.0,872.94,654.47
2018,2,8,12,45,949.0,74.5,1.35,20.3,652.5,831.95,627.62
2018,2,8,13,0,948.0,74.0,1.4,20.5,647.0,788.0,598.51
2018,2,8,13,15,943.5,73.0,1.5,20.55,633.0,738.32,565.37
2018,2,8,13,30,939.0,72.0,1.6,20.6,619.0,686.41,527.76
2018,2,8,13,45,932.0,71.5,1.7,20.6,598.0,631.54,486.69
2018,2,8,14,0,925.0,71.0,1.8,20.6,577.0,575.13,442.9
2018,2,8,14,15,913.5,69.5,1.85,20.55,548.5,514.29,393.97
2018,2,8,14,30,902.0,68.0,1.9,20.5,520.0,452.96,342.88
2018,2,8,14,45,886.5,66.0,1.95,20.45,485.0,389.51,288.49
2018,2,8,15,0,871.0,64.0,2.0,20.4,450.0,326.61,233.16
2018,2,8,15,15,848.5,62.0,2.0,20.4,409.5,262.84,176.93
2018,2,8,15,30,826.0,60.0,2.0,20.4,369.0,198.45,121.92
2018,2,8,15,45,793.5,57.0,1.95,19.55,324.5,136.3,74.8
2018,2,8,16,0,761.0,54.0,1.9,18.7,280.0,78.01,42.51
2018,2,8,16,15,712.5,49.5,1.95,18.15,233.0,45.88,34.83
2018,2,8,16,30,664.0,45.0,2.0,17.6,186.0,41.63,30.99
2018,2,8,16,45,584.0,39.0,2.05,17.0,140.5,35.9,25.67
2018,2,8,17,0,504.0,33.0,2.1,16.4,95.0,30.3,20.14
2018,2,8,17,15,342.0,24.0,2.1,16.2,57.5,20.01,7.74
2018,2,8,17,30,180.0,15.0,2.1,16.0,20.0,11.8,0.0
2018,2,8,17,45,90.0,7.5,2.15,15.8,10.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.65,15.2,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,2,9,6,45,16.0,1.5,0.7,13.7,1.0,0.0,0.0
2018,2,9,7,0,32.0,3.0,0.7,13.8,2.0,0.0,0.0
2018,2,9,7,15,200.5,13.5,0.7,14.1,26.0,161.39,0.0
2018,2,9,7,30,369.0,24.0,0.7,14.4,50.0,366.04,201.4
2018,2,9,7,45,470.5,31.0,0.7,14.7,91.0,471.56,366.42
2018,2,9,8,0,572.0,38.0,0.7,15.0,132.0,585.23,461.12
2018,2,9,8,15,649.5,42.5,0.65,15.25,181.0,678.48,532.23
2018,2,9,8,30,727.0,47.0,0.6,15.5,230.0,773.29,599.82
2018,2,9,8,45,767.5,49.5,0.6,15.8,276.0,831.08,638.76
2018,2,9,9,0,808.0,52.0,0.6,16.1,322.0,876.53,667.82
2018,2,9,9,15,835.0,55.0,0.6,16.45,365.5,917.98,692.96
2018,2,9,9,30,862.0,58.0,0.6,16.8,409.0,956.89,715.59
2018,2,9,9,45,882.5,59.0,0.6,17.15,447.5,983.35,729.63
2018,2,9,10,0,903.0,60.0,0.6,17.5,486.0,1006.47,741.48
2018,2,9,10,15,916.0,62.0,0.75,17.8,519.0,1019.75,750.74
2018,2,9,10,30,929.0,64.0,0.9,18.1,552.0,1029.11,757.63
2018,2,9,10,45,938.0,65.0,1.1,18.4,578.0,1029.04,759.55
2018,2,9,11,0,947.0,66.0,1.3,18.7,604.0,1024.9,758.77
2018,2,9,11,15,952.0,67.5,1.45,18.9,622.5,1013.38,752.5
2018,2,9,11,30,957.0,69.0,1.6,19.1,641.0,997.8,743.58
2018,2,9,11,45,959.0,70.0,1.75,19.35,651.0,974.82,729.56
2018,2,9,12,0,961.0,71.0,1.9,19.6,661.0,948.03,712.9
2018,2,9,12,15,949.0,75.5,2.0,19.65,660.0,909.63,688.2
2018,2,9,12,30,937.0,80.0,2.1,19.7,659.0,868.42,661.39
2018,2,9,12,45,919.0,82.0,2.2,19.8,646.0,817.27,627.19
2018,2,9,13,0,901.0,84.0,2.3,19.9,633.0,764.53,591.39
2018,2,9,13,15,895.5,83.5,2.3,19.85,619.0,716.57,557.15
2018,2,9,13,30,890.0,83.0,2.3,19.8,605.0,666.59,519.33
2018,2,9,13,45,873.0,83.0,2.35,19.8,580.0,608.5,474.59
2018,2,9,14,0,856.0,83.0,2.4,19.8,555.0,552.84,430.28
2018,2,9,14,15,824.0,85.0,2.45,19.7,521.0,488.09,377.95
2018,2,9,14,30,792.0,87.0,2.5,19.6,487.0,425.17,325.57
2018,2,9,14,45,771.5,84.0,2.5,19.45,452.0,364.14,273.12
2018,2,9,15,0,751.0,81.0,2.5,19.3,417.0,304.54,220.73
2018,2,9,15,15,706.5,80.5,2.5,19.3,374.0,240.5,165.39
2018,2,9,15,30,662.0,80.0,2.5,19.3,331.0,183.35,117.4
2018,2,9,15,45,598.5,79.5,2.45,18.55,285.5,129.21,77.45
2018,2,9,16,0,535.0,79.0,2.4,17.8,240.0,82.92,52.12
2018,2,9,16,15,454.0,73.0,2.35,17.25,194.0,57.47,45.15
2018,2,9,16,30,373.0,67.0,2.3,16.7,148.0,50.21,38.66
2018,2,9,16,45,315.5,54.5,2.25,16.15,111.5,41.05,30.3
2018,2,9,17,0,258.0,42.0,2.2,15.6,75.0,31.78,21.57
2018,2,9,17,15,176.0,28.5,2.25,15.35,46.5,21.6,9.7
2018,2,9,17,30,94.0,15.0,2.3,15.1,18.0,11.8,0.0
2018,2,9,17,45,47.0,7.5,2.35,14.9,9.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,4.05,12.8,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,4.15,12.6,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,4.3,12.45,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,4.55,12.35,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,4.8,12.25,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,5.05,11.7,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,4.95,11.3,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,4.85,11.15,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,4.75,11.05,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,4.3,10.95,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,2,10,6,45,13.0,1.5,3.65,11.35,1.0,0.0,0.0
2018,2,10,7,0,26.0,3.0,3.6,11.5,2.0,0.0,0.0
2018,2,10,7,15,183.5,15.0,3.8,11.85,27.0,149.82,0.0
2018,2,10,7,30,341.0,27.0,4.0,12.2,52.0,348.24,215.68
2018,2,10,7,45,450.5,34.0,4.2,12.6,93.5,469.93,379.87
2018,2,10,8,0,560.0,41.0,4.4,13.0,135.0,578.14,476.13
2018,2,10,8,15,617.5,47.5,4.4,13.3,181.0,656.04,541.88
2018,2,10,8,30,675.0,54.0,4.4,13.6,227.0,734.5,604.53
2018,2,10,8,45,735.0,55.0,4.45,13.9,276.0,808.32,660.92
2018,2,10,9,0,795.0,56.0,4.5,14.2,325.0,881.1,714.28
2018,2,10,9,15,820.5,59.5,4.5,14.55,368.0,922.11,742.02
2018,2,10,9,30,846.0,63.0,4.5,14.9,411.0,948.7,758.67
2018,2,10,9,45,863.0,65.5,4.55,15.25,449.0,973.56,774.22
2018,2,10,10,0,880.0,68.0,4.6,15.6,487.0,995.02,787.17
2018,2,10,10,15,893.0,70.0,4.5,15.85,519.5,1008.1,793.03
2018,2,10,10,30,906.0,72.0,4.4,16.1,552.0,1017.34,796.25
2018,2,10,10,45,872.5,83.5,4.3,16.3,563.5,988.37,772.97
2018,2,10,11,0,839.0,95.0,4.2,16.5,575.0,967.91,756.48
2018,2,10,11,15,737.5,129.5,4.15,16.65,561.0,899.68,706.48
2018,2,10,11,30,636.0,164.0,4.1,16.8,547.0,822.1,649.66
2018,2,10,11,45,618.5,173.5,4.05,17.0,551.0,795.2,629.4
2018,2,10,12,0,601.0,183.0,4.0,17.2,555.0,766.13,606.5
2018,2,10,12,15,659.0,164.0,4.1,17.25,573.5,772.54,612.2
2018,2,10,12,30,717.0,145.0,4.2,17.3,592.0,771.77,611.96
2018,2,10,12,45,767.0,129.0,4.3,17.4,603.0,760.66,604.09
2018,2,10,13,0,817.0,113.0,4.4,17.5,614.0,740.17,589.19
2018,2,10,13,15,841.5,103.0,4.55,17.5,609.5,705.63,563.11
2018,2,10,13,30,866.0,93.0,4.7,17.5,605.0,666.45,532.66
2018,2,10,13,45,895.0,83.0,4.85,17.55,596.0,621.62,496.73
2018,2,10,14,0,924.0,73.0,5.0,17.6,587.0,576.82,459.18
2018,2,10,14,15,910.5,72.5,5.05,17.5,558.0,515.86,407.51
2018,2,10,14,30,897.0,72.0,5.1,17.4,529.0,454.6,354.06
2018,2,10,14,45,880.0,70.0,5.15,17.25,493.0,390.67,297.12
2018,2,10,15,0,863.0,68.0,5.2,17.1,457.0,327.47,239.66
2018,2,10,15,15,847.0,63.5,5.2,17.1,417.0,263.36,181.19
2018,2,10,15,30,831.0,59.0,5.2,17.1,377.0,200.5,125.71
2018,2,10,15,45,778.0,59.5,5.0,16.65,329.5,135.9,76.35
2018,2,10,16,0,725.0,60.0,4.8,16.2,282.0,80.37,46.23
2018,2,10,16,15,648.0,56.0,4.7,15.8,230.0,46.6,35.82
2018,2,10,16,30,571.0,52.0,4.6,15.4,178.0,42.98,32.5
2018,2,10,16,45,555.0,43.0,4.5,14.95,141.0,36.04,26.09
2018,2,10,17,0,539.0,34.0,4.4,14.5,104.0,31.35,21.38
2018,2,10,17,15,394.5,26.0,4.5,14.35,65.5,21.82,10.58
2018,2,10,17,30,250.0,18.0,4.6,14.2,27.0,14.16,0.0
2018,2,10,17,45,125.0,9.0,4.7,14.0,13.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,4.9,13.65,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,5.05,13.4,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,5.0,12.75,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,4.8,12.45,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,4.55,12.1,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,4.25,11.7,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,2,11,6,45,18.5,2.0,2.0,10.9,1.5,0.0,0.0
2018,2,11,7,0,37.0,4.0,2.2,11.0,3.0,0.0,0.0
2018,2,11,7,15,226.5,15.5,2.2,11.35,31.0,182.61,0.0
2018,2,11,7,30,416.0,27.0,2.2,11.7,59.0,410.89,269.76
2018,2,11,7,45,522.5,33.5,2.2,12.05,103.5,517.56,414.37
2018,2,11,8,0,629.0,40.0,2.2,12.4,148.0,637.56,516.01
2018,2,11,8,15,670.5,47.0,2.55,12.7,193.5,703.56,572.1
2018,2,11,8,30,712.0,54.0,2.9,13.0,239.0,769.24,625.13
2018,2,11,8,45,618.5,72.0,3.25,13.3,254.5,728.09,595.66
2018,2,11,9,0,525.0,90.0,3.6,13.6,270.0,671.11,552.88
2018,2,11,9,15,341.5,129.0,4.05,13.8,252.0,536.4,446.24
2018,2,11,9,30,158.0,168.0,4.5,14.0,234.0,356.78,297.45
2018,2,11,9,45,195.5,183.5,5.0,14.15,272.5,410.31,342.15
2018,2,11,10,0,233.0,199.0,5.5,14.3,311.0,487.35,404.05
2018,2,11,10,15,169.5,217.0,5.65,14.25,301.5,416.35,344.42
2018,2,11,10,30,106.0,235.0,5.8,14.2,292.0,345.23,284.43
2018,2,11,10,45,103.0,248.0,5.9,14.15,305.5,351.81,289.24
