Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,11,0,100.0,261.0,6.0,14.1,319.0,358.0,293.63
2018,2,11,11,15,68.0,237.5,5.8,13.95,277.5,293.36,239.93
2018,2,11,11,30,36.0,214.0,5.6,13.8,236.0,232.63,189.15
2018,2,11,11,45,21.5,204.0,5.45,13.65,217.0,189.1,152.88
2018,2,11,12,0,7.0,194.0,5.3,13.5,198.0,165.24,132.64
2018,2,11,12,15,80.0,221.0,5.5,13.45,271.0,267.29,218.94
2018,2,11,12,30,153.0,248.0,5.7,13.4,344.0,366.78,301.12
2018,2,11,12,45,209.5,261.5,5.9,13.35,391.5,414.42,340.29
2018,2,11,13,0,266.0,275.0,6.1,13.3,439.0,471.61,386.41
2018,2,11,13,15,161.5,259.0,6.55,13.15,358.0,351.39,288.24
2018,2,11,13,30,57.0,243.0,7.0,13.0,277.0,244.7,199.58
2018,2,11,13,45,37.0,191.5,7.4,12.9,213.5,181.43,147.31
2018,2,11,14,0,17.0,140.0,7.8,12.8,150.0,118.15,94.41
2018,2,11,14,15,87.0,133.5,7.9,12.75,179.0,156.15,126.47
2018,2,11,14,30,157.0,127.0,8.0,12.7,208.0,178.35,143.96
2018,2,11,14,45,99.0,144.5,8.1,12.6,194.5,154.92,124.09
2018,2,11,15,0,41.0,162.0,8.2,12.5,181.0,138.38,111.07
2018,2,11,15,15,193.5,143.0,8.2,12.5,219.5,160.48,123.81
2018,2,11,15,30,346.0,124.0,8.2,12.5,258.0,158.37,114.29
2018,2,11,15,45,386.5,109.5,8.1,12.3,242.5,124.69,84.94
2018,2,11,16,0,427.0,95.0,8.0,12.1,227.0,86.11,58.92
2018,2,11,16,15,366.5,79.0,7.85,11.95,179.5,58.18,46.8
2018,2,11,16,30,306.0,63.0,7.7,11.8,132.0,46.85,36.46
2018,2,11,16,45,365.5,53.0,7.55,11.6,116.0,42.6,32.31
2018,2,11,17,0,425.0,43.0,7.4,11.4,100.0,35.63,25.47
2018,2,11,17,15,276.5,30.5,7.35,11.35,61.5,25.18,13.88
2018,2,11,17,30,128.0,18.0,7.3,11.3,23.0,14.16,0.0
2018,2,11,17,45,64.0,9.0,7.25,11.2,11.5,7.08,0.0
2018,2,11,18,0,0.0,0.0,7.2,11.1,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,7.3,11.1,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,7.4,11.1,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,7.5,11.1,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,7.6,11.1,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,7.55,11.05,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,7.5,10.95,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,7.5,10.9,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,7.3,10.85,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,7.1,10.8,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,6.9,10.7,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,6.7,10.6,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,6.5,10.5,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,6.3,10.4,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,6.1,10.3,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,5.9,10.2,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,5.85,10.1,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,5.75,9.9,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,5.7,9.8,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,5.65,9.7,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,5.6,9.6,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,5.55,9.55,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,5.5,9.4,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,5.5,9.3,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,5.5,9.25,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,5.5,9.2,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,5.5,9.15,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,5.5,9.1,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,5.55,9.05,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,5.6,8.95,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,5.6,8.9,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,5.55,8.85,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,5.5,8.8,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,5.5,8.75,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,5.5,8.7,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,5.45,8.65,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,5.4,8.6,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,5.35,8.6,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,5.3,8.6,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,5.25,8.55,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,5.2,8.5,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,5.15,8.7,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,5.1,8.9,0.0,0.0,0.0
2018,2,12,6,45,12.5,2.0,5.05,9.15,1.5,0.0,0.0
2018,2,12,7,0,25.0,4.0,5.0,9.4,3.0,0.0,0.0
2018,2,12,7,15,29.5,15.0,5.1,9.75,16.0,34.0,0.0
2018,2,12,7,30,34.0,26.0,5.2,10.1,29.0,70.59,45.58
2018,2,12,7,45,184.0,40.0,5.25,10.45,70.5,251.21,208.4
2018,2,12,8,0,334.0,54.0,5.3,10.8,112.0,403.79,342.48
2018,2,12,8,15,330.0,61.0,5.2,11.0,133.0,415.78,355.36
2018,2,12,8,30,326.0,68.0,5.1,11.2,154.0,427.2,366.15
2018,2,12,8,45,402.0,85.5,5.0,11.4,211.0,529.48,450.63
2018,2,12,9,0,478.0,103.0,4.9,11.6,268.0,632.51,532.45
2018,2,12,9,15,670.0,82.0,4.75,11.75,345.5,811.46,669.73
2018,2,12,9,30,862.0,61.0,4.6,11.9,423.0,962.71,778.99
2018,2,12,9,45,876.5,65.0,4.45,12.05,462.0,987.45,792.4
2018,2,12,10,0,891.0,69.0,4.3,12.2,501.0,1008.57,803.79
2018,2,12,10,15,905.5,70.0,4.2,12.4,534.0,1021.83,809.95
2018,2,12,10,30,920.0,71.0,4.1,12.6,567.0,1031.22,813.73
2018,2,12,10,45,930.5,71.5,4.0,12.75,593.0,1031.91,811.65
2018,2,12,11,0,941.0,72.0,3.9,12.9,619.0,1028.53,806.95
2018,2,12,11,15,946.5,73.0,3.85,13.0,637.5,1016.75,797.09
2018,2,12,11,30,952.0,74.0,3.8,13.1,656.0,1000.93,784.65
2018,2,12,11,45,954.0,75.0,3.75,13.25,666.0,977.85,767.15
2018,2,12,12,0,956.0,76.0,3.7,13.4,676.0,950.97,747.17
2018,2,12,12,15,956.0,76.5,3.7,13.45,678.5,918.1,723.62
2018,2,12,12,30,956.0,77.0,3.7,13.5,681.0,881.79,697.64
2018,2,12,12,45,952.5,77.5,3.65,13.6,675.0,839.47,666.85
2018,2,12,13,0,949.0,78.0,3.6,13.7,669.0,794.32,633.92
2018,2,12,13,15,944.5,77.5,3.6,13.75,655.0,744.8,597.25
2018,2,12,13,30,940.0,77.0,3.6,13.8,641.0,693.01,556.3
2018,2,12,13,45,932.5,76.0,3.55,13.85,619.5,636.9,510.82
2018,2,12,14,0,925.0,75.0,3.5,13.9,598.0,579.32,462.95
2018,2,12,14,15,913.5,74.0,3.5,13.9,569.0,518.59,411.41
2018,2,12,14,30,902.0,73.0,3.5,13.9,540.0,457.36,357.85
2018,2,12,14,45,886.5,71.0,3.5,13.9,504.5,393.51,300.74
2018,2,12,15,0,871.0,69.0,3.5,13.9,469.0,330.22,242.92
2018,2,12,15,15,808.0,74.0,3.5,13.9,419.5,260.53,181.52
2018,2,12,15,30,745.0,79.0,3.5,13.9,370.0,198.89,129.17
2018,2,12,15,45,730.0,71.0,3.45,13.7,328.5,139.16,81.95
2018,2,12,16,0,715.0,63.0,3.4,13.5,287.0,81.27,48.2
2018,2,12,16,15,678.5,57.0,3.35,13.1,242.5,51.61,40.73
2018,2,12,16,30,642.0,51.0,3.3,12.7,198.0,46.44,36.02
2018,2,12,16,45,480.5,48.0,3.25,12.3,143.5,39.39,29.45
2018,2,12,17,0,319.0,45.0,3.2,11.9,89.0,34.29,24.37
2018,2,12,17,15,211.0,31.0,3.25,11.7,55.0,23.57,13.1
2018,2,12,17,30,103.0,17.0,3.3,11.5,21.0,13.38,0.0
2018,2,12,17,45,51.5,8.5,3.4,11.3,10.5,6.69,0.0
2018,2,12,18,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,3.75,10.9,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,3.9,10.75,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,4.05,10.65,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,4.15,10.55,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,4.25,10.45,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,4.25,10.25,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,4.1,9.75,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,4.05,9.45,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,4.05,9.2,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,4.1,8.95,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,4.1,8.8,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,4.15,8.65,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,4.25,8.4,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,4.3,8.3,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,4.35,8.2,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,4.4,8.1,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,4.4,8.05,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,4.45,7.95,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,4.5,7.9,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,4.5,7.85,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,4.5,7.8,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,4.45,7.7,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,4.4,7.6,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,4.4,7.55,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,4.3,7.45,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,4.2,7.4,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,4.15,7.35,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,4.1,7.3,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,4.0,7.25,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,3.9,7.2,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,3.65,7.4,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,2,13,6,45,20.0,3.0,3.55,7.8,2.5,0.0,0.0
2018,2,13,7,0,40.0,6.0,3.5,8.0,5.0,0.0,0.0
2018,2,13,7,15,144.0,18.5,3.55,8.35,28.5,122.97,0.0
2018,2,13,7,30,248.0,31.0,3.6,8.7,52.0,285.42,209.19
2018,2,13,7,45,351.0,41.0,3.65,9.1,92.0,394.77,327.94
2018,2,13,8,0,454.0,51.0,3.7,9.5,132.0,509.01,427.49
2018,2,13,8,15,557.5,56.0,3.6,9.95,185.0,622.71,521.12
2018,2,13,8,30,661.0,61.0,3.5,10.4,238.0,739.77,612.59
2018,2,13,8,45,723.5,63.0,3.35,10.85,289.0,808.87,663.12
2018,2,13,9,0,786.0,65.0,3.2,11.3,340.0,885.95,717.3
2018,2,13,9,15,816.5,66.5,3.1,11.75,384.0,929.29,745.05
2018,2,13,9,30,847.0,68.0,3.0,12.2,428.0,969.83,770.07
2018,2,13,9,45,870.0,69.5,2.9,12.65,468.0,987.65,778.39
2018,2,13,10,0,893.0,71.0,2.8,13.1,508.0,1013.82,792.56
2018,2,13,10,15,906.0,73.0,2.6,13.35,541.0,1026.86,796.87
2018,2,13,10,30,919.0,75.0,2.4,13.6,574.0,1035.98,798.48
2018,2,13,10,45,928.0,76.0,2.25,13.9,600.0,1035.74,794.19
2018,2,13,11,0,937.0,77.0,2.1,14.2,626.0,1031.42,787.36
2018,2,13,11,15,943.0,78.0,1.95,14.35,644.5,1020.06,776.41
2018,2,13,11,30,949.0,79.0,1.8,14.5,663.0,1004.63,762.97
2018,2,13,11,45,952.0,79.5,1.6,14.7,673.5,981.8,743.89
2018,2,13,12,0,955.0,80.0,1.4,14.9,684.0,955.13,722.43
2018,2,13,12,15,956.0,80.0,1.25,15.05,686.5,922.43,697.98
2018,2,13,12,30,957.0,80.0,1.1,15.2,689.0,886.26,671.35
2018,2,13,12,45,956.0,79.0,1.0,15.35,683.0,844.08,641.53
2018,2,13,13,0,955.0,78.0,0.9,15.5,677.0,798.92,609.7
2018,2,13,13,15,950.5,78.0,0.8,15.6,663.5,749.58,574.4
2018,2,13,13,30,946.0,78.0,0.7,15.7,650.0,697.94,535.12
2018,2,13,13,45,938.0,77.0,0.65,15.8,628.0,641.13,491.92
2018,2,13,14,0,930.0,76.0,0.6,15.9,606.0,582.89,446.42
2018,2,13,14,15,886.5,82.5,0.6,15.9,567.5,513.46,391.99
2018,2,13,14,30,843.0,89.0,0.6,15.9,529.0,447.71,338.74
2018,2,13,14,45,778.5,96.0,0.6,15.9,481.5,376.26,280.17
2018,2,13,15,0,714.0,103.0,0.6,15.9,434.0,308.86,224.0
2018,2,13,15,15,691.5,97.5,0.6,15.9,395.0,249.43,172.75
2018,2,13,15,30,669.0,92.0,0.6,15.9,356.0,192.39,124.66
2018,2,13,15,45,640.5,85.0,0.75,15.55,314.0,136.12,82.08
2018,2,13,16,0,612.0,78.0,0.9,15.2,272.0,83.51,52.14
2018,2,13,16,15,569.0,70.0,1.0,14.8,228.0,56.14,44.48
2018,2,13,16,30,526.0,62.0,1.1,14.4,184.0,50.2,39.15
2018,2,13,16,45,458.0,52.5,1.2,13.95,141.0,42.77,32.29
2018,2,13,17,0,390.0,43.0,1.3,13.5,98.0,35.3,25.17
2018,2,13,17,15,271.5,31.0,1.45,13.25,62.0,25.45,14.9
2018,2,13,17,30,153.0,19.0,1.6,13.0,26.0,14.49,0.0
2018,2,13,17,45,76.5,9.5,1.7,12.75,13.0,7.47,0.0
2018,2,13,18,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,14,6,45,26.0,3.0,1.2,10.15,3.0,0.0,0.0
2018,2,14,7,0,52.0,6.0,1.2,10.2,6.0,4.72,0.0
2018,2,14,7,15,181.5,19.0,1.1,10.4,33.0,151.65,0.0
2018,2,14,7,30,311.0,32.0,1.0,10.6,60.0,338.12,250.03
2018,2,14,7,45,418.0,40.5,0.95,10.85,102.5,450.48,364.03
2018,2,14,8,0,525.0,49.0,0.9,11.1,145.0,568.66,460.48
2018,2,14,8,15,604.0,54.0,1.0,11.4,195.0,662.05,533.85
2018,2,14,8,30,683.0,59.0,1.1,11.7,245.0,749.49,599.43
2018,2,14,8,45,717.0,64.5,1.2,12.05,290.5,804.91,639.15
2018,2,14,9,0,751.0,70.0,1.3,12.4,336.0,858.62,676.44
2018,2,14,9,15,740.0,79.5,1.55,12.8,369.0,870.47,685.22
2018,2,14,9,30,729.0,89.0,1.8,13.2,402.0,886.47,696.88
2018,2,14,9,45,511.5,132.0,2.05,13.6,361.0,712.08,570.9
2018,2,14,10,0,294.0,175.0,2.3,14.0,320.0,516.99,420.97
2018,2,14,10,15,178.0,202.0,2.45,14.15,291.5,404.17,330.25
2018,2,14,10,30,62.0,229.0,2.6,14.3,263.0,291.1,236.11
2018,2,14,10,45,51.0,230.5,2.8,14.45,259.5,276.58,224.04
2018,2,14,11,0,40.0,232.0,3.0,14.6,256.0,262.72,212.14
2018,2,14,11,15,85.0,257.5,3.1,14.75,310.0,330.83,267.76
2018,2,14,11,30,130.0,283.0,3.2,14.9,364.0,418.42,337.0
2018,2,14,11,45,306.0,251.5,3.35,15.0,445.5,559.26,450.02
2018,2,14,12,0,482.0,220.0,3.5,15.1,527.0,690.38,551.43
2018,2,14,12,15,484.0,225.0,3.6,15.1,534.0,675.58,539.18
2018,2,14,12,30,486.0,230.0,3.7,15.1,541.0,658.47,526.05
2018,2,14,12,45,491.0,227.0,3.8,15.15,539.0,633.8,507.24
2018,2,14,13,0,496.0,224.0,3.9,15.2,537.0,607.05,486.61
2018,2,14,13,15,689.0,160.5,4.05,15.1,585.5,659.29,528.79
2018,2,14,13,30,882.0,97.0,4.2,15.0,634.0,680.79,545.95
2018,2,14,13,45,899.5,88.5,4.35,14.95,620.0,629.55,505.07
2018,2,14,14,0,917.0,80.0,4.5,14.9,606.0,579.62,463.81
2018,2,14,14,15,905.5,78.5,4.65,14.7,577.0,518.62,412.42
2018,2,14,14,30,894.0,77.0,4.8,14.5,548.0,457.14,358.85
2018,2,14,14,45,878.5,75.5,5.0,14.3,513.0,393.99,302.36
2018,2,14,15,0,863.0,74.0,5.2,14.1,478.0,330.16,244.02
2018,2,14,15,15,841.0,71.5,5.2,14.1,437.0,265.17,184.51
2018,2,14,15,30,819.0,69.0,5.2,14.1,396.0,202.2,128.85
2018,2,14,15,45,788.0,65.5,5.4,13.5,350.5,139.73,80.34
2018,2,14,16,0,757.0,62.0,5.6,12.9,305.0,81.0,47.83
2018,2,14,16,15,712.0,57.0,5.5,12.5,257.5,51.98,41.17
2018,2,14,16,30,667.0,52.0,5.4,12.1,210.0,47.49,37.08
2018,2,14,16,45,591.5,46.0,5.3,11.65,162.5,38.63,28.91
2018,2,14,17,0,516.0,40.0,5.2,11.2,115.0,33.55,23.9
2018,2,14,17,15,377.0,31.0,5.25,11.0,74.5,25.83,15.64
2018,2,14,17,30,238.0,22.0,5.3,10.8,34.0,18.37,0.0
2018,2,14,17,45,119.0,11.0,5.3,10.6,17.0,8.65,0.0
2018,2,14,18,0,0.0,0.0,5.3,10.4,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,5.4,10.35,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,5.5,10.3,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,5.6,10.25,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,5.7,10.2,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,5.75,10.25,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,5.8,10.3,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,5.85,10.35,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,5.9,10.4,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,5.85,10.4,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,5.8,10.4,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,5.75,10.4,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,5.7,10.4,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,5.7,10.35,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,5.7,10.3,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,5.65,10.25,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,5.6,10.2,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,5.55,10.1,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,5.5,9.9,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,5.5,9.8,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,5.35,9.7,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,5.2,9.6,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,5.1,9.45,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,5.0,9.3,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,4.85,9.25,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,4.7,9.2,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,4.55,9.1,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,4.35,8.95,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,4.3,8.9,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,4.2,8.85,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,4.1,8.8,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,4.15,8.75,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,4.25,8.7,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,4.3,8.7,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,4.35,8.6,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,4.45,8.45,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,4.5,8.4,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,4.6,8.35,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,4.7,8.3,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,4.85,8.25,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,5.0,8.2,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,5.05,8.15,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,5.1,8.1,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,5.15,8.05,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,5.25,8.15,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,5.3,8.3,0.0,0.0,0.0
2018,2,15,6,45,36.5,3.5,5.35,8.5,3.5,0.0,0.0
2018,2,15,7,0,73.0,7.0,5.4,8.7,7.0,57.57,0.0
2018,2,15,7,15,255.0,18.0,5.5,8.95,38.5,243.22,0.0
2018,2,15,7,30,437.0,29.0,5.6,9.2,70.0,437.05,336.72
2018,2,15,7,45,517.0,37.0,5.7,9.5,113.5,529.15,440.65
2018,2,15,8,0,597.0,45.0,5.8,9.8,157.0,616.55,519.34
2018,2,15,8,15,679.0,49.0,5.75,10.15,210.0,715.16,601.82
2018,2,15,8,30,761.0,53.0,5.7,10.5,263.0,815.12,681.25
2018,2,15,8,45,799.5,56.0,5.6,10.85,311.5,873.07,724.56
2018,2,15,9,0,838.0,59.0,5.5,11.2,360.0,929.29,764.77
2018,2,15,9,15,865.5,61.5,5.45,11.6,405.5,960.28,784.83
2018,2,15,9,30,893.0,64.0,5.4,12.0,451.0,999.42,810.43
2018,2,15,9,45,913.5,66.0,5.35,12.4,492.0,1027.63,827.42
2018,2,15,10,0,934.0,68.0,5.3,12.8,533.0,1052.26,841.62
2018,2,15,10,15,947.5,68.5,5.2,13.1,566.5,1063.87,846.24
2018,2,15,10,30,961.0,69.0,5.1,13.4,600.0,1071.44,848.12
2018,2,15,10,45,970.5,70.0,5.0,13.75,627.0,1071.45,844.6
2018,2,15,11,0,980.0,71.0,4.9,14.1,654.0,1067.18,838.3
2018,2,15,11,15,986.0,71.5,4.8,14.3,673.0,1054.54,826.83
2018,2,15,11,30,992.0,72.0,4.7,14.5,692.0,1037.68,812.66
2018,2,15,11,45,996.0,71.5,4.65,14.7,702.5,1013.55,794.08
2018,2,15,12,0,1000.0,71.0,4.6,14.9,713.0,985.41,772.87
2018,2,15,12,15,1000.5,71.5,4.55,15.0,715.5,951.48,747.99
2018,2,15,12,30,1001.0,72.0,4.5,15.1,718.0,913.91,720.58
2018,2,15,12,45,1001.0,71.5,4.5,15.2,713.0,871.36,689.94
2018,2,15,13,0,1001.0,71.0,4.5,15.3,708.0,825.57,656.81
2018,2,15,13,15,995.5,71.0,4.45,15.35,693.0,773.43,618.32
2018,2,15,13,30,990.0,71.0,4.4,15.4,678.0,718.96,575.02
2018,2,15,13,45,983.0,70.0,4.4,15.45,656.0,660.47,527.85
2018,2,15,14,0,976.0,69.0,4.4,15.5,634.0,600.34,478.03
2018,2,15,14,15,936.5,74.5,4.35,15.45,595.0,529.44,418.46
2018,2,15,14,30,897.0,80.0,4.3,15.4,556.0,460.77,359.26
2018,2,15,14,45,837.0,85.5,4.25,15.35,507.0,387.22,295.41
2018,2,15,15,0,777.0,91.0,4.2,15.3,458.0,318.73,235.18
2018,2,15,15,15,751.0,87.5,4.2,15.3,417.5,256.94,179.75
2018,2,15,15,30,725.0,84.0,4.2,15.3,377.0,194.42,125.64
2018,2,15,15,45,706.5,77.5,3.9,14.9,336.0,136.13,80.21
2018,2,15,16,0,688.0,71.0,3.6,14.5,295.0,80.15,48.54
2018,2,15,16,15,631.0,65.5,3.5,13.9,246.5,53.38,42.2
2018,2,15,16,30,574.0,60.0,3.4,13.3,198.0,49.02,38.29
2018,2,15,16,45,549.0,49.5,3.3,12.75,157.5,41.02,30.95
2018,2,15,17,0,524.0,39.0,3.2,12.2,117.0,32.76,23.19
2018,2,15,17,15,380.5,30.5,3.2,11.95,76.0,25.38,15.48
2018,2,15,17,30,237.0,22.0,3.2,11.7,35.0,18.3,0.0
2018,2,15,17,45,118.5,11.0,3.25,11.5,17.5,8.65,0.0
2018,2,15,18,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,2,16,6,45,31.0,4.0,1.8,10.05,4.0,0.0,0.0
2018,2,16,7,0,62.0,8.0,1.7,10.2,8.0,50.51,0.0
2018,2,16,7,15,175.0,20.5,1.75,10.5,34.5,186.33,0.0
2018,2,16,7,30,288.0,33.0,1.8,10.8,61.0,321.46,248.86
2018,2,16,7,45,373.0,43.0,1.8,11.15,100.5,415.84,341.69
2018,2,16,8,0,458.0,53.0,1.8,11.5,140.0,515.39,425.57
2018,2,16,8,15,562.0,57.5,1.9,11.9,194.5,629.14,516.27
2018,2,16,8,30,666.0,62.0,2.0,12.3,249.0,746.32,605.06
2018,2,16,8,45,735.0,62.0,2.1,12.65,301.5,819.79,658.12
2018,2,16,9,0,804.0,62.0,2.2,13.0,354.0,900.68,714.86
2018,2,16,9,15,831.5,64.5,2.2,13.35,398.5,942.63,741.29
2018,2,16,9,30,859.0,67.0,2.2,13.7,443.0,969.91,757.22
2018,2,16,9,45,878.0,68.5,2.15,14.05,482.0,995.59,771.29
2018,2,16,10,0,897.0,70.0,2.1,14.4,521.0,1017.83,782.79
2018,2,16,10,15,909.5,72.0,2.15,14.6,554.0,1030.41,789.48
2018,2,16,10,30,922.0,74.0,2.2,14.8,587.0,1039.03,793.71
2018,2,16,10,45,930.5,75.0,2.25,15.05,613.0,1038.25,791.68
2018,2,16,11,0,939.0,76.0,2.3,15.3,639.0,1033.38,787.17
2018,2,16,11,15,944.5,77.5,2.25,15.45,658.0,1022.06,777.66
2018,2,16,11,30,950.0,79.0,2.2,15.6,677.0,1006.64,765.65
2018,2,16,11,45,952.5,80.0,2.2,15.75,687.5,983.79,749.45
2018,2,16,12,0,955.0,81.0,2.2,15.9,698.0,957.09,730.83
2018,2,16,12,15,956.0,81.0,2.2,16.05,700.5,924.22,708.08
2018,2,16,12,30,957.0,81.0,2.2,16.2,703.0,887.85,682.97
2018,2,16,12,45,955.5,80.5,2.2,16.3,697.0,845.63,653.85
2018,2,16,13,0,954.0,80.0,2.2,16.4,691.0,800.45,622.49
2018,2,16,13,15,949.5,79.5,2.3,16.4,677.0,750.39,587.62
2018,2,16,13,30,945.0,79.0,2.4,16.4,663.0,698.05,548.34
2018,2,16,13,45,938.0,78.0,2.5,16.45,641.5,641.66,504.64
2018,2,16,14,0,931.0,77.0,2.6,16.5,620.0,583.73,458.23
2018,2,16,14,15,909.0,78.5,2.65,16.45,587.5,519.65,405.51
2018,2,16,14,30,887.0,80.0,2.7,16.4,555.0,456.13,351.56
2018,2,16,14,45,883.0,75.5,2.75,16.35,522.5,394.72,297.36
2018,2,16,15,0,879.0,71.0,2.8,16.3,490.0,332.56,241.16
2018,2,16,15,15,858.0,68.5,2.8,16.3,448.5,265.33,181.04
2018,2,16,15,30,837.0,66.0,2.8,16.3,407.0,201.41,125.62
2018,2,16,15,45,807.0,63.0,2.8,15.8,361.5,138.27,77.54
2018,2,16,16,0,777.0,60.0,2.8,15.3,316.0,78.72,45.72
2018,2,16,16,15,733.0,55.5,2.8,14.8,267.5,51.01,39.94
2018,2,16,16,30,689.0,51.0,2.8,14.3,219.0,46.87,36.24
2018,2,16,16,45,618.5,45.5,2.75,13.75,171.0,41.68,31.44
2018,2,16,17,0,548.0,40.0,2.7,13.2,123.0,33.7,23.97
2018,2,16,17,15,401.5,31.5,2.8,12.95,80.5,26.27,16.36
2018,2,16,17,30,255.0,23.0,2.9,12.7,38.0,19.16,0.0
2018,2,16,17,45,127.5,11.5,3.0,12.5,19.0,9.05,0.0
2018,2,16,18,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,17,6,45,44.5,4.5,1.1,10.95,5.0,0.0,0.0
2018,2,17,7,0,89.0,9.0,1.2,11.1,10.0,70.55,0.0
2018,2,17,7,15,248.0,21.0,1.25,11.35,42.0,244.62,0.0
2018,2,17,7,30,407.0,33.0,1.3,11.6,74.0,416.84,322.23
2018,2,17,7,45,504.0,40.5,1.4,11.9,119.5,522.8,422.27
2018,2,17,8,0,601.0,48.0,1.5,12.2,165.0,633.92,513.02
2018,2,17,8,15,660.0,52.5,1.5,12.55,213.5,702.85,566.6
2018,2,17,8,30,719.0,57.0,1.5,12.9,262.0,781.83,624.53
2018,2,17,8,45,758.0,60.5,1.5,13.25,309.5,840.19,664.71
2018,2,17,9,0,797.0,64.0,1.5,13.6,357.0,896.93,702.17
2018,2,17,9,15,824.5,66.5,1.5,14.0,401.5,938.82,727.94
2018,2,17,9,30,852.0,69.0,1.5,14.4,446.0,977.88,751.22
2018,2,17,9,45,872.0,70.5,1.5,14.8,485.0,992.63,757.75
2018,2,17,10,0,892.0,72.0,1.5,15.2,524.0,1015.83,770.19
2018,2,17,10,15,905.0,73.5,1.45,15.55,557.0,1028.2,774.6
2018,2,17,10,30,918.0,75.0,1.4,15.9,590.0,1036.66,776.63
2018,2,17,10,45,927.0,76.0,1.3,16.2,616.0,1036.37,772.36
2018,2,17,11,0,936.0,77.0,1.2,16.5,642.0,1032.0,765.69
2018,2,17,11,15,941.5,78.0,1.2,16.7,660.5,1020.05,756.58
2018,2,17,11,30,947.0,79.0,1.2,16.9,679.0,1004.05,745.13
2018,2,17,11,45,950.5,79.0,1.2,17.1,689.5,980.97,729.29
2018,2,17,12,0,954.0,79.0,1.2,17.3,700.0,954.05,711.13
2018,2,17,12,15,955.0,79.0,1.3,17.4,702.5,921.2,690.99
2018,2,17,12,30,956.0,79.0,1.4,17.5,705.0,884.87,668.29
2018,2,17,12,45,955.0,78.5,1.5,17.6,699.5,843.06,641.54
2018,2,17,13,0,954.0,78.0,1.6,17.7,694.0,798.24,612.3
2018,2,17,13,15,949.0,77.5,1.75,17.65,679.5,747.82,578.72
2018,2,17,13,30,944.0,77.0,1.9,17.6,665.0,695.16,540.52
2018,2,17,13,45,936.0,76.0,2.05,17.5,642.5,638.21,497.72
2018,2,17,14,0,928.0,75.0,2.2,17.4,620.0,579.83,452.08
2018,2,17,14,15,917.5,73.5,2.3,17.25,591.0,518.6,402.29
2018,2,17,14,30,907.0,72.0,2.4,17.1,562.0,456.76,350.1
2018,2,17,14,45,892.5,71.0,2.55,16.9,527.0,393.6,295.22
2018,2,17,15,0,878.0,70.0,2.7,16.7,492.0,330.8,239.17
2018,2,17,15,15,857.5,67.5,2.7,16.7,451.0,265.96,181.1
2018,2,17,15,30,837.0,65.0,2.7,16.7,410.0,199.8,124.02
2018,2,17,15,45,806.0,62.0,3.0,16.1,364.0,136.54,76.17
2018,2,17,16,0,775.0,59.0,3.3,15.5,318.0,77.0,44.7
2018,2,17,16,15,728.5,55.5,3.35,14.95,269.5,50.95,39.87
2018,2,17,16,30,682.0,52.0,3.4,14.4,221.0,47.61,36.9
2018,2,17,16,45,611.0,46.5,3.45,13.9,173.0,42.46,32.13
2018,2,17,17,0,540.0,41.0,3.5,13.4,125.0,34.44,24.63
2018,2,17,17,15,361.0,32.0,3.6,13.1,79.5,26.46,16.68
2018,2,17,17,30,182.0,23.0,3.7,12.8,34.0,17.54,0.04
2018,2,17,17,45,91.0,11.5,3.85,12.5,17.0,9.05,0.0
2018,2,17,18,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,4.05,12.1,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,4.15,11.85,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,4.25,11.45,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,4.35,11.35,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,4.45,11.3,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,4.55,11.25,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,4.55,11.2,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,4.5,11.15,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,4.55,11.1,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,4.6,11.05,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,4.65,10.95,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,4.7,10.85,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,4.75,10.8,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,4.85,10.75,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,4.95,10.7,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,5.0,10.65,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,5.05,10.6,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,5.1,10.55,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,5.1,10.45,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,5.3,10.55,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,5.5,10.7,0.0,0.0,0.0
2018,2,18,6,45,6.0,3.5,5.65,10.85,3.5,0.0,0.0
2018,2,18,7,0,12.0,7.0,5.8,11.0,7.0,14.07,0.0
2018,2,18,7,15,66.0,22.5,6.15,11.1,29.0,98.92,10.67
2018,2,18,7,30,120.0,38.0,6.5,11.2,51.0,175.79,139.26
2018,2,18,7,45,189.0,55.0,6.9,11.35,87.0,256.79,216.07
2018,2,18,8,0,258.0,72.0,7.3,11.5,123.0,362.06,309.2
2018,2,18,8,15,245.5,88.5,7.35,11.6,147.5,356.74,306.69
2018,2,18,8,30,233.0,105.0,7.4,11.7,172.0,369.56,317.68
2018,2,18,8,45,140.5,113.5,7.5,11.75,156.0,271.02,231.97
2018,2,18,9,0,48.0,122.0,7.6,11.8,140.0,169.1,141.63
2018,2,18,9,15,126.0,150.5,7.6,11.9,205.0,300.53,255.2
2018,2,18,9,30,204.0,179.0,7.6,12.0,270.0,412.81,350.03
2018,2,18,9,45,443.0,154.0,7.6,12.05,374.0,670.07,564.19
2018,2,18,10,0,682.0,129.0,7.6,12.1,478.0,893.62,738.82
2018,2,18,10,15,789.5,109.0,7.65,12.2,537.5,967.62,793.06
2018,2,18,10,30,897.0,89.0,7.7,12.3,597.0,1046.22,850.54
2018,2,18,10,45,869.0,101.5,7.8,12.35,611.5,1022.67,831.47
2018,2,18,11,0,841.0,114.0,7.9,12.4,626.0,995.03,809.87
2018,2,18,11,15,692.5,164.0,8.0,12.45,593.5,896.21,734.06
2018,2,18,11,30,544.0,214.0,8.1,12.5,561.0,779.33,641.67
2018,2,18,11,45,708.0,165.0,8.25,12.55,624.5,870.2,714.14
2018,2,18,12,0,872.0,116.0,8.4,12.6,688.0,932.79,761.92
2018,2,18,12,15,904.5,106.0,8.5,12.55,701.0,917.41,750.23
2018,2,18,12,30,937.0,96.0,8.6,12.5,714.0,887.59,727.79
2018,2,18,12,45,939.0,94.5,8.75,12.45,709.5,847.44,697.51
2018,2,18,13,0,941.0,93.0,8.9,12.4,705.0,804.11,664.6
2018,2,18,13,15,863.0,115.0,8.95,12.3,667.0,731.92,606.12
2018,2,18,13,30,785.0,137.0,9.0,12.2,629.0,658.11,544.66
2018,2,18,13,45,661.5,165.5,9.1,12.1,570.5,564.65,466.52
2018,2,18,14,0,538.0,194.0,9.2,12.0,512.0,475.14,391.12
2018,2,18,14,15,668.5,151.5,9.25,11.85,528.0,470.31,384.18
2018,2,18,14,30,799.0,109.0,9.3,11.7,544.0,444.64,357.44
2018,2,18,14,45,468.0,155.0,9.35,11.5,405.5,304.77,242.28
2018,2,18,15,0,137.0,201.0,9.4,11.3,267.0,198.53,159.17
2018,2,18,15,15,314.0,162.5,9.4,11.3,297.5,200.95,153.51
2018,2,18,15,30,491.0,124.0,9.4,11.3,328.0,179.89,126.29
2018,2,18,15,45,358.5,123.5,9.45,10.9,263.5,128.17,89.76
2018,2,18,16,0,226.0,123.0,9.5,10.5,199.0,93.91,71.31
2018,2,18,16,15,250.5,104.5,9.4,10.3,177.0,74.48,61.87
2018,2,18,16,30,275.0,86.0,9.3,10.1,155.0,62.74,51.2
2018,2,18,16,45,273.5,70.5,9.25,9.85,126.5,51.71,40.99
2018,2,18,17,0,272.0,55.0,9.2,9.6,98.0,41.07,30.95
2018,2,18,17,15,226.0,41.5,9.15,9.45,69.0,31.21,21.15
2018,2,18,17,30,180.0,28.0,9.1,9.3,40.0,21.17,3.87
2018,2,18,17,45,92.5,14.5,9.1,9.15,20.5,11.41,0.0
2018,2,18,18,0,5.0,1.0,9.1,9.0,1.0,0.0,0.0
2018,2,18,18,15,2.5,0.5,9.05,8.95,0.5,0.0,0.0
2018,2,18,18,30,0.0,0.0,9.0,8.9,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,8.95,8.8,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,8.9,8.7,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,8.9,8.6,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,8.9,8.5,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,8.85,8.45,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,8.8,8.4,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,8.8,8.3,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,8.8,8.2,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,8.75,8.15,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,8.7,8.1,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,8.65,8.0,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,8.6,7.9,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,8.55,7.85,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,8.5,7.8,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,8.4,7.75,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,8.3,7.7,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,8.25,7.65,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,8.2,7.6,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,8.1,7.55,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,8.0,7.5,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,7.95,7.45,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,7.9,7.4,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,7.85,7.4,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,7.8,7.4,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,7.8,7.35,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,7.8,7.3,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,7.8,7.3,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,7.8,7.3,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,7.8,7.3,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,7.8,7.3,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,7.9,7.3,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,8.0,7.3,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,8.05,7.3,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,8.1,7.3,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,8.2,7.25,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,8.3,7.2,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,8.4,7.15,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,8.5,7.1,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,8.55,7.05,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,8.6,7.0,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,8.65,6.95,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,8.7,6.9,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,8.7,6.85,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,8.7,6.8,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,8.65,6.75,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,8.6,6.7,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,8.6,6.7,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,8.6,6.7,0.0,0.0,0.0
2018,2,19,6,45,10.5,3.5,8.55,6.75,3.5,0.0,0.0
2018,2,19,7,0,21.0,7.0,8.5,6.8,7.0,20.49,0.0
2018,2,19,7,15,73.5,23.0,8.5,6.95,30.0,105.76,31.23
2018,2,19,7,30,126.0,39.0,8.5,7.1,53.0,180.95,147.3
2018,2,19,7,45,222.0,54.0,8.5,7.2,93.5,301.07,258.32
2018,2,19,8,0,318.0,69.0,8.5,7.3,134.0,409.54,356.76
2018,2,19,8,15,429.0,76.0,8.4,7.5,188.0,525.59,458.14
2018,2,19,8,30,540.0,83.0,8.3,7.7,242.0,655.71,567.73
2018,2,19,8,45,604.0,86.5,8.2,7.85,292.0,734.41,631.66
2018,2,19,9,0,668.0,90.0,8.1,8.0,342.0,812.67,693.43
2018,2,19,9,15,741.5,87.0,7.95,8.15,397.0,890.85,753.29
2018,2,19,9,30,815.0,84.0,7.8,8.3,452.0,961.0,805.34
2018,2,19,9,45,849.5,83.0,7.65,8.45,495.0,999.33,831.75
2018,2,19,10,0,884.0,82.0,7.5,8.6,538.0,1034.08,855.15
2018,2,19,10,15,897.5,83.5,7.35,8.75,571.5,1034.2,852.05
2018,2,19,10,30,911.0,85.0,7.2,8.9,605.0,1042.93,855.78
2018,2,19,10,45,920.5,86.5,7.1,9.0,631.5,1043.56,853.94
2018,2,19,11,0,930.0,88.0,7.0,9.1,658.0,1040.06,849.23
2018,2,19,11,15,936.0,89.0,6.9,9.15,677.0,1028.38,838.76
2018,2,19,11,30,942.0,90.0,6.8,9.2,696.0,1012.61,825.49
2018,2,19,11,45,945.0,90.5,6.75,9.25,706.5,989.44,807.14
2018,2,19,12,0,948.0,91.0,6.7,9.3,717.0,962.43,786.1
2018,2,19,12,15,949.0,91.0,6.75,9.35,719.5,929.4,761.11
2018,2,19,12,30,950.0,91.0,6.8,9.4,722.0,892.89,733.47
2018,2,19,12,45,949.0,90.5,6.8,9.45,716.0,850.95,701.4
2018,2,19,13,0,948.0,90.0,6.8,9.5,710.0,806.0,666.92
2018,2,19,13,15,943.5,89.5,6.9,9.55,696.0,755.8,627.33
2018,2,19,13,30,939.0,89.0,7.0,9.6,682.0,703.32,583.71
2018,2,19,13,45,931.5,87.5,7.05,9.65,659.5,646.04,535.07
2018,2,19,14,0,924.0,86.0,7.1,9.7,637.0,587.3,483.99
2018,2,19,14,15,914.0,84.0,7.15,9.7,607.5,525.69,429.25
2018,2,19,14,30,904.0,82.0,7.2,9.7,578.0,463.45,372.46
2018,2,19,14,45,889.0,80.0,7.2,9.7,542.0,399.02,312.49
2018,2,19,15,0,874.0,78.0,7.2,9.7,506.0,333.67,250.87
2018,2,19,15,15,852.5,75.5,7.2,9.7,464.0,267.73,189.2
2018,2,19,15,30,831.0,73.0,7.2,9.7,422.0,203.76,131.76
2018,2,19,15,45,802.5,69.5,7.05,9.6,376.0,140.5,82.16
2018,2,19,16,0,774.0,66.0,6.9,9.5,330.0,80.7,50.03
2018,2,19,16,15,733.0,61.0,6.65,9.3,281.5,55.41,44.83
2018,2,19,16,30,692.0,56.0,6.4,9.1,233.0,51.01,40.8
2018,2,19,16,45,599.0,51.5,6.15,8.85,181.5,42.92,33.26
2018,2,19,17,0,506.0,47.0,5.9,8.6,130.0,39.01,29.31
2018,2,19,17,15,370.0,36.5,5.85,8.4,86.0,30.18,20.53
2018,2,19,17,30,234.0,26.0,5.8,8.2,42.0,21.52,6.08
2018,2,19,17,45,127.0,14.5,5.75,8.0,22.0,11.41,0.0
2018,2,19,18,0,20.0,3.0,5.7,7.8,2.0,0.0,0.0
2018,2,19,18,15,10.0,1.5,5.65,7.75,1.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,5.6,7.7,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,5.6,7.6,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,5.5,7.4,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,5.4,7.3,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,5.3,7.2,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,5.2,7.1,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,4.8,6.9,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,4.65,6.8,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,4.5,6.7,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,4.35,6.65,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,4.2,6.6,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,4.05,6.6,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,3.9,6.6,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,3.85,6.55,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,3.15,6.45,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,3.05,6.4,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,2.95,6.35,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,2.85,6.3,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,2.75,6.25,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,2.65,6.15,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,2.5,6.25,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,2,20,6,45,70.0,6.5,2.3,6.55,8.0,0.0,0.0
2018,2,20,7,0,140.0,13.0,2.2,6.7,16.0,110.13,0.0
2018,2,20,7,15,260.5,24.0,2.15,7.0,47.0,264.56,120.2
2018,2,20,7,30,381.0,35.0,2.1,7.3,78.0,398.61,324.24
2018,2,20,7,45,489.0,43.5,2.05,7.65,127.0,514.14,427.54
2018,2,20,8,0,597.0,52.0,2.0,8.0,176.0,636.08,527.31
2018,2,20,8,15,669.5,55.5,1.95,8.2,228.0,716.04,589.93
2018,2,20,8,30,742.0,59.0,1.9,8.4,280.0,806.86,657.35
2018,2,20,8,45,690.0,75.0,1.8,8.65,307.0,802.26,651.11
2018,2,20,9,0,638.0,91.0,1.7,8.9,334.0,784.74,635.64
2018,2,20,9,15,508.5,130.0,1.75,9.05,338.0,702.29,573.36
2018,2,20,9,30,379.0,169.0,1.8,9.2,342.0,598.38,492.4
2018,2,20,9,45,541.0,145.5,1.85,9.4,415.0,758.8,614.64
2018,2,20,10,0,703.0,122.0,1.9,9.6,488.0,907.1,718.66
2018,2,20,10,15,806.0,102.5,2.05,9.7,547.0,977.49,766.24
2018,2,20,10,30,909.0,83.0,2.2,9.8,606.0,1038.61,807.72
2018,2,20,10,45,917.0,84.5,2.35,9.95,632.0,1037.77,806.54
2018,2,20,11,0,925.0,86.0,2.5,10.1,658.0,1032.86,803.38
2018,2,20,11,15,931.0,87.0,2.6,10.15,676.5,1021.26,795.48
2018,2,20,11,30,937.0,88.0,2.7,10.2,695.0,1005.61,784.93
2018,2,20,11,45,939.5,89.0,2.8,10.3,705.5,982.67,769.25
2018,2,20,12,0,942.0,90.0,2.9,10.4,716.0,955.91,750.95
2018,2,20,12,15,943.5,89.5,3.1,10.4,718.5,922.93,729.24
2018,2,20,12,30,945.0,89.0,3.3,10.4,721.0,886.47,704.75
2018,2,20,12,45,944.0,88.0,3.45,10.4,715.0,844.18,675.35
2018,2,20,13,0,943.0,87.0,3.6,10.4,709.0,798.92,643.41
2018,2,20,13,15,939.0,86.5,3.75,10.4,695.0,749.3,606.71
2018,2,20,13,30,935.0,86.0,3.9,10.4,681.0,697.37,565.81
2018,2,20,13,45,928.0,85.0,4.05,10.35,659.0,641.07,520.36
2018,2,20,14,0,921.0,84.0,4.2,10.3,637.0,583.26,472.39
2018,2,20,14,15,891.5,86.5,4.35,10.25,601.5,516.57,415.77
2018,2,20,14,30,862.0,89.0,4.5,10.2,566.0,451.94,359.09
2018,2,20,14,45,609.0,136.0,4.6,10.1,462.5,343.31,269.63
2018,2,20,15,0,356.0,183.0,4.7,10.0,359.0,252.64,197.43
2018,2,20,15,15,232.5,178.0,4.7,10.0,289.0,192.18,149.09
2018,2,20,15,30,109.0,173.0,4.7,10.0,219.0,146.18,114.92
2018,2,20,15,45,191.5,152.0,4.85,9.7,222.5,128.89,97.62
2018,2,20,16,0,274.0,131.0,5.0,9.4,226.0,99.96,76.16
2018,2,20,16,15,176.0,116.0,4.9,9.15,173.5,82.03,68.94
2018,2,20,16,30,78.0,101.0,4.8,8.9,121.0,70.83,58.79
2018,2,20,16,45,49.5,80.0,4.7,8.65,92.0,57.37,46.38
2018,2,20,17,0,21.0,59.0,4.6,8.4,63.0,42.91,32.89
2018,2,20,17,15,20.5,40.0,4.5,8.25,42.5,29.65,20.22
2018,2,20,17,30,20.0,21.0,4.4,8.1,22.0,16.11,4.29
2018,2,20,17,45,20.0,12.0,4.3,8.0,12.0,9.44,0.0
2018,2,20,18,0,20.0,3.0,4.2,7.9,2.0,0.0,0.0
2018,2,20,18,15,10.0,1.5,4.1,7.8,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,4.0,7.7,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,3.95,7.65,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,3.9,7.6,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,3.35,7.15,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,2.85,7.15,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,2.55,7.25,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,2.25,7.35,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.65,7.6,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.75,7.55,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,2,21,6,45,38.0,6.0,1.75,7.6,7.0,0.0,0.0
2018,2,21,7,0,76.0,12.0,1.8,7.7,14.0,63.69,0.0
2018,2,21,7,15,230.0,25.5,1.9,7.85,49.0,245.32,134.52
2018,2,21,7,30,384.0,39.0,2.0,8.0,84.0,404.53,330.01
2018,2,21,7,45,469.0,46.5,2.15,8.2,128.0,501.0,417.35
2018,2,21,8,0,554.0,54.0,2.3,8.4,172.0,601.16,501.49
2018,2,21,8,15,623.5,59.0,2.35,8.55,223.0,687.3,570.39
2018,2,21,8,30,693.0,64.0,2.4,8.7,274.0,774.98,637.27
2018,2,21,8,45,733.5,67.5,2.4,8.8,322.0,826.98,674.65
2018,2,21,9,0,774.0,71.0,2.4,8.9,370.0,884.93,715.28
2018,2,21,9,15,805.0,73.0,2.4,9.15,415.0,929.43,744.57
2018,2,21,9,30,836.0,75.0,2.4,9.4,460.0,971.18,771.33
2018,2,21,9,45,860.5,75.5,2.45,9.65,500.5,1001.18,789.96
2018,2,21,10,0,885.0,76.0,2.5,9.9,541.0,1015.19,797.45
2018,2,21,10,15,898.0,77.5,2.35,10.15,574.5,1027.44,801.65
2018,2,21,10,30,911.0,79.0,2.2,10.4,608.0,1035.77,803.13
2018,2,21,10,45,919.5,80.5,2.05,10.6,634.0,1035.48,798.95
2018,2,21,11,0,928.0,82.0,1.9,10.8,660.0,1031.09,792.18
2018,2,21,11,15,934.0,83.5,1.55,11.0,679.0,1020.09,777.96
2018,2,21,11,30,940.0,85.0,1.2,11.2,698.0,1004.99,760.6
2018,2,21,11,45,942.5,86.0,0.85,11.35,709.0,981.99,737.69
2018,2,21,12,0,945.0,87.0,0.5,11.5,720.0,955.16,711.99
2018,2,21,12,15,945.5,87.0,0.75,11.65,722.0,921.77,695.37
2018,2,21,12,30,946.0,87.0,1.0,11.8,724.0,884.94,675.49
2018,2,21,12,45,943.5,87.0,1.2,11.95,718.0,842.46,649.87
2018,2,21,13,0,941.0,87.0,1.4,12.1,712.0,797.1,621.29
2018,2,21,13,15,935.5,87.0,1.6,12.1,697.5,746.97,587.6
2018,2,21,13,30,930.0,87.0,1.8,12.1,683.0,694.66,549.43
2018,2,21,13,45,921.0,86.5,2.05,12.15,660.5,637.83,506.36
2018,2,21,14,0,912.0,86.0,2.3,12.2,638.0,579.7,460.24
2018,2,21,14,15,895.0,86.5,2.35,12.15,607.0,517.58,408.51
