Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,7,15,24.0,27.0,2.95,11.15,32.5,46.63,35.59
2018,3,24,7,30,35.0,43.0,3.0,11.2,52.0,73.95,59.85
2018,3,24,7,45,54.5,70.0,3.05,11.25,88.0,122.25,102.07
2018,3,24,8,0,74.0,97.0,3.1,11.3,124.0,171.62,144.47
2018,3,24,8,15,39.5,106.0,3.15,11.4,120.5,133.21,110.18
2018,3,24,8,30,5.0,115.0,3.2,11.5,117.0,97.95,78.44
2018,3,24,8,45,62.0,147.5,3.25,11.55,180.5,197.5,164.29
2018,3,24,9,0,119.0,180.0,3.3,11.6,244.0,309.56,257.52
2018,3,24,9,15,357.0,178.0,3.45,11.7,392.5,593.66,488.02
2018,3,24,9,30,595.0,176.0,3.6,11.8,541.0,843.54,676.99
2018,3,24,9,45,708.0,151.0,3.75,11.85,611.5,932.92,739.0
2018,3,24,10,0,821.0,126.0,3.9,11.9,682.0,1009.75,792.19
2018,3,24,10,15,865.5,116.0,4.05,12.0,726.0,1038.71,811.17
2018,3,24,10,30,910.0,106.0,4.2,12.1,770.0,1049.33,817.8
2018,3,24,10,45,927.5,103.0,4.35,12.15,798.5,1050.4,818.65
2018,3,24,11,0,945.0,100.0,4.5,12.2,827.0,1047.11,816.83
2018,3,24,11,15,950.5,100.0,4.65,12.2,844.5,1030.97,806.25
2018,3,24,11,30,956.0,100.0,4.8,12.2,862.0,1010.69,792.83
2018,3,24,11,45,959.5,100.0,4.95,12.2,871.5,984.47,775.14
2018,3,24,12,0,963.0,100.0,5.1,12.2,881.0,954.33,754.55
2018,3,24,12,15,964.5,100.0,5.2,12.2,882.0,918.69,729.46
2018,3,24,12,30,966.0,100.0,5.3,12.2,883.0,879.49,701.62
2018,3,24,12,45,965.5,98.5,5.45,12.2,875.0,833.97,669.11
2018,3,24,13,0,965.0,97.0,5.6,12.2,867.0,785.45,633.06
2018,3,24,13,15,955.0,99.0,5.65,12.15,848.5,730.97,589.67
2018,3,24,13,30,945.0,101.0,5.7,12.1,830.0,674.7,543.81
2018,3,24,13,45,933.0,102.5,5.75,12.05,804.0,615.41,494.31
2018,3,24,14,0,921.0,104.0,5.8,12.0,778.0,555.13,442.58
2018,3,24,14,15,881.0,112.5,5.8,11.9,735.5,487.32,383.62
2018,3,24,14,30,841.0,121.0,5.8,11.8,693.0,421.91,325.5
2018,3,24,14,45,669.0,163.5,5.75,11.75,603.0,340.05,257.01
2018,3,24,15,0,497.0,206.0,5.7,11.7,513.0,275.56,205.32
2018,3,24,15,15,380.5,212.5,5.7,11.7,438.0,219.82,161.99
2018,3,24,15,30,264.0,219.0,5.7,11.7,363.0,178.27,133.6
2018,3,24,15,45,256.5,201.0,5.6,11.5,330.5,142.72,109.83
2018,3,24,16,0,249.0,183.0,5.5,11.3,298.0,120.9,102.28
2018,3,24,16,15,417.5,138.0,5.4,11.15,304.5,95.2,79.84
2018,3,24,16,30,586.0,93.0,5.3,11.0,311.0,71.44,58.85
2018,3,24,16,45,631.0,76.5,5.25,10.85,279.0,61.03,49.63
2018,3,24,17,0,676.0,60.0,5.2,10.7,247.0,49.86,39.56
2018,3,24,17,15,599.5,54.0,5.0,10.45,194.0,44.75,34.82
2018,3,24,17,30,523.0,48.0,4.8,10.2,141.0,39.79,29.99
2018,3,24,17,45,358.0,39.0,4.65,9.95,93.0,32.03,22.34
2018,3,24,18,0,193.0,30.0,4.5,9.7,45.0,22.71,9.87
2018,3,24,18,15,103.5,16.0,4.45,9.65,23.5,12.59,0.0
2018,3,24,18,30,14.0,2.0,4.4,9.6,2.0,0.0,0.0
2018,3,24,18,45,7.0,1.0,4.4,9.55,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,4.35,9.45,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,4.25,9.4,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,4.1,9.35,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,3.85,9.3,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,3.65,9.3,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,3.55,9.3,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,3.45,9.3,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,3.35,9.25,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,3.3,9.15,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,3.25,9.05,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,3.2,8.75,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,3.15,8.6,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,3.1,8.45,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,3.15,8.4,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,3,25,5,45,3.5,1.0,3.2,8.75,1.0,0.0,0.0
2018,3,25,6,0,7.0,2.0,3.2,8.9,2.0,0.0,0.0
2018,3,25,6,15,17.5,9.0,3.3,9.25,10.0,17.18,0.0
2018,3,25,6,30,28.0,16.0,3.4,9.6,18.0,37.76,18.98
2018,3,25,6,45,64.5,28.5,3.55,9.95,38.5,91.56,72.45
2018,3,25,7,0,101.0,41.0,3.7,10.3,59.0,135.24,112.72
2018,3,25,7,15,87.5,64.0,3.8,10.4,83.0,142.96,120.31
2018,3,25,7,30,74.0,87.0,3.9,10.5,107.0,161.65,136.34
2018,3,25,7,45,268.0,101.0,4.0,10.65,197.0,361.53,310.09
2018,3,25,8,0,462.0,115.0,4.1,10.8,287.0,580.51,490.01
2018,3,25,8,15,624.0,100.5,4.15,10.9,368.0,734.77,608.61
2018,3,25,8,30,786.0,86.0,4.2,11.0,449.0,879.18,715.03
2018,3,25,8,45,811.5,89.0,4.25,11.15,498.5,924.26,745.02
2018,3,25,9,0,837.0,92.0,4.3,11.3,548.0,966.72,773.41
2018,3,25,9,15,858.5,93.0,4.4,11.4,593.0,999.74,795.38
2018,3,25,9,30,880.0,94.0,4.5,11.5,638.0,1016.41,805.71
2018,3,25,9,45,897.5,94.0,4.55,11.65,678.0,1036.96,818.38
2018,3,25,10,0,915.0,94.0,4.6,11.8,718.0,1053.7,828.43
2018,3,25,10,15,925.0,95.0,4.7,11.85,750.0,1059.95,832.06
2018,3,25,10,30,935.0,96.0,4.8,11.9,782.0,1062.01,832.99
2018,3,25,10,45,943.5,96.5,4.85,12.0,807.5,1057.75,829.02
2018,3,25,11,0,952.0,97.0,4.9,12.1,833.0,1049.2,822.23
2018,3,25,11,15,957.5,97.0,5.05,12.15,850.5,1032.9,811.19
2018,3,25,11,30,963.0,97.0,5.2,12.2,868.0,1012.43,797.23
2018,3,25,11,45,967.0,96.5,5.3,12.25,877.5,985.95,778.57
2018,3,25,12,0,971.0,96.0,5.4,12.3,887.0,955.51,757.04
2018,3,25,12,15,971.5,96.0,5.5,12.3,887.5,918.76,730.98
2018,3,25,12,30,972.0,96.0,5.6,12.3,888.0,878.52,702.19
2018,3,25,12,45,971.5,95.0,5.7,12.35,880.0,833.24,669.29
2018,3,25,13,0,971.0,94.0,5.8,12.4,872.0,784.93,632.91
2018,3,25,13,15,967.0,93.5,5.85,12.35,855.5,731.91,590.59
2018,3,25,13,30,963.0,93.0,5.9,12.3,839.0,676.6,545.37
2018,3,25,13,45,957.5,91.5,5.95,12.3,814.5,617.53,495.83
2018,3,25,14,0,952.0,90.0,6.0,12.3,790.0,556.85,443.48
2018,3,25,14,15,943.0,89.0,6.0,12.25,758.0,493.68,387.56
2018,3,25,14,30,934.0,88.0,6.0,12.2,726.0,429.8,329.52
2018,3,25,14,45,922.0,86.0,6.0,12.1,687.5,363.75,268.71
2018,3,25,15,0,910.0,84.0,6.0,12.0,649.0,297.94,207.96
2018,3,25,15,15,877.5,86.0,6.0,12.0,599.5,231.76,149.9
2018,3,25,15,30,845.0,88.0,6.0,12.0,550.0,163.32,96.65
2018,3,25,15,45,832.5,83.0,5.95,11.85,504.5,99.42,61.17
2018,3,25,16,0,820.0,78.0,5.9,11.7,459.0,69.02,56.18
2018,3,25,16,15,791.5,74.0,5.85,11.55,407.5,65.83,53.55
2018,3,25,16,30,763.0,70.0,5.8,11.4,356.0,62.57,50.81
2018,3,25,16,45,716.5,65.5,5.75,11.3,302.0,58.64,47.39
2018,3,25,17,0,670.0,61.0,5.7,11.2,248.0,50.52,40.08
2018,3,25,17,15,598.5,54.5,5.6,10.9,195.5,45.11,35.08
2018,3,25,17,30,527.0,48.0,5.5,10.6,143.0,39.79,29.96
2018,3,25,17,45,406.5,39.5,5.4,10.35,98.0,32.67,22.92
2018,3,25,18,0,286.0,31.0,5.3,10.1,53.0,25.82,12.84
2018,3,25,18,15,151.5,17.0,5.35,10.0,28.0,13.38,0.0
2018,3,25,18,30,17.0,3.0,5.4,9.9,3.0,0.0,0.0
2018,3,25,18,45,8.5,1.5,5.45,9.8,1.5,0.0,0.0
2018,3,25,19,0,0.0,0.0,5.5,9.7,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,5.45,9.65,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,5.4,9.55,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,5.4,9.5,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,5.4,9.45,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,5.35,9.35,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,5.3,9.3,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,5.25,9.25,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,5.2,9.2,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,5.15,9.15,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,5.1,9.1,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,5.1,9.05,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,5.05,8.95,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,5.0,8.9,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,5.0,8.9,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,5.0,8.9,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,5.0,8.85,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,5.0,8.8,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,5.0,8.75,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,5.0,8.7,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,4.95,8.65,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,4.9,8.6,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,4.9,8.55,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,4.85,8.45,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,4.8,8.4,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,4.8,8.35,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,4.8,8.3,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,4.8,8.3,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,4.8,8.3,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,4.75,8.25,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,4.7,8.2,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,4.7,8.15,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,4.7,8.1,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,4.65,8.05,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,4.6,8.15,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,4.6,8.3,0.0,0.0,0.0
2018,3,26,5,45,13.0,2.0,4.55,8.45,1.5,0.0,0.0
2018,3,26,6,0,26.0,4.0,4.5,8.6,3.0,0.0,0.0
2018,3,26,6,15,188.0,16.0,4.6,9.05,29.5,121.05,0.0
2018,3,26,6,30,350.0,28.0,4.7,9.5,56.0,290.32,198.3
2018,3,26,6,45,466.0,36.0,4.8,9.95,102.5,401.12,332.41
2018,3,26,7,0,582.0,44.0,4.9,10.4,149.0,517.28,435.73
2018,3,26,7,15,648.5,49.0,5.0,10.7,202.0,594.29,502.02
2018,3,26,7,30,715.0,54.0,5.1,11.0,255.0,681.64,573.28
2018,3,26,7,45,757.0,58.5,5.2,11.35,309.5,749.85,626.36
2018,3,26,8,0,799.0,63.0,5.3,11.7,364.0,818.08,677.5
2018,3,26,8,15,827.5,66.5,5.35,12.0,416.5,872.09,716.1
2018,3,26,8,30,856.0,70.0,5.4,12.3,469.0,913.47,744.33
2018,3,26,8,45,874.5,72.5,5.4,12.6,517.0,951.97,769.63
2018,3,26,9,0,893.0,75.0,5.4,12.9,565.0,987.58,792.45
2018,3,26,9,15,909.0,76.5,5.45,13.15,609.5,1016.2,810.5
2018,3,26,9,30,925.0,78.0,5.5,13.4,654.0,1041.28,826.0
2018,3,26,9,45,937.0,79.5,5.5,13.6,693.0,1058.5,835.67
2018,3,26,10,0,949.0,81.0,5.5,13.8,732.0,1071.67,842.6
2018,3,26,10,15,955.5,82.0,5.5,14.0,762.5,1074.44,842.33
2018,3,26,10,30,962.0,83.0,5.5,14.2,793.0,1072.95,839.3
2018,3,26,10,45,967.0,84.5,5.45,14.4,817.5,1066.22,832.37
2018,3,26,11,0,972.0,86.0,5.4,14.6,842.0,1055.15,822.63
2018,3,26,11,15,975.5,86.5,5.4,14.7,858.5,1037.22,808.99
2018,3,26,11,30,979.0,87.0,5.4,14.8,875.0,1015.12,792.57
2018,3,26,11,45,980.5,87.0,5.35,14.95,883.0,986.58,771.18
2018,3,26,12,0,982.0,87.0,5.3,15.1,891.0,954.16,747.16
2018,3,26,12,15,980.0,87.5,5.3,15.2,890.0,915.56,719.22
2018,3,26,12,30,978.0,88.0,5.3,15.3,889.0,873.6,688.79
2018,3,26,12,45,975.0,88.5,5.25,15.4,880.5,827.72,655.11
2018,3,26,13,0,972.0,89.0,5.2,15.5,872.0,778.96,618.33
2018,3,26,13,15,966.0,90.0,5.2,15.5,855.0,726.01,576.53
2018,3,26,13,30,960.0,91.0,5.2,15.5,838.0,670.91,532.04
2018,3,26,13,45,951.0,91.0,5.2,15.5,812.5,611.4,482.95
2018,3,26,14,0,942.0,91.0,5.2,15.5,787.0,550.62,431.44
2018,3,26,14,15,931.5,90.0,5.25,15.5,754.5,487.37,376.55
2018,3,26,14,30,921.0,89.0,5.3,15.5,722.0,423.62,319.7
2018,3,26,14,45,907.0,88.5,5.35,15.45,683.5,358.93,261.08
2018,3,26,15,0,893.0,88.0,5.4,15.4,645.0,294.69,202.74
2018,3,26,15,15,877.0,85.5,5.4,15.4,601.0,229.34,145.75
2018,3,26,15,30,861.0,83.0,5.4,15.4,557.0,159.52,91.77
2018,3,26,15,45,837.0,80.0,5.45,15.15,507.5,95.57,57.99
2018,3,26,16,0,813.0,77.0,5.5,14.9,458.0,68.15,54.69
2018,3,26,16,15,780.0,74.0,5.5,14.6,406.0,65.6,52.69
2018,3,26,16,30,747.0,71.0,5.5,14.3,354.0,63.06,50.66
2018,3,26,16,45,700.5,66.5,5.5,14.0,300.5,59.19,47.36
2018,3,26,17,0,654.0,62.0,5.5,13.7,247.0,51.05,40.15
2018,3,26,17,15,581.0,55.5,5.4,13.2,194.5,45.68,35.28
2018,3,26,17,30,508.0,49.0,5.3,12.7,142.0,40.41,30.28
2018,3,26,17,45,382.5,39.5,5.2,12.25,96.5,32.49,22.64
2018,3,26,18,0,257.0,30.0,5.1,11.8,51.0,24.78,12.68
2018,3,26,18,15,138.0,16.5,5.05,11.65,27.0,12.98,0.0
2018,3,26,18,30,19.0,3.0,5.0,11.5,3.0,0.0,0.0
2018,3,26,18,45,9.5,1.5,4.95,11.35,1.5,0.0,0.0
2018,3,26,19,0,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,4.8,11.15,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,4.7,11.1,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,4.45,10.85,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,4.3,10.75,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,4.15,10.7,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,4.0,10.65,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,3.35,10.3,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,3.65,10.3,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,3.75,10.3,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,3.8,10.45,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,3,27,5,45,19.0,3.0,3.75,10.8,2.5,0.0,0.0
2018,3,27,6,0,38.0,6.0,3.7,11.0,5.0,0.0,0.0
2018,3,27,6,15,179.0,18.0,3.8,11.5,31.0,117.4,0.0
2018,3,27,6,30,320.0,30.0,3.9,12.0,57.0,275.69,196.93
2018,3,27,6,45,423.0,38.5,4.05,12.5,101.0,374.38,307.77
2018,3,27,7,0,526.0,47.0,4.2,13.0,145.0,479.94,400.71
2018,3,27,7,15,602.0,52.5,4.2,13.25,198.5,568.52,474.76
2018,3,27,7,30,678.0,58.0,4.2,13.5,252.0,656.01,544.42
2018,3,27,7,45,720.5,63.0,4.2,13.8,305.5,723.98,595.83
2018,3,27,8,0,763.0,68.0,4.2,14.1,359.0,792.07,645.31
2018,3,27,8,15,792.0,72.0,4.2,14.4,411.0,846.09,682.73
2018,3,27,8,30,821.0,76.0,4.2,14.7,463.0,898.42,717.96
2018,3,27,8,45,831.5,81.5,4.2,15.0,508.0,932.68,739.38
2018,3,27,9,0,842.0,87.0,4.2,15.3,553.0,963.67,758.3
2018,3,27,9,15,812.0,104.0,4.15,15.55,582.5,964.64,755.68
2018,3,27,9,30,782.0,121.0,4.1,15.8,612.0,960.06,749.53
2018,3,27,9,45,810.0,119.5,4.0,16.05,654.5,989.14,766.97
2018,3,27,10,0,838.0,118.0,3.9,16.3,697.0,1014.5,781.41
2018,3,27,10,15,883.5,106.5,3.85,16.5,741.0,1028.25,788.34
2018,3,27,10,30,929.0,95.0,3.8,16.7,785.0,1052.05,802.31
2018,3,27,10,45,934.0,97.0,3.7,16.95,809.0,1045.88,795.35
2018,3,27,11,0,939.0,99.0,3.6,17.2,833.0,1035.49,785.97
2018,3,27,11,15,930.5,105.0,3.55,17.35,845.0,1012.16,768.69
2018,3,27,11,30,922.0,111.0,3.5,17.5,857.0,985.05,749.09
2018,3,27,11,45,898.5,124.0,3.45,17.7,857.0,947.6,722.36
2018,3,27,12,0,875.0,137.0,3.4,17.9,857.0,919.72,702.36
2018,3,27,12,15,774.5,188.5,3.45,18.0,825.5,855.22,657.18
2018,3,27,12,30,674.0,240.0,3.5,18.1,794.0,784.55,604.47
2018,3,27,12,45,717.0,215.0,3.5,18.2,799.5,759.32,586.58
2018,3,27,13,0,760.0,190.0,3.5,18.3,805.0,727.99,563.41
2018,3,27,13,15,790.5,170.0,3.6,18.3,798.5,683.76,530.6
2018,3,27,13,30,821.0,150.0,3.7,18.3,792.0,639.55,496.56
2018,3,27,13,45,834.0,138.0,3.75,18.35,773.5,587.26,454.79
2018,3,27,14,0,847.0,126.0,3.8,18.4,755.0,531.85,409.17
2018,3,27,14,15,864.0,113.0,3.9,18.35,731.5,474.39,360.44
2018,3,27,14,30,881.0,100.0,4.0,18.3,708.0,415.22,308.43
2018,3,27,14,45,870.5,97.0,4.05,18.25,670.5,352.02,252.35
2018,3,27,15,0,860.0,94.0,4.1,18.2,633.0,288.97,196.22
2018,3,27,15,15,834.0,93.5,4.1,18.2,586.5,220.59,138.48
2018,3,27,15,30,808.0,93.0,4.1,18.2,540.0,158.76,92.38
2018,3,27,15,45,802.0,85.5,4.2,17.8,496.5,95.87,59.21
2018,3,27,16,0,796.0,78.0,4.3,17.4,453.0,68.5,54.43
2018,3,27,16,15,783.5,71.5,4.3,16.95,406.0,63.81,50.61
2018,3,27,16,30,771.0,65.0,4.3,16.5,359.0,58.88,46.52
2018,3,27,16,45,726.5,61.0,4.3,16.1,305.5,55.22,43.46
2018,3,27,17,0,682.0,57.0,4.3,15.7,252.0,51.6,40.32
2018,3,27,17,15,611.0,52.5,4.25,15.15,200.0,43.67,33.23
2018,3,27,17,30,540.0,48.0,4.2,14.6,148.0,39.83,29.57
2018,3,27,17,45,383.0,39.5,4.15,14.1,99.0,32.45,22.49
2018,3,27,18,0,226.0,31.0,4.1,13.6,50.0,23.59,12.23
2018,3,27,18,15,131.0,18.5,4.0,13.35,27.5,14.56,0.0
2018,3,27,18,30,36.0,6.0,3.9,13.1,5.0,0.0,0.0
2018,3,27,18,45,18.0,3.0,3.8,12.9,2.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,3,28,5,45,21.0,3.0,1.25,12.55,2.5,0.0,0.0
2018,3,28,6,0,42.0,6.0,1.3,12.6,5.0,0.0,0.0
2018,3,28,6,15,177.5,18.0,1.4,12.95,31.5,116.51,0.0
2018,3,28,6,30,313.0,30.0,1.5,13.3,58.0,273.22,200.5
2018,3,28,6,45,394.0,41.0,1.65,13.65,100.5,357.07,290.34
2018,3,28,7,0,475.0,52.0,1.8,14.0,143.0,448.38,369.72
2018,3,28,7,15,576.5,55.5,1.9,14.3,199.5,552.34,453.79
2018,3,28,7,30,678.0,59.0,2.0,14.6,256.0,656.85,534.17
2018,3,28,7,45,721.5,63.0,2.1,14.9,309.5,724.37,583.56
2018,3,28,8,0,765.0,67.0,2.2,15.2,363.0,792.0,631.41
2018,3,28,8,15,795.0,70.5,2.25,15.55,415.0,846.23,667.6
2018,3,28,8,30,825.0,74.0,2.3,15.9,467.0,898.82,701.77
2018,3,28,8,45,847.0,77.0,2.4,16.25,516.0,940.97,728.45
2018,3,28,9,0,869.0,80.0,2.5,16.6,565.0,968.49,744.85
2018,3,28,9,15,888.0,80.5,2.45,16.9,609.5,998.27,761.44
2018,3,28,9,30,907.0,81.0,2.4,17.2,654.0,1024.68,775.57
2018,3,28,9,45,922.5,80.0,2.4,17.5,692.5,1042.07,784.23
2018,3,28,10,0,938.0,79.0,2.4,17.8,731.0,1055.58,790.51
2018,3,28,10,15,945.5,80.5,2.4,18.05,762.5,1059.87,791.03
2018,3,28,10,30,953.0,82.0,2.4,18.3,794.0,1059.89,789.04
2018,3,28,10,45,958.0,83.5,2.35,18.6,818.0,1053.11,782.08
2018,3,28,11,0,963.0,85.0,2.3,18.9,842.0,1042.04,772.59
2018,3,28,11,15,966.5,85.5,2.35,19.15,858.5,1024.16,760.18
2018,3,28,11,30,970.0,86.0,2.4,19.4,875.0,1002.15,745.22
2018,3,28,11,45,971.5,86.5,2.45,19.6,883.0,974.27,726.59
2018,3,28,12,0,973.0,87.0,2.5,19.8,891.0,942.53,705.41
2018,3,28,12,15,972.5,87.5,2.6,19.95,891.0,905.39,681.1
2018,3,28,12,30,972.0,88.0,2.7,20.1,891.0,864.81,654.23
2018,3,28,12,45,970.0,87.5,2.75,20.2,882.5,818.91,623.18
2018,3,28,13,0,968.0,87.0,2.8,20.3,874.0,770.11,588.81
2018,3,28,13,15,964.0,87.0,2.9,20.35,857.5,717.76,550.0
2018,3,28,13,30,960.0,87.0,3.0,20.4,841.0,663.12,508.28
2018,3,28,13,45,954.0,86.0,3.1,20.4,816.5,604.46,462.28
2018,3,28,14,0,948.0,85.0,3.2,20.4,792.0,544.25,413.44
2018,3,28,14,15,939.5,83.5,3.3,20.35,760.0,481.25,360.82
2018,3,28,14,30,931.0,82.0,3.4,20.3,728.0,417.54,305.89
2018,3,28,14,45,919.0,81.0,3.5,20.2,690.0,352.68,248.89
2018,3,28,15,0,907.0,80.0,3.6,20.1,652.0,288.04,191.84
2018,3,28,15,15,891.5,78.0,3.6,20.1,608.0,222.53,136.34
2018,3,28,15,30,876.0,76.0,3.6,20.1,564.0,158.26,88.78
2018,3,28,15,45,855.0,73.5,3.7,19.6,515.5,94.85,57.98
2018,3,28,16,0,834.0,71.0,3.8,19.1,467.0,64.29,50.39
2018,3,28,16,15,805.5,68.0,3.75,18.6,415.5,61.64,48.38
2018,3,28,16,30,777.0,65.0,3.7,18.1,364.0,58.98,46.29
2018,3,28,16,45,735.5,61.0,3.65,17.65,310.5,55.35,43.29
2018,3,28,17,0,694.0,57.0,3.6,17.2,257.0,51.73,40.19
2018,3,28,17,15,631.0,51.0,3.5,16.65,204.5,46.28,35.34
2018,3,28,17,30,568.0,45.0,3.4,16.1,152.0,37.67,27.51
2018,3,28,17,45,444.5,37.0,3.3,15.5,104.5,30.72,20.92
2018,3,28,18,0,321.0,29.0,3.2,14.9,57.0,24.04,12.93
2018,3,28,18,15,182.5,17.5,3.1,14.7,31.0,13.77,0.0
2018,3,28,18,30,44.0,6.0,3.0,14.5,5.0,0.0,0.0
2018,3,28,18,45,22.0,3.0,2.9,14.25,2.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.55,14.35,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.45,14.3,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.35,14.3,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.25,14.25,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.3,14.15,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.55,14.05,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,3,29,5,45,18.0,2.5,0.9,14.1,2.5,0.0,0.0
2018,3,29,6,0,36.0,5.0,1.0,14.1,5.0,3.93,0.0
2018,3,29,6,15,141.5,19.0,1.05,14.45,30.5,124.73,0.0
2018,3,29,6,30,247.0,33.0,1.1,14.8,56.0,234.27,175.03
2018,3,29,6,45,350.0,43.0,1.2,15.1,99.0,328.97,266.38
2018,3,29,7,0,453.0,53.0,1.3,15.4,142.0,433.21,354.66
2018,3,29,7,15,575.5,55.5,1.35,15.7,203.5,551.06,448.01
2018,3,29,7,30,698.0,58.0,1.4,16.0,265.0,671.58,538.21
2018,3,29,7,45,740.0,62.5,1.5,16.3,319.0,739.01,586.14
2018,3,29,8,0,782.0,67.0,1.6,16.6,373.0,806.46,632.75
2018,3,29,8,15,811.0,70.5,1.6,16.95,425.5,860.19,667.04
2018,3,29,8,30,840.0,74.0,1.6,17.3,478.0,912.17,699.22
2018,3,29,8,45,860.5,76.5,1.65,17.7,526.5,941.08,715.63
2018,3,29,9,0,881.0,79.0,1.7,18.1,575.0,978.07,737.52
2018,3,29,9,15,898.5,80.0,1.7,18.45,619.5,1007.07,753.22
2018,3,29,9,30,916.0,81.0,1.7,18.8,664.0,1032.61,766.65
2018,3,29,9,45,929.5,81.5,1.7,19.2,703.0,1049.76,774.53
2018,3,29,10,0,943.0,82.0,1.7,19.6,742.0,1062.93,780.03
2018,3,29,10,15,950.5,84.0,1.7,19.9,773.5,1067.62,780.59
2018,3,29,10,30,958.0,86.0,1.7,20.2,805.0,1068.0,778.7
2018,3,29,10,45,963.0,87.5,1.75,20.55,829.5,1060.98,772.97
2018,3,29,11,0,968.0,89.0,1.8,20.9,854.0,1049.64,764.73
2018,3,29,11,15,971.5,89.5,1.85,21.1,870.5,1031.5,752.75
2018,3,29,11,30,975.0,90.0,1.9,21.3,887.0,1009.19,738.24
2018,3,29,11,45,976.5,90.5,1.95,21.5,895.0,981.01,719.99
2018,3,29,12,0,978.0,91.0,2.0,21.7,903.0,948.95,699.22
2018,3,29,12,15,979.0,91.0,2.0,21.85,903.5,912.24,674.93
2018,3,29,12,30,980.0,91.0,2.0,22.0,904.0,871.98,648.22
2018,3,29,12,45,980.0,89.5,2.05,22.15,896.0,826.19,618.07
2018,3,29,13,0,980.0,88.0,2.1,22.3,888.0,777.34,584.43
2018,3,29,13,15,976.5,87.5,2.2,22.3,871.5,724.23,546.28
2018,3,29,13,30,973.0,87.0,2.3,22.3,855.0,668.77,505.09
2018,3,29,13,45,962.0,88.5,2.35,22.3,828.5,608.81,458.88
2018,3,29,14,0,951.0,90.0,2.4,22.3,802.0,547.74,410.22
2018,3,29,14,15,929.0,93.5,2.55,22.15,765.5,482.71,357.48
2018,3,29,14,30,907.0,97.0,2.7,22.0,729.0,418.35,303.48
2018,3,29,14,45,899.5,93.0,2.85,21.9,691.5,353.82,247.65
2018,3,29,15,0,892.0,89.0,3.0,21.8,654.0,289.07,191.28
2018,3,29,15,15,892.5,82.5,3.0,21.8,615.0,223.97,136.23
2018,3,29,15,30,893.0,76.0,3.0,21.8,576.0,158.19,87.66
2018,3,29,15,45,857.5,77.0,3.25,21.1,523.0,95.44,59.09
2018,3,29,16,0,822.0,78.0,3.5,20.4,470.0,68.99,54.15
2018,3,29,16,15,757.0,79.5,3.45,19.85,409.5,69.17,54.63
2018,3,29,16,30,692.0,81.0,3.4,19.3,349.0,64.34,50.72
2018,3,29,16,45,684.5,70.5,3.35,18.8,303.5,57.27,44.75
2018,3,29,17,0,677.0,60.0,3.3,18.3,258.0,53.93,41.94
2018,3,29,17,15,622.0,53.0,3.15,17.7,206.5,44.13,33.31
2018,3,29,17,30,567.0,46.0,3.0,17.1,155.0,38.43,28.09
2018,3,29,17,45,470.0,38.0,2.85,16.45,109.5,31.66,21.69
2018,3,29,18,0,373.0,30.0,2.7,15.8,64.0,25.05,14.03
2018,3,29,18,15,213.0,18.5,2.6,15.55,35.0,14.56,0.0
2018,3,29,18,30,53.0,7.0,2.5,15.3,6.0,0.0,0.0
2018,3,29,18,45,26.5,3.5,2.45,15.05,3.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,3,30,5,45,19.5,3.0,0.9,13.05,3.0,0.0,0.0
2018,3,30,6,0,39.0,6.0,0.8,13.1,6.0,25.22,0.0
2018,3,30,6,15,89.5,16.0,0.75,13.5,23.0,90.2,0.0
2018,3,30,6,30,140.0,26.0,0.7,13.9,40.0,152.04,115.22
2018,3,30,6,45,240.0,41.5,0.65,14.25,82.5,246.14,200.43
2018,3,30,7,0,340.0,57.0,0.6,14.6,125.0,348.86,286.58
2018,3,30,7,15,409.5,70.0,0.55,14.85,176.0,432.41,353.82
2018,3,30,7,30,479.0,83.0,0.5,15.1,227.0,528.92,426.92
2018,3,30,7,45,474.0,101.5,0.45,15.35,266.5,556.27,444.94
2018,3,30,8,0,469.0,120.0,0.4,15.6,306.0,589.22,466.87
2018,3,30,8,15,464.5,140.5,0.35,16.0,345.5,622.4,487.35
2018,3,30,8,30,460.0,161.0,0.3,16.4,385.0,652.83,505.11
2018,3,30,8,45,464.5,179.0,0.25,16.8,424.0,686.35,524.76
2018,3,30,9,0,469.0,197.0,0.2,17.2,463.0,717.56,542.32
2018,3,30,9,15,452.0,219.5,0.25,17.55,492.0,729.77,547.82
2018,3,30,9,30,435.0,242.0,0.3,17.9,521.0,738.72,551.5
2018,3,30,9,45,444.0,255.0,0.35,18.25,554.0,761.0,564.96
2018,3,30,10,0,453.0,268.0,0.4,18.6,587.0,780.74,576.51
2018,3,30,10,15,451.0,282.0,0.45,18.85,611.0,787.68,579.69
2018,3,30,10,30,449.0,296.0,0.5,19.1,635.0,791.87,581.35
2018,3,30,10,45,475.5,295.5,0.55,19.4,664.5,807.28,591.23
2018,3,30,11,0,502.0,295.0,0.6,19.7,694.0,819.42,598.81
2018,3,30,11,15,466.5,317.0,0.6,19.9,693.5,790.46,577.48
2018,3,30,11,30,431.0,339.0,0.6,20.1,693.0,759.71,555.53
2018,3,30,11,45,568.0,283.0,0.65,20.25,754.0,811.6,593.26
2018,3,30,12,0,705.0,227.0,0.7,20.4,815.0,859.05,626.01
2018,3,30,12,15,804.0,179.5,0.75,20.6,850.0,858.13,626.51
2018,3,30,12,30,903.0,132.0,0.8,20.8,885.0,846.44,619.37
2018,3,30,12,45,883.0,139.0,0.85,21.0,869.0,795.43,585.89
2018,3,30,13,0,863.0,146.0,0.9,21.2,853.0,751.66,555.43
2018,3,30,13,15,839.5,151.5,1.05,21.25,828.5,693.93,516.19
2018,3,30,13,30,816.0,157.0,1.2,21.3,804.0,635.96,475.23
2018,3,30,13,45,787.0,162.5,1.3,21.4,771.0,575.16,430.14
2018,3,30,14,0,758.0,168.0,1.4,21.5,738.0,515.31,384.19
2018,3,30,14,15,719.0,174.0,1.55,21.45,697.0,452.45,335.06
2018,3,30,14,30,680.0,180.0,1.7,21.4,656.0,392.67,286.86
2018,3,30,14,45,688.5,163.5,1.8,21.4,623.5,334.46,237.63
2018,3,30,15,0,697.0,147.0,1.9,21.4,591.0,274.84,186.65
2018,3,30,15,15,669.5,144.5,1.9,21.4,547.0,217.54,140.27
2018,3,30,15,30,642.0,142.0,1.9,21.4,503.0,163.44,101.8
2018,3,30,15,45,528.5,155.0,2.1,21.05,435.0,117.75,82.99
2018,3,30,16,0,415.0,168.0,2.3,20.7,367.0,111.81,90.56
2018,3,30,16,15,371.5,154.5,2.3,20.15,318.0,104.07,84.46
2018,3,30,16,30,328.0,141.0,2.3,19.6,269.0,98.29,79.94
2018,3,30,16,45,363.5,116.0,2.35,19.05,239.0,81.72,65.95
2018,3,30,17,0,399.0,91.0,2.4,18.5,209.0,66.42,52.81
2018,3,30,17,15,332.5,78.5,2.45,17.85,163.5,57.56,45.07
2018,3,30,17,30,266.0,66.0,2.5,17.2,118.0,48.6,36.98
2018,3,30,17,45,202.0,49.5,2.55,16.5,82.0,36.77,26.14
2018,3,30,18,0,138.0,33.0,2.6,15.8,46.0,24.73,14.08
2018,3,30,18,15,80.0,19.0,2.65,15.55,25.5,14.95,0.0
2018,3,30,18,30,22.0,5.0,2.7,15.3,5.0,3.93,0.0
2018,3,30,18,45,11.0,2.5,2.8,15.0,2.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,3,31,5,45,6.0,2.0,2.25,12.55,2.0,0.0,0.0
2018,3,31,6,0,12.0,4.0,2.3,12.6,4.0,9.45,0.0
2018,3,31,6,15,6.0,7.5,2.35,12.95,7.5,9.34,0.0
2018,3,31,6,30,0.0,11.0,2.4,13.3,11.0,8.34,1.04
2018,3,31,6,45,0.0,14.0,2.45,13.6,14.0,10.62,3.31
2018,3,31,7,0,0.0,17.0,2.5,13.9,17.0,12.91,5.4
2018,3,31,7,15,0.0,26.0,2.5,14.1,26.0,19.79,11.38
2018,3,31,7,30,0.0,35.0,2.5,14.3,35.0,26.7,17.33
2018,3,31,7,45,1.0,71.0,2.5,14.55,71.5,55.59,42.01
2018,3,31,8,0,2.0,107.0,2.5,14.8,108.0,89.28,70.36
2018,3,31,8,15,16.5,147.5,2.45,15.05,155.5,140.97,113.77
2018,3,31,8,30,31.0,188.0,2.4,15.3,203.0,213.27,172.95
2018,3,31,8,45,50.0,216.5,2.4,15.55,244.0,260.88,211.09
2018,3,31,9,0,69.0,245.0,2.4,15.8,285.0,308.68,248.7
2018,3,31,9,15,79.0,268.0,2.4,16.0,316.5,340.96,273.22
2018,3,31,9,30,89.0,291.0,2.4,16.2,348.0,372.87,297.17
2018,3,31,9,45,87.0,307.5,2.35,16.45,366.0,384.71,304.9
2018,3,31,10,0,85.0,324.0,2.3,16.7,384.0,396.04,312.3
2018,3,31,10,15,101.0,342.5,2.35,16.85,417.0,427.16,335.66
2018,3,31,10,30,117.0,361.0,2.4,17.0,450.0,481.06,375.53
2018,3,31,10,45,130.5,375.5,2.45,17.15,477.5,502.72,391.02
2018,3,31,11,0,144.0,390.0,2.5,17.3,505.0,522.89,405.52
2018,3,31,11,15,143.0,399.0,2.6,17.4,515.0,522.01,404.3
2018,3,31,11,30,142.0,408.0,2.7,17.5,525.0,520.13,402.53
2018,3,31,11,45,153.0,412.0,2.8,17.6,539.0,523.2,404.86
2018,3,31,12,0,164.0,416.0,2.9,17.7,553.0,524.69,405.98
2018,3,31,12,15,203.0,412.5,3.0,17.7,582.5,540.8,418.81
2018,3,31,12,30,242.0,409.0,3.1,17.7,612.0,553.22,428.63
2018,3,31,12,45,271.0,397.5,3.2,17.65,622.5,559.32,433.44
2018,3,31,13,0,300.0,386.0,3.3,17.6,633.0,548.48,425.7
2018,3,31,13,15,324.0,372.0,3.4,17.5,634.0,529.05,411.32
2018,3,31,13,30,348.0,358.0,3.5,17.4,635.0,506.78,394.32
2018,3,31,13,45,373.0,337.5,3.55,17.3,626.5,477.13,371.06
2018,3,31,14,0,398.0,317.0,3.6,17.2,618.0,444.62,344.76
2018,3,31,14,15,420.5,294.0,3.7,17.05,600.5,409.07,315.23
2018,3,31,14,30,443.0,271.0,3.8,16.9,583.0,367.1,279.62
2018,3,31,14,45,417.0,263.5,3.85,16.7,544.5,318.22,238.91
2018,3,31,15,0,391.0,256.0,3.9,16.5,506.0,273.12,201.47
2018,3,31,15,15,372.0,240.5,3.9,16.5,465.5,227.62,164.61
2018,3,31,15,30,353.0,225.0,3.9,16.5,425.0,184.76,133.0
2018,3,31,15,45,298.5,213.0,3.95,16.0,372.0,145.13,111.17
2018,3,31,16,0,244.0,201.0,4.0,15.5,319.0,130.56,108.73
2018,3,31,16,15,254.5,176.5,4.0,15.2,287.5,117.44,97.82
2018,3,31,16,30,265.0,152.0,4.0,14.9,256.0,103.65,86.18
2018,3,31,16,45,218.5,134.0,4.0,14.55,211.5,92.19,76.41
2018,3,31,17,0,172.0,116.0,4.0,14.2,167.0,81.79,67.38
2018,3,31,17,15,136.0,94.5,3.95,13.8,130.0,67.35,54.53
2018,3,31,17,30,100.0,73.0,3.9,13.4,93.0,52.68,41.2
2018,3,31,17,45,70.5,52.5,3.85,13.0,64.5,38.44,28.04
2018,3,31,18,0,41.0,32.0,3.8,12.6,36.0,23.97,13.94
2018,3,31,18,15,21.5,17.0,3.8,12.45,19.0,12.94,0.0
2018,3,31,18,30,2.0,2.0,3.8,12.3,2.0,1.57,0.0
2018,3,31,18,45,1.0,1.0,3.75,12.1,1.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,3.8,11.35,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,3.75,11.3,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,3.8,10.95,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,3.85,10.8,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,3.95,10.8,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,4,1,5,45,23.0,4.5,4.25,11.35,5.0,0.0,0.0
2018,4,1,6,0,46.0,9.0,4.3,11.5,10.0,31.23,0.0
2018,4,1,6,15,169.0,24.5,4.4,11.8,41.0,152.86,33.13
2018,4,1,6,30,292.0,40.0,4.5,12.1,72.0,269.94,215.36
2018,4,1,6,45,394.5,50.5,4.6,12.35,119.0,366.06,305.44
2018,4,1,7,0,497.0,61.0,4.7,12.6,166.0,473.11,398.91
2018,4,1,7,15,562.5,68.5,4.6,12.85,218.5,555.65,467.51
2018,4,1,7,30,628.0,76.0,4.5,13.1,271.0,641.34,535.21
2018,4,1,7,45,672.0,81.5,4.45,13.35,324.5,708.85,586.09
2018,4,1,8,0,716.0,87.0,4.4,13.6,378.0,776.69,635.38
2018,4,1,8,15,747.0,91.5,4.35,13.9,429.5,831.17,672.94
2018,4,1,8,30,778.0,96.0,4.3,14.2,481.0,878.2,704.06
2018,4,1,8,45,801.5,99.5,4.25,14.5,530.0,921.16,731.56
2018,4,1,9,0,825.0,103.0,4.2,14.8,579.0,961.38,756.9
2018,4,1,9,15,844.5,105.0,4.25,15.05,623.5,992.81,776.41
2018,4,1,9,30,864.0,107.0,4.3,15.3,668.0,1020.78,793.44
2018,4,1,9,45,866.5,112.5,4.3,15.55,702.5,1031.96,798.47
2018,4,1,10,0,869.0,118.0,4.3,15.8,737.0,1039.04,801.06
2018,4,1,10,15,851.5,131.0,4.4,15.95,759.0,1030.09,793.89
2018,4,1,10,30,834.0,144.0,4.5,16.1,781.0,1016.74,784.05
2018,4,1,10,45,870.5,133.0,4.6,16.25,815.5,1027.7,791.25
2018,4,1,11,0,907.0,122.0,4.7,16.4,850.0,1019.67,785.23
2018,4,1,11,15,920.5,119.0,4.85,16.45,870.0,1007.88,777.58
2018,4,1,11,30,934.0,116.0,5.0,16.5,890.0,991.8,766.98
2018,4,1,11,45,936.0,116.5,5.1,16.6,898.0,964.47,747.94
2018,4,1,12,0,938.0,117.0,5.2,16.7,906.0,933.4,726.26
2018,4,1,12,15,938.0,117.0,5.35,16.7,906.0,896.6,700.96
2018,4,1,12,30,938.0,117.0,5.5,16.7,906.0,856.51,673.04
2018,4,1,12,45,936.5,116.0,5.7,16.7,897.0,811.29,641.23
2018,4,1,13,0,935.0,115.0,5.9,16.7,888.0,763.28,604.64
2018,4,1,13,15,931.0,114.5,6.0,16.6,871.5,711.48,564.0
2018,4,1,13,30,927.0,114.0,6.1,16.5,855.0,657.53,520.54
2018,4,1,13,45,921.0,112.5,6.25,16.45,830.0,599.76,472.85
2018,4,1,14,0,915.0,111.0,6.4,16.4,805.0,540.56,422.49
2018,4,1,14,15,906.0,109.0,6.5,16.25,773.0,478.5,368.4
2018,4,1,14,30,897.0,107.0,6.6,16.1,741.0,415.86,312.37
2018,4,1,14,45,884.5,105.0,6.75,15.95,702.5,351.85,254.36
2018,4,1,15,0,872.0,103.0,6.9,15.8,664.0,284.34,193.77
2018,4,1,15,15,855.0,100.5,6.9,15.8,619.5,219.25,137.97
2018,4,1,15,30,838.0,98.0,6.9,15.8,575.0,155.79,91.33
2018,4,1,15,45,816.0,94.5,7.05,15.4,526.0,93.32,62.85
2018,4,1,16,0,794.0,91.0,7.2,15.0,477.0,77.6,62.9
2018,4,1,16,15,763.0,86.5,7.2,14.75,424.5,74.35,60.31
2018,4,1,16,30,732.0,82.0,7.2,14.5,372.0,65.6,52.81
2018,4,1,16,45,686.5,76.5,7.2,14.2,318.0,61.52,49.37
2018,4,1,17,0,641.0,71.0,7.2,13.9,264.0,57.43,45.82
2018,4,1,17,15,570.0,65.0,7.1,13.6,211.5,52.69,41.54
2018,4,1,17,30,499.0,59.0,7.0,13.3,159.0,48.1,37.18
2018,4,1,17,45,388.5,48.5,6.9,13.0,112.5,39.68,29.16
2018,4,1,18,0,278.0,38.0,6.8,12.7,66.0,28.9,18.18
2018,4,1,18,15,156.5,22.5,6.8,12.55,36.5,17.06,0.0
2018,4,1,18,30,35.0,7.0,6.8,12.4,7.0,5.51,0.0
2018,4,1,18,45,17.5,3.5,6.8,12.3,3.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,6.8,12.2,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,6.7,12.15,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,6.6,12.1,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,6.5,12.05,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,6.0,11.95,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,5.9,11.9,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,5.8,11.9,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,5.7,11.9,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,5.65,11.9,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,5.6,11.9,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,5.6,11.85,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,5.6,11.75,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,5.65,11.7,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,5.7,11.7,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,5.75,11.65,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,5.8,11.6,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,5.85,11.6,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,5.95,11.55,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,6.05,11.5,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,6.15,11.5,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,6.2,11.5,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,6.15,11.5,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,6.05,11.5,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,5.85,11.45,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,5.8,11.4,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,5.85,11.6,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,5.9,11.8,0.0,0.0,0.0
2018,4,2,5,45,4.5,3.5,5.95,11.95,3.5,0.0,0.0
2018,4,2,6,0,9.0,7.0,6.0,12.1,7.0,10.23,0.0
2018,4,2,6,15,24.5,22.5,6.15,12.3,25.0,46.29,14.07
2018,4,2,6,30,40.0,38.0,6.3,12.5,43.0,77.97,58.89
2018,4,2,6,45,53.0,58.5,6.4,12.7,68.0,111.9,90.2
2018,4,2,7,0,66.0,79.0,6.5,12.9,93.0,145.6,120.44
2018,4,2,7,15,109.5,101.0,6.5,13.05,132.0,205.43,173.14
2018,4,2,7,30,153.0,123.0,6.5,13.2,171.0,268.07,227.31
2018,4,2,7,45,186.0,142.5,6.55,13.35,211.5,320.94,272.01
2018,4,2,8,0,219.0,162.0,6.6,13.5,252.0,395.51,333.35
2018,4,2,8,15,214.5,187.0,6.5,13.7,284.5,403.66,338.53
2018,4,2,8,30,210.0,212.0,6.4,13.9,317.0,430.37,358.4
2018,4,2,8,45,241.5,230.5,6.35,14.15,362.5,505.23,417.23
2018,4,2,9,0,273.0,249.0,6.3,14.4,408.0,558.0,457.71
2018,4,2,9,15,267.0,270.5,6.3,14.55,435.5,576.38,469.95
2018,4,2,9,30,261.0,292.0,6.3,14.7,463.0,592.9,480.79
2018,4,2,9,45,382.5,274.0,6.25,14.85,540.0,692.06,559.28
2018,4,2,10,0,504.0,256.0,6.2,15.0,617.0,816.12,653.54
2018,4,2,10,15,468.0,279.5,6.15,15.1,626.0,798.41,636.83
2018,4,2,10,30,432.0,303.0,6.1,15.2,635.0,777.8,618.76
2018,4,2,10,45,592.0,244.5,6.0,15.3,714.0,873.23,692.37
2018,4,2,11,0,752.0,186.0,5.9,15.4,793.0,956.61,753.05
2018,4,2,11,15,838.5,148.0,5.85,15.5,836.5,971.51,762.12
2018,4,2,11,30,925.0,110.0,5.8,15.6,880.0,975.6,763.89
2018,4,2,11,45,927.0,110.5,5.7,15.65,888.0,948.6,743.33
2018,4,2,12,0,929.0,111.0,5.6,15.7,896.0,917.9,720.39
2018,4,2,12,15,929.0,111.0,5.6,15.75,895.5,881.51,693.97
2018,4,2,12,30,929.0,111.0,5.6,15.8,895.0,841.86,665.11
2018,4,2,12,45,927.5,110.0,5.65,15.85,886.5,797.12,632.6
2018,4,2,13,0,926.0,109.0,5.7,15.9,878.0,749.63,595.49
2018,4,2,13,15,921.0,109.5,5.7,15.85,861.5,698.6,554.82
2018,4,2,13,30,916.0,110.0,5.7,15.8,845.0,645.5,511.54
2018,4,2,13,45,908.0,109.5,5.75,15.75,820.0,588.15,463.94
2018,4,2,14,0,900.0,109.0,5.8,15.7,795.0,529.59,413.94
2018,4,2,14,15,889.5,108.5,5.75,15.6,763.5,469.0,360.83
2018,4,2,14,30,879.0,108.0,5.7,15.5,732.0,407.99,306.06
2018,4,2,14,45,862.0,108.0,5.7,15.4,693.0,342.48,247.13
2018,4,2,15,0,845.0,108.0,5.7,15.3,654.0,279.66,190.72
2018,4,2,15,15,820.5,107.0,5.7,15.3,607.5,216.15,136.92
2018,4,2,15,30,796.0,106.0,5.7,15.3,561.0,155.24,92.93
2018,4,2,15,45,781.5,100.0,5.6,14.95,515.0,94.06,65.14
2018,4,2,16,0,767.0,94.0,5.5,14.6,469.0,79.14,64.32
2018,4,2,16,15,729.0,88.0,5.5,14.3,413.5,69.04,55.71
2018,4,2,16,30,691.0,82.0,5.5,14.0,358.0,64.87,52.26
2018,4,2,16,45,637.5,78.5,5.45,13.7,305.0,62.19,50.06
2018,4,2,17,0,584.0,75.0,5.4,13.4,252.0,59.63,47.89
2018,4,2,17,15,523.0,67.0,5.25,13.0,202.5,53.69,42.55
2018,4,2,17,30,462.0,59.0,5.1,12.6,153.0,47.73,36.99
2018,4,2,17,45,363.0,48.5,5.0,12.25,109.0,39.46,29.11
2018,4,2,18,0,264.0,38.0,4.9,11.9,65.0,28.85,18.44
2018,4,2,18,15,151.0,23.0,4.75,11.7,36.5,17.42,0.0
2018,4,2,18,30,38.0,8.0,4.6,11.5,8.0,6.29,0.0
2018,4,2,18,45,19.0,4.0,4.4,11.3,4.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,4.05,11.05,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,3.4,10.45,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,3.3,10.05,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,3.3,9.95,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,3.35,9.85,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,3.4,9.75,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,3.45,9.65,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,3.25,9.6,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,3,5,45,2.0,3.0,3.0,10.3,3.0,0.0,0.0
2018,4,3,6,0,4.0,6.0,2.9,10.5,6.0,6.82,0.0
2018,4,3,6,15,2.0,19.0,2.95,10.8,19.0,15.73,2.92
2018,4,3,6,30,0.0,32.0,3.0,11.1,32.0,25.92,15.83
2018,4,3,6,45,2.0,52.5,3.05,11.4,53.0,47.23,34.68
2018,4,3,7,0,4.0,73.0,3.1,11.7,74.0,67.67,52.7
2018,4,3,7,15,45.5,99.0,3.05,11.95,113.5,136.85,113.37
2018,4,3,7,30,87.0,125.0,3.0,12.2,153.0,216.01,181.19
