Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,7,30,139.0,166.0,0.5,14.4,222.0,291.06,237.53
2018,4,23,7,45,111.5,186.5,0.4,14.75,235.5,292.73,236.32
2018,4,23,8,0,84.0,207.0,0.3,15.1,249.0,272.91,218.59
2018,4,23,8,15,110.5,229.5,0.3,15.45,290.5,339.72,269.9
2018,4,23,8,30,137.0,252.0,0.3,15.8,332.0,388.1,305.28
2018,4,23,8,45,202.0,271.5,0.35,16.15,400.0,469.54,365.76
2018,4,23,9,0,267.0,291.0,0.4,16.5,468.0,574.87,440.57
2018,4,23,9,15,342.5,290.5,0.4,16.95,532.0,646.75,489.47
2018,4,23,9,30,418.0,290.0,0.4,17.4,596.0,740.51,551.47
2018,4,23,9,45,606.0,227.0,0.45,17.85,694.5,866.78,636.54
2018,4,23,10,0,794.0,164.0,0.5,18.3,793.0,973.9,702.62
2018,4,23,10,15,848.0,145.0,0.5,18.6,838.0,1000.33,715.45
2018,4,23,10,30,902.0,126.0,0.5,18.9,883.0,1007.29,717.58
2018,4,23,10,45,891.0,135.5,0.55,19.2,899.0,990.74,706.84
2018,4,23,11,0,880.0,145.0,0.6,19.5,915.0,970.25,694.11
2018,4,23,11,15,650.5,260.5,0.7,19.65,834.5,870.48,630.31
2018,4,23,11,30,421.0,376.0,0.8,19.8,754.0,743.68,543.81
2018,4,23,11,45,403.0,388.0,0.9,19.95,752.0,717.62,527.89
2018,4,23,12,0,385.0,400.0,1.0,20.1,750.0,679.85,502.68
2018,4,23,12,15,416.0,386.0,1.15,20.1,763.5,679.53,504.26
2018,4,23,12,30,447.0,372.0,1.3,20.1,777.0,665.18,495.63
2018,4,23,12,45,467.0,361.0,1.45,20.15,780.0,641.63,479.97
2018,4,23,13,0,487.0,350.0,1.6,20.2,783.0,615.1,461.63
2018,4,23,13,15,497.5,337.5,1.75,20.05,772.5,578.76,435.86
2018,4,23,13,30,508.0,325.0,1.9,19.9,762.0,540.49,407.73
2018,4,23,13,45,496.5,316.5,2.05,19.8,733.5,492.21,371.17
2018,4,23,14,0,485.0,308.0,2.2,19.7,705.0,444.47,333.97
2018,4,23,14,15,459.0,305.0,2.35,19.5,669.0,395.55,295.23
2018,4,23,14,30,433.0,302.0,2.5,19.3,633.0,349.04,257.76
2018,4,23,14,45,399.5,297.5,2.6,19.1,591.0,305.38,222.68
2018,4,23,15,0,366.0,293.0,2.7,18.9,549.0,263.38,189.88
2018,4,23,15,15,336.5,279.5,2.7,18.9,503.5,220.62,158.39
2018,4,23,15,30,307.0,266.0,2.7,18.9,458.0,181.7,134.24
2018,4,23,15,45,270.0,249.0,2.95,18.35,408.5,155.08,127.23
2018,4,23,16,0,233.0,232.0,3.2,17.8,359.0,152.02,125.41
2018,4,23,16,15,263.5,199.0,3.25,17.4,329.5,129.76,107.03
2018,4,23,16,30,294.0,166.0,3.3,17.0,300.0,112.24,92.5
2018,4,23,16,45,428.0,132.0,3.35,16.6,300.5,91.83,75.22
2018,4,23,17,0,562.0,98.0,3.4,16.2,301.0,75.03,60.83
2018,4,23,17,15,491.5,90.5,3.4,15.75,247.0,67.22,54.14
2018,4,23,17,30,421.0,83.0,3.4,15.3,193.0,61.49,49.09
2018,4,23,17,45,256.5,69.5,3.4,14.85,132.0,50.86,39.49
2018,4,23,18,0,92.0,56.0,3.4,14.4,71.0,41.18,30.5
2018,4,23,18,15,59.0,38.0,3.3,14.05,46.5,28.29,18.3
2018,4,23,18,30,26.0,20.0,3.2,13.7,22.0,15.28,0.51
2018,4,23,18,45,13.0,10.0,3.1,13.4,11.0,7.87,0.0
2018,4,23,19,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,24,5,15,0.0,1.0,1.95,10.7,1.0,0.0,0.0
2018,4,24,5,30,0.0,2.0,2.0,10.9,2.0,1.57,0.0
2018,4,24,5,45,0.0,6.5,2.1,11.15,6.5,4.92,0.0
2018,4,24,6,0,0.0,11.0,2.2,11.4,11.0,8.34,1.2
2018,4,24,6,15,0.0,17.5,2.15,11.55,17.5,13.29,5.69
2018,4,24,6,30,0.0,24.0,2.1,11.7,24.0,18.26,10.13
2018,4,24,6,45,0.0,32.5,2.05,11.9,32.5,24.78,15.85
2018,4,24,7,0,0.0,41.0,2.0,12.1,41.0,31.31,21.51
2018,4,24,7,15,0.0,55.5,1.95,12.25,55.5,42.49,31.1
2018,4,24,7,30,0.0,70.0,1.9,12.4,70.0,53.71,40.6
2018,4,24,7,45,0.0,94.5,1.85,12.55,94.5,73.89,57.58
2018,4,24,8,0,0.0,119.0,1.8,12.7,119.0,94.89,75.0
2018,4,24,8,15,1.5,146.5,1.85,12.9,147.5,120.1,95.73
2018,4,24,8,30,3.0,174.0,1.9,13.1,176.0,145.48,116.3
2018,4,24,8,45,16.0,199.0,1.9,13.3,209.5,179.37,144.05
2018,4,24,9,0,29.0,224.0,1.9,13.5,243.0,231.35,185.85
2018,4,24,9,15,29.5,254.5,2.0,13.7,275.0,260.89,208.57
2018,4,24,9,30,30.0,285.0,2.1,13.9,307.0,290.01,230.78
2018,4,24,9,45,42.0,316.0,2.15,14.1,348.5,330.32,261.9
2018,4,24,10,0,54.0,347.0,2.2,14.3,390.0,369.99,292.04
2018,4,24,10,15,94.5,375.0,2.3,14.4,453.5,433.36,341.09
2018,4,24,10,30,135.0,403.0,2.4,14.5,517.0,516.63,403.75
2018,4,24,10,45,176.0,415.0,2.45,14.65,567.5,560.0,435.87
2018,4,24,11,0,217.0,427.0,2.5,14.8,618.0,600.78,465.89
2018,4,24,11,15,208.0,436.0,2.55,14.85,621.0,590.26,457.2
2018,4,24,11,30,199.0,445.0,2.6,14.9,624.0,578.76,448.17
2018,4,24,11,45,203.5,449.5,2.65,14.95,634.0,573.83,444.38
2018,4,24,12,0,208.0,454.0,2.7,15.0,644.0,567.4,439.43
2018,4,24,12,15,228.0,448.5,2.85,15.05,656.0,563.09,436.77
2018,4,24,12,30,248.0,443.0,3.0,15.1,668.0,565.79,438.98
2018,4,24,12,45,350.0,404.0,3.1,15.15,718.0,585.37,454.94
2018,4,24,13,0,452.0,365.0,3.2,15.2,768.0,601.76,467.47
2018,4,24,13,15,493.5,337.0,3.3,15.2,769.0,574.26,446.31
2018,4,24,13,30,535.0,309.0,3.4,15.2,770.0,542.08,420.91
2018,4,24,13,45,543.0,292.0,3.5,15.15,748.5,496.35,384.22
2018,4,24,14,0,551.0,275.0,3.6,15.1,727.0,449.19,345.33
2018,4,24,14,15,710.5,200.0,3.65,15.0,759.5,418.19,315.06
2018,4,24,14,30,870.0,125.0,3.7,14.9,792.0,370.97,268.57
2018,4,24,14,45,858.0,123.0,3.75,14.8,754.0,308.98,213.44
2018,4,24,15,0,846.0,121.0,3.8,14.7,716.0,247.54,160.39
2018,4,24,15,15,837.0,116.0,3.8,14.7,674.0,185.26,111.81
2018,4,24,15,30,828.0,111.0,3.8,14.7,632.0,123.73,76.34
2018,4,24,15,45,791.5,107.0,3.75,14.45,574.0,86.54,70.24
2018,4,24,16,0,755.0,103.0,3.7,14.2,516.0,83.99,68.35
2018,4,24,16,15,732.0,99.0,3.65,13.95,468.0,75.39,61.1
2018,4,24,16,30,709.0,95.0,3.6,13.7,420.0,73.15,59.41
2018,4,24,16,45,602.5,99.0,3.6,13.5,351.5,74.98,61.28
2018,4,24,17,0,496.0,103.0,3.6,13.3,283.0,75.18,61.67
2018,4,24,17,15,432.0,91.5,3.55,13.0,230.0,67.07,54.6
2018,4,24,17,30,368.0,80.0,3.5,12.7,177.0,58.88,47.29
2018,4,24,17,45,289.5,67.5,3.45,12.4,133.5,49.78,38.96
2018,4,24,18,0,211.0,55.0,3.4,12.1,90.0,40.65,30.37
2018,4,24,18,15,149.5,39.5,3.3,11.9,60.0,29.52,19.64
2018,4,24,18,30,88.0,24.0,3.2,11.7,30.0,18.05,3.19
2018,4,24,18,45,47.0,12.5,3.1,11.5,15.5,9.83,0.0
2018,4,24,19,0,6.0,1.0,3.0,11.3,1.0,0.0,0.0
2018,4,24,19,15,3.0,0.5,2.95,11.2,0.5,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.65,9.1,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,25,5,15,2.5,2.0,2.55,9.1,2.0,0.0,0.0
2018,4,25,5,30,5.0,4.0,2.6,9.3,4.0,5.18,0.0
2018,4,25,5,45,2.5,9.5,2.65,9.45,9.5,8.37,0.0
2018,4,25,6,0,0.0,15.0,2.7,9.6,15.0,11.39,3.82
2018,4,25,6,15,0.0,24.5,2.6,9.7,24.5,18.66,10.38
2018,4,25,6,30,0.0,34.0,2.5,9.8,34.0,25.94,16.9
2018,4,25,6,45,0.0,46.5,2.4,9.95,46.5,35.55,25.38
2018,4,25,7,0,0.0,59.0,2.3,10.1,59.0,45.2,33.77
2018,4,25,7,15,0.0,64.5,2.15,10.3,64.5,49.45,37.36
2018,4,25,7,30,0.0,70.0,2.0,10.5,70.0,53.71,40.9
2018,4,25,7,45,0.0,91.0,1.9,10.7,91.0,70.78,55.33
2018,4,25,8,0,0.0,112.0,1.8,10.9,112.0,88.57,70.16
2018,4,25,8,15,1.0,134.5,1.75,11.2,135.0,108.67,86.74
2018,4,25,8,30,2.0,157.0,1.7,11.5,158.0,128.87,103.17
2018,4,25,8,45,6.0,184.0,1.65,11.8,188.0,156.01,125.21
2018,4,25,9,0,10.0,211.0,1.6,12.1,218.0,183.27,146.99
2018,4,25,9,15,15.0,237.0,1.7,12.4,248.0,210.58,168.65
2018,4,25,9,30,20.0,263.0,1.8,12.7,278.0,237.82,189.99
2018,4,25,9,45,38.5,305.0,1.85,13.0,335.0,315.15,250.84
2018,4,25,10,0,57.0,347.0,1.9,13.3,392.0,372.25,294.47
2018,4,25,10,15,139.0,373.5,2.0,13.5,489.5,496.2,390.11
2018,4,25,10,30,221.0,400.0,2.1,13.7,587.0,595.03,463.93
2018,4,25,10,45,418.5,337.5,2.2,13.95,702.0,751.92,580.67
2018,4,25,11,0,616.0,275.0,2.3,14.2,817.0,867.25,664.08
2018,4,25,11,15,759.0,204.0,2.45,14.35,882.5,912.86,697.71
2018,4,25,11,30,902.0,133.0,2.6,14.5,948.0,926.31,707.07
2018,4,25,11,45,902.0,133.5,2.7,14.65,953.0,896.98,686.94
2018,4,25,12,0,902.0,134.0,2.8,14.8,958.0,864.33,664.78
2018,4,25,12,15,902.5,133.0,2.9,14.8,956.0,827.7,640.01
2018,4,25,12,30,903.0,132.0,3.0,14.8,954.0,788.09,611.92
2018,4,25,12,45,902.0,130.5,3.15,14.85,944.0,744.22,579.45
2018,4,25,13,0,901.0,129.0,3.3,14.9,934.0,697.83,544.17
2018,4,25,13,15,896.0,128.5,3.35,14.85,916.0,647.45,504.64
2018,4,25,13,30,891.0,128.0,3.4,14.8,898.0,595.26,462.55
2018,4,25,13,45,884.0,127.0,3.5,14.75,872.5,540.15,417.02
2018,4,25,14,0,877.0,126.0,3.6,14.7,847.0,483.9,369.1
2018,4,25,14,15,866.5,125.0,3.7,14.6,815.0,425.41,318.12
2018,4,25,14,30,856.0,124.0,3.8,14.5,783.0,364.05,263.77
2018,4,25,14,45,842.0,123.0,3.85,14.4,744.5,303.23,209.66
2018,4,25,15,0,828.0,122.0,3.9,14.3,706.0,243.2,157.86
2018,4,25,15,15,812.0,119.0,3.9,14.3,662.5,182.62,111.02
2018,4,25,15,30,796.0,116.0,3.9,14.3,619.0,123.65,77.74
2018,4,25,15,45,772.0,113.5,4.0,14.0,570.5,90.34,73.66
2018,4,25,16,0,748.0,111.0,4.1,13.7,522.0,82.34,67.03
2018,4,25,16,15,715.5,108.0,4.1,13.45,470.5,80.82,65.99
2018,4,25,16,30,683.0,105.0,4.1,13.2,419.0,79.32,64.97
2018,4,25,16,45,642.0,99.0,4.05,12.95,366.0,75.61,61.96
2018,4,25,17,0,601.0,93.0,4.0,12.7,313.0,71.84,58.84
2018,4,25,17,15,546.0,86.0,4.0,12.4,261.5,67.1,54.76
2018,4,25,17,30,491.0,79.0,4.0,12.1,210.0,62.36,50.53
2018,4,25,17,45,336.0,70.0,3.95,11.85,150.5,51.91,40.96
2018,4,25,18,0,181.0,61.0,3.9,11.6,91.0,44.67,34.02
2018,4,25,18,15,105.5,42.5,3.8,11.4,58.5,31.33,21.34
2018,4,25,18,30,30.0,24.0,3.7,11.2,26.0,18.06,4.42
2018,4,25,18,45,17.0,12.5,3.6,11.05,13.5,9.83,0.0
2018,4,25,19,0,4.0,1.0,3.5,10.9,1.0,0.0,0.0
2018,4,25,19,15,2.0,0.5,3.4,10.85,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,26,5,15,4.5,2.5,3.0,9.15,2.5,0.0,0.0
2018,4,26,5,30,9.0,5.0,3.1,9.3,5.0,7.58,0.0
2018,4,26,5,45,4.5,12.5,3.2,9.45,12.5,11.89,1.38
2018,4,26,6,0,0.0,20.0,3.3,9.6,20.0,15.22,7.06
2018,4,26,6,15,0.0,32.0,3.25,9.75,32.0,24.42,15.34
2018,4,26,6,30,0.0,44.0,3.2,9.9,44.0,33.65,23.58
2018,4,26,6,45,0.0,59.5,3.2,10.05,59.5,46.06,34.48
2018,4,26,7,0,0.0,75.0,3.2,10.2,75.0,59.11,45.8
2018,4,26,7,15,0.0,80.0,3.2,10.45,80.0,62.48,48.56
2018,4,26,7,30,0.0,85.0,3.2,10.7,85.0,66.09,51.48
2018,4,26,7,45,0.0,96.0,3.2,10.9,96.0,75.09,58.95
2018,4,26,8,0,0.0,107.0,3.2,11.1,107.0,84.11,66.34
2018,4,26,8,15,2.5,138.5,3.2,11.35,140.0,113.49,90.88
2018,4,26,8,30,5.0,170.0,3.2,11.6,173.0,143.29,115.4
2018,4,26,8,45,10.5,199.5,3.25,11.8,206.5,174.26,140.7
2018,4,26,9,0,16.0,229.0,3.3,12.0,240.0,205.37,165.8
2018,4,26,9,15,20.0,251.0,3.35,12.25,265.5,228.07,183.71
2018,4,26,9,30,24.0,273.0,3.4,12.5,291.0,250.64,201.37
2018,4,26,9,45,28.5,296.0,3.45,12.7,318.0,295.85,236.89
2018,4,26,10,0,33.0,319.0,3.5,12.9,345.0,320.2,255.51
2018,4,26,10,15,71.5,353.5,3.6,13.05,413.0,388.15,309.42
2018,4,26,10,30,110.0,388.0,3.7,13.2,481.0,475.91,377.15
2018,4,26,10,45,398.5,312.0,3.8,13.35,662.0,707.82,558.49
2018,4,26,11,0,687.0,236.0,3.9,13.5,843.0,896.24,698.95
2018,4,26,11,15,802.5,179.0,4.0,13.6,898.5,917.51,713.4
2018,4,26,11,30,918.0,122.0,4.1,13.7,954.0,928.4,720.86
2018,4,26,11,45,919.5,122.0,4.2,13.8,960.0,899.66,700.43
2018,4,26,12,0,921.0,122.0,4.3,13.9,966.0,867.48,677.97
2018,4,26,12,15,921.5,122.0,4.35,13.9,964.5,831.22,652.44
2018,4,26,12,30,922.0,122.0,4.4,13.9,963.0,791.88,623.77
2018,4,26,12,45,920.5,121.5,4.45,13.9,953.5,747.84,589.94
2018,4,26,13,0,919.0,121.0,4.5,13.9,944.0,701.24,553.37
2018,4,26,13,15,915.5,120.0,4.55,13.9,926.5,650.68,512.81
2018,4,26,13,30,912.0,119.0,4.6,13.9,909.0,598.14,469.54
2018,4,26,13,45,907.0,117.5,4.65,13.9,884.5,542.72,422.7
2018,4,26,14,0,902.0,116.0,4.7,13.9,860.0,485.92,373.33
2018,4,26,14,15,894.0,115.0,4.7,13.85,828.5,427.18,321.05
2018,4,26,14,30,886.0,114.0,4.7,13.8,797.0,367.83,267.27
2018,4,26,14,45,875.5,111.5,4.75,13.75,759.0,306.51,211.95
2018,4,26,15,0,865.0,109.0,4.8,13.7,721.0,245.41,158.68
2018,4,26,15,15,850.5,106.5,4.8,13.7,677.5,177.66,105.9
2018,4,26,15,30,836.0,104.0,4.8,13.7,634.0,116.9,71.96
2018,4,26,15,45,816.5,101.0,4.8,13.45,586.0,83.08,67.5
2018,4,26,16,0,797.0,98.0,4.8,13.2,538.0,81.44,66.38
2018,4,26,16,15,771.0,94.0,4.8,13.05,486.5,78.89,64.4
2018,4,26,16,30,745.0,90.0,4.8,12.9,435.0,76.26,62.34
2018,4,26,16,45,709.5,85.5,4.8,12.75,382.0,67.39,54.7
2018,4,26,17,0,674.0,81.0,4.8,12.6,329.0,64.31,52.14
2018,4,26,17,15,624.0,75.0,4.75,12.4,276.5,59.92,48.33
2018,4,26,17,30,574.0,69.0,4.7,12.2,224.0,55.53,44.39
2018,4,26,17,45,383.0,64.0,4.7,12.0,158.0,48.26,37.69
2018,4,26,18,0,192.0,59.0,4.7,11.8,92.0,43.51,33.0
2018,4,26,18,15,121.0,41.5,4.6,11.6,60.0,30.8,20.94
2018,4,26,18,30,50.0,24.0,4.5,11.4,28.0,18.18,5.46
2018,4,26,18,45,29.5,13.0,4.4,11.25,15.0,10.23,0.0
2018,4,26,19,0,9.0,2.0,4.3,11.1,2.0,0.0,0.0
2018,4,26,19,15,4.5,1.0,4.35,11.05,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,4.75,10.95,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,4.85,10.95,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,5.0,11.05,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,5.0,11.15,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,4.9,11.25,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.75,11.35,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,4.55,11.45,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,4.25,11.55,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,4,27,5,15,38.0,7.0,2.1,12.2,8.0,0.0,0.0
2018,4,27,5,30,76.0,14.0,2.1,12.5,16.0,41.77,0.0
2018,4,27,5,45,202.0,28.0,2.1,12.8,49.5,149.08,88.79
2018,4,27,6,0,328.0,42.0,2.1,13.1,83.0,245.18,194.89
2018,4,27,6,15,379.0,53.0,2.15,13.3,121.5,305.78,251.05
2018,4,27,6,30,430.0,64.0,2.2,13.5,160.0,370.45,307.81
2018,4,27,6,45,429.5,82.0,2.2,13.7,199.5,405.97,338.41
2018,4,27,7,0,429.0,100.0,2.2,13.9,239.0,445.41,370.34
2018,4,27,7,15,562.0,94.0,2.15,14.1,309.5,565.03,465.18
2018,4,27,7,30,695.0,88.0,2.1,14.3,380.0,685.49,554.52
2018,4,27,7,45,738.0,90.0,2.1,14.45,436.0,742.82,593.76
2018,4,27,8,0,781.0,92.0,2.1,14.6,492.0,805.0,635.98
2018,4,27,8,15,803.0,95.5,2.05,14.8,542.0,849.48,664.01
2018,4,27,8,30,825.0,99.0,2.0,15.0,592.0,891.67,690.02
2018,4,27,8,45,694.0,149.5,2.0,15.15,586.0,847.64,656.61
2018,4,27,9,0,563.0,200.0,2.0,15.3,580.0,776.29,603.93
2018,4,27,9,15,607.5,200.5,2.05,15.45,633.0,833.74,644.15
2018,4,27,9,30,652.0,201.0,2.1,15.6,686.0,879.89,674.78
2018,4,27,9,45,759.0,166.5,2.15,15.75,756.5,947.35,719.19
2018,4,27,10,0,866.0,132.0,2.2,15.9,827.0,1003.39,755.0
2018,4,27,10,15,872.0,135.0,2.25,16.0,855.5,990.01,744.67
2018,4,27,10,30,878.0,138.0,2.3,16.1,884.0,987.31,742.37
2018,4,27,10,45,882.0,139.5,2.35,16.2,905.0,977.34,735.22
2018,4,27,11,0,886.0,141.0,2.4,16.3,926.0,963.5,725.65
2018,4,27,11,15,888.0,143.0,2.45,16.4,939.5,944.45,712.69
2018,4,27,11,30,890.0,145.0,2.5,16.5,953.0,921.72,697.32
2018,4,27,11,45,890.5,145.5,2.55,16.55,958.5,892.9,677.95
2018,4,27,12,0,891.0,146.0,2.6,16.6,964.0,860.8,656.28
2018,4,27,12,15,889.0,147.0,2.7,16.6,961.5,824.02,631.72
2018,4,27,12,30,887.0,148.0,2.8,16.6,959.0,784.45,603.34
2018,4,27,12,45,882.5,149.0,2.9,16.6,948.5,740.53,571.0
2018,4,27,13,0,878.0,150.0,3.0,16.6,938.0,694.4,536.18
2018,4,27,13,15,874.5,148.5,3.1,16.6,921.0,645.08,498.01
2018,4,27,13,30,871.0,147.0,3.2,16.6,904.0,598.12,460.25
2018,4,27,13,45,864.5,146.0,3.3,16.55,879.0,542.67,415.02
2018,4,27,14,0,858.0,145.0,3.4,16.5,854.0,486.13,367.49
2018,4,27,14,15,849.0,142.5,3.5,16.4,822.0,426.72,316.42
2018,4,27,14,30,840.0,140.0,3.6,16.3,790.0,367.06,264.03
2018,4,27,14,45,827.5,137.5,3.7,16.25,751.5,306.52,210.78
2018,4,27,15,0,815.0,135.0,3.8,16.2,713.0,246.65,159.8
2018,4,27,15,15,798.5,131.5,3.8,16.2,669.0,186.56,114.19
2018,4,27,15,30,782.0,128.0,3.8,16.2,625.0,128.21,82.24
2018,4,27,15,45,761.0,124.0,3.95,15.9,577.5,89.31,72.2
2018,4,27,16,0,740.0,120.0,4.1,15.6,530.0,87.69,71.15
2018,4,27,16,15,712.5,115.5,4.15,15.4,479.5,85.53,69.57
2018,4,27,16,30,685.0,111.0,4.2,15.2,429.0,83.3,67.92
2018,4,27,16,45,647.5,104.0,4.3,15.0,376.0,79.09,64.5
2018,4,27,17,0,610.0,97.0,4.4,14.8,323.0,74.76,60.92
2018,4,27,17,15,557.5,89.0,4.4,14.5,271.0,69.38,56.33
2018,4,27,17,30,505.0,81.0,4.4,14.2,219.0,63.94,51.52
2018,4,27,17,45,428.0,70.5,4.4,13.95,170.0,53.12,41.72
2018,4,27,18,0,351.0,60.0,4.4,13.7,121.0,45.13,34.2
2018,4,27,18,15,236.0,45.0,4.25,13.45,80.0,33.77,23.39
2018,4,27,18,30,121.0,30.0,4.1,13.2,39.0,22.33,8.87
2018,4,27,18,45,63.0,16.0,4.0,12.95,20.5,12.59,0.0
2018,4,27,19,0,5.0,2.0,3.9,12.7,2.0,0.0,0.0
2018,4,27,19,15,2.5,1.0,3.85,12.6,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,4,28,5,15,32.0,7.0,3.1,12.45,8.0,0.0,0.0
2018,4,28,5,30,64.0,14.0,3.2,12.7,16.0,36.86,0.0
2018,4,28,5,45,177.5,30.0,3.35,12.95,49.5,141.28,89.79
2018,4,28,6,0,291.0,46.0,3.5,13.2,83.0,230.02,183.84
2018,4,28,6,15,339.0,58.0,3.55,13.35,120.5,285.1,235.35
2018,4,28,6,30,387.0,70.0,3.6,13.5,158.0,344.95,288.61
2018,4,28,6,45,309.0,94.0,3.65,13.7,176.0,339.02,284.49
2018,4,28,7,0,231.0,118.0,3.7,13.9,194.0,307.57,258.04
2018,4,28,7,15,190.0,146.0,3.7,14.05,215.5,300.47,251.21
2018,4,28,7,30,149.0,174.0,3.7,14.2,237.0,304.21,252.43
2018,4,28,7,45,221.5,186.0,3.75,14.35,293.0,397.81,328.81
2018,4,28,8,0,294.0,198.0,3.8,14.5,349.0,477.9,392.49
2018,4,28,8,15,194.0,228.5,3.75,14.65,332.0,408.45,333.5
2018,4,28,8,30,94.0,259.0,3.7,14.8,315.0,331.57,268.5
2018,4,28,8,45,64.0,260.0,3.7,14.95,299.5,302.34,243.6
2018,4,28,9,0,34.0,261.0,3.7,15.1,284.0,272.55,218.07
2018,4,28,9,15,64.5,300.0,3.75,15.2,347.0,339.57,271.52
2018,4,28,9,30,95.0,339.0,3.8,15.3,410.0,406.47,323.59
2018,4,28,9,45,145.5,353.5,3.85,15.4,468.0,488.99,387.33
2018,4,28,10,0,196.0,368.0,3.9,15.5,526.0,548.18,432.38
2018,4,28,10,15,441.5,295.0,3.9,15.55,667.0,749.07,586.43
2018,4,28,10,30,687.0,222.0,3.9,15.6,808.0,910.55,705.2
2018,4,28,10,45,438.5,288.0,3.95,15.65,665.5,719.69,561.36
2018,4,28,11,0,190.0,354.0,4.0,15.7,523.0,502.5,394.69
2018,4,28,11,15,175.0,392.5,4.0,15.7,550.0,515.85,404.33
2018,4,28,11,30,160.0,431.0,4.0,15.7,577.0,527.55,411.78
2018,4,28,11,45,214.0,439.5,4.05,15.75,636.0,569.35,443.8
2018,4,28,12,0,268.0,448.0,4.1,15.8,695.0,618.56,480.49
2018,4,28,12,15,313.0,429.5,4.15,15.75,717.0,618.81,481.21
2018,4,28,12,30,358.0,411.0,4.2,15.7,739.0,615.06,478.97
2018,4,28,12,45,379.0,398.5,4.25,15.7,742.5,595.23,464.04
2018,4,28,13,0,400.0,386.0,4.3,15.7,746.0,572.8,446.83
2018,4,28,13,15,308.5,405.0,4.4,15.65,679.5,504.4,393.77
2018,4,28,13,30,217.0,424.0,4.5,15.6,613.0,441.66,344.98
2018,4,28,13,45,217.5,412.0,4.55,15.5,597.0,413.66,322.89
2018,4,28,14,0,218.0,400.0,4.6,15.4,581.0,385.44,300.13
2018,4,28,14,15,234.5,381.0,4.65,15.35,569.0,358.54,277.67
2018,4,28,14,30,251.0,362.0,4.7,15.3,557.0,326.01,250.22
2018,4,28,14,45,270.0,338.5,4.75,15.25,539.0,292.38,221.46
2018,4,28,15,0,289.0,315.0,4.8,15.2,521.0,256.9,191.49
2018,4,28,15,15,317.5,287.5,4.8,15.2,501.0,218.56,160.65
2018,4,28,15,30,346.0,260.0,4.8,15.2,481.0,177.34,133.12
2018,4,28,15,45,387.0,227.0,4.9,14.95,456.5,146.41,121.68
2018,4,28,16,0,428.0,194.0,5.0,14.7,432.0,124.55,103.36
2018,4,28,16,15,556.5,148.5,5.0,14.55,427.5,102.36,84.49
2018,4,28,16,30,685.0,103.0,5.0,14.4,423.0,77.83,63.32
2018,4,28,16,45,678.5,92.5,5.05,14.25,378.0,71.57,58.06
2018,4,28,17,0,672.0,82.0,5.1,14.1,333.0,64.92,52.35
2018,4,28,17,15,621.5,76.5,5.05,13.9,280.5,60.91,48.92
2018,4,28,17,30,571.0,71.0,5.0,13.7,228.0,56.93,45.39
2018,4,28,17,45,454.5,64.5,4.95,13.5,172.5,51.6,40.46
2018,4,28,18,0,338.0,58.0,4.9,13.3,117.0,43.65,32.99
2018,4,28,18,15,229.5,43.0,4.8,13.1,77.0,32.33,22.26
2018,4,28,18,30,121.0,28.0,4.7,12.9,37.0,21.04,8.81
2018,4,28,18,45,65.5,15.0,4.55,12.75,19.5,11.8,0.0
2018,4,28,19,0,10.0,2.0,4.4,12.6,2.0,0.0,0.0
2018,4,28,19,15,5.0,1.0,4.35,12.5,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,4.25,12.25,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,4.2,12.05,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,4.2,11.95,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,4.15,11.85,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,4.0,11.65,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,4.25,11.65,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,4.3,11.75,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,4.3,11.85,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,4.1,11.95,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,4,29,5,15,1.5,2.5,4.3,12.1,2.5,0.0,0.0
2018,4,29,5,30,3.0,5.0,4.5,12.3,5.0,5.14,0.0
2018,4,29,5,45,17.0,13.0,4.7,12.5,15.0,21.66,9.84
2018,4,29,6,0,31.0,21.0,4.9,12.7,25.0,37.83,26.17
2018,4,29,6,15,31.0,30.0,4.95,12.8,35.5,48.31,36.0
2018,4,29,6,30,31.0,39.0,5.0,12.9,46.0,50.68,38.59
2018,4,29,6,45,208.5,56.5,5.1,13.0,124.0,223.81,190.05
2018,4,29,7,0,386.0,74.0,5.2,13.1,202.0,380.74,324.29
2018,4,29,7,15,340.0,82.5,5.2,13.2,209.0,371.51,315.55
2018,4,29,7,30,294.0,91.0,5.2,13.3,216.0,357.44,302.6
2018,4,29,7,45,250.0,102.0,5.25,13.4,218.0,343.59,289.5
2018,4,29,8,0,206.0,113.0,5.3,13.5,220.0,304.51,255.79
2018,4,29,8,15,116.0,115.5,5.3,13.6,177.0,232.01,192.73
2018,4,29,8,30,26.0,118.0,5.3,13.7,134.0,125.02,100.38
2018,4,29,8,45,16.0,153.5,5.3,13.85,163.5,137.62,110.06
2018,4,29,9,0,6.0,189.0,5.3,14.0,193.0,158.97,126.74
2018,4,29,9,15,5.5,185.0,5.35,14.15,189.0,154.26,122.47
2018,4,29,9,30,5.0,181.0,5.4,14.3,185.0,149.8,118.48
2018,4,29,9,45,52.0,188.0,5.4,14.45,230.0,213.43,171.96
2018,4,29,10,0,99.0,195.0,5.4,14.6,275.0,281.4,227.9
2018,4,29,10,15,88.5,221.0,5.4,14.7,294.5,294.3,237.0
2018,4,29,10,30,78.0,247.0,5.4,14.8,314.0,306.33,245.5
2018,4,29,10,45,116.5,334.0,5.45,14.85,436.5,421.39,336.07
2018,4,29,11,0,155.0,421.0,5.5,14.9,559.0,532.41,421.1
2018,4,29,11,15,272.5,408.0,5.55,14.95,655.0,633.72,500.12
2018,4,29,11,30,390.0,395.0,5.6,15.0,751.0,709.99,559.03
2018,4,29,11,45,371.5,407.0,5.6,15.0,748.0,686.08,539.72
2018,4,29,12,0,353.0,419.0,5.6,15.0,745.0,661.07,519.99
2018,4,29,12,15,393.5,399.0,5.6,15.05,761.5,653.98,515.02
2018,4,29,12,30,434.0,379.0,5.6,15.1,778.0,650.85,512.51
2018,4,29,12,45,598.0,289.5,5.6,15.1,832.5,665.24,525.28
2018,4,29,13,0,762.0,200.0,5.6,15.1,887.0,666.07,526.38
2018,4,29,13,15,828.5,162.5,5.6,15.1,896.5,630.55,497.48
2018,4,29,13,30,895.0,125.0,5.6,15.1,906.0,587.57,461.52
2018,4,29,13,45,889.0,123.5,5.6,15.1,881.0,532.73,414.62
2018,4,29,14,0,883.0,122.0,5.6,15.1,856.0,476.65,365.49
2018,4,29,14,15,876.0,119.5,5.65,15.05,824.5,418.52,313.64
2018,4,29,14,30,869.0,117.0,5.7,15.0,793.0,359.76,260.35
2018,4,29,14,45,859.0,114.0,5.75,14.95,755.0,299.53,206.02
2018,4,29,15,0,849.0,111.0,5.8,14.9,717.0,233.78,149.32
2018,4,29,15,15,834.5,108.5,5.8,14.9,674.0,172.95,102.79
2018,4,29,15,30,820.0,106.0,5.8,14.9,631.0,113.51,70.83
2018,4,29,15,45,802.0,102.5,5.95,14.7,584.0,83.56,67.57
2018,4,29,16,0,784.0,99.0,6.1,14.5,537.0,81.68,66.23
2018,4,29,16,15,761.0,94.5,6.1,14.35,486.5,78.9,64.06
2018,4,29,16,30,738.0,90.0,6.1,14.2,436.0,76.01,61.77
2018,4,29,16,45,705.5,84.5,6.1,14.0,384.0,66.54,53.65
2018,4,29,17,0,673.0,79.0,6.1,13.8,332.0,62.78,50.51
2018,4,29,17,15,625.5,73.5,6.1,13.55,280.0,58.74,47.05
2018,4,29,17,30,578.0,68.0,6.1,13.3,228.0,54.7,43.47
2018,4,29,17,45,427.0,63.0,6.05,13.1,167.5,50.09,39.19
2018,4,29,18,0,276.0,58.0,6.0,12.9,107.0,43.19,32.65
2018,4,29,18,15,241.5,44.0,5.9,12.7,76.5,33.11,23.04
2018,4,29,18,30,207.0,30.0,5.8,12.5,46.0,22.78,10.69
2018,4,29,18,45,109.5,16.0,5.7,12.3,24.0,12.59,0.0
2018,4,29,19,0,12.0,2.0,5.6,12.1,2.0,0.0,0.0
2018,4,29,19,15,6.0,1.0,5.4,12.05,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,4.75,11.95,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,4.65,11.85,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,4.45,11.8,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,4.15,11.75,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,4.0,11.65,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,4.25,11.6,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,4.35,11.6,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,4.45,11.55,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,4.55,11.45,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,4.6,11.35,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,4.55,11.25,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,4.25,11.2,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,4,30,5,15,6.0,3.5,4.35,11.35,3.5,0.0,0.0
2018,4,30,5,30,12.0,7.0,4.5,11.5,7.0,10.33,0.0
2018,4,30,5,45,21.0,12.0,4.65,11.7,14.0,22.18,10.8
2018,4,30,6,0,30.0,17.0,4.8,11.9,21.0,32.5,21.87
2018,4,30,6,15,49.0,28.5,4.8,12.0,38.5,56.64,43.54
2018,4,30,6,30,68.0,40.0,4.8,12.1,56.0,82.41,66.74
2018,4,30,6,45,199.5,77.0,4.8,12.25,140.0,226.81,192.65
2018,4,30,7,0,331.0,114.0,4.8,12.4,224.0,389.16,329.7
2018,4,30,7,15,405.0,122.5,4.75,12.55,280.5,467.65,394.22
2018,4,30,7,30,479.0,131.0,4.7,12.7,337.0,550.61,460.73
2018,4,30,7,45,483.5,148.5,4.6,12.85,378.5,590.0,489.7
2018,4,30,8,0,488.0,166.0,4.5,13.0,420.0,627.54,516.66
2018,4,30,8,15,420.5,201.5,4.5,13.1,435.5,618.66,506.01
2018,4,30,8,30,353.0,237.0,4.5,13.2,451.0,582.58,475.01
2018,4,30,8,45,374.5,248.0,4.45,13.3,490.5,618.68,501.69
2018,4,30,9,0,396.0,259.0,4.4,13.4,530.0,675.81,543.07
2018,4,30,9,15,444.0,263.5,4.5,13.55,584.0,728.69,582.23
2018,4,30,9,30,492.0,268.0,4.6,13.7,638.0,780.09,619.85
2018,4,30,9,45,459.0,295.5,4.65,13.8,653.0,773.92,612.62
2018,4,30,10,0,426.0,323.0,4.7,13.9,668.0,764.39,603.37
2018,4,30,10,15,419.0,340.0,4.8,13.9,689.0,767.06,604.47
2018,4,30,10,30,412.0,357.0,4.9,13.9,710.0,767.04,603.61
2018,4,30,10,45,418.5,364.5,5.0,13.95,730.5,768.51,604.29
2018,4,30,11,0,425.0,372.0,5.1,14.0,751.0,767.23,602.98
2018,4,30,11,15,535.5,322.5,5.15,14.0,807.5,806.13,634.11
2018,4,30,11,30,646.0,273.0,5.2,14.0,864.0,840.11,660.93
2018,4,30,11,45,734.0,230.0,5.25,14.0,905.5,851.14,670.28
2018,4,30,12,0,822.0,187.0,5.3,14.0,947.0,846.16,667.96
2018,4,30,12,15,849.5,172.0,5.4,14.0,956.0,819.57,648.27
2018,4,30,12,30,877.0,157.0,5.5,14.0,965.0,777.56,617.03
2018,4,30,12,45,873.0,158.0,5.55,14.0,955.0,743.77,589.9
2018,4,30,13,0,869.0,159.0,5.6,14.0,945.0,697.03,552.59
2018,4,30,13,15,865.0,157.5,5.75,14.0,927.0,646.3,511.7
2018,4,30,13,30,861.0,156.0,5.9,14.0,909.0,593.82,468.24
2018,4,30,13,45,854.5,154.5,6.0,14.0,884.0,538.6,421.24
2018,4,30,14,0,848.0,153.0,6.1,14.0,859.0,482.36,372.09
2018,4,30,14,15,803.0,165.0,6.2,13.95,813.5,420.69,318.22
2018,4,30,14,30,758.0,177.0,6.3,13.9,768.0,358.61,263.79
2018,4,30,14,45,780.0,160.0,6.45,13.85,742.5,300.66,210.82
2018,4,30,15,0,802.0,143.0,6.6,13.8,717.0,245.47,161.57
2018,4,30,15,15,778.5,141.0,6.6,13.8,670.5,179.81,111.36
2018,4,30,15,30,755.0,139.0,6.6,13.8,624.0,122.48,80.5
2018,4,30,15,45,739.0,134.0,6.75,13.55,579.0,94.62,77.54
2018,4,30,16,0,723.0,129.0,6.9,13.3,534.0,92.76,76.25
2018,4,30,16,15,691.5,124.5,6.95,13.15,482.5,90.76,74.8
2018,4,30,16,30,660.0,120.0,7.0,13.0,431.0,88.71,73.3
2018,4,30,16,45,619.0,114.0,7.05,12.85,378.5,85.41,70.66
2018,4,30,17,0,578.0,108.0,7.1,12.7,326.0,82.08,67.94
2018,4,30,17,15,525.0,99.0,7.05,12.5,274.0,73.18,60.17
2018,4,30,17,30,472.0,90.0,7.0,12.3,222.0,66.7,54.4
2018,4,30,17,45,397.0,78.5,7.0,12.1,173.5,58.25,46.66
2018,4,30,18,0,322.0,67.0,7.0,11.9,125.0,49.75,38.64
2018,4,30,18,15,224.0,51.0,6.9,11.75,85.0,37.94,27.39
2018,4,30,18,30,126.0,35.0,6.8,11.6,45.0,25.8,13.53
2018,4,30,18,45,66.0,19.5,6.65,11.45,24.5,15.34,0.0
2018,4,30,19,0,6.0,4.0,6.5,11.3,4.0,0.0,0.0
2018,4,30,19,15,3.0,2.0,6.35,11.25,2.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,6.2,11.2,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,6.1,11.15,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,6.0,11.1,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,5.7,10.9,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,5.5,10.85,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,5.3,10.8,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,5.2,10.75,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,5.0,10.65,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,4.7,10.4,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,4.6,10.35,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,4.4,10.25,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,4.2,10.15,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,3.95,10.05,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,3.65,9.95,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,3.45,9.9,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,3.2,9.95,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,3.25,10.15,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,3.5,10.45,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,1,5,15,18.5,8.0,3.55,10.75,9.0,6.29,0.0
2018,5,1,5,30,37.0,16.0,3.6,10.9,18.0,27.44,0.0
2018,5,1,5,45,124.5,35.5,3.7,11.05,51.0,115.59,81.79
2018,5,1,6,0,212.0,55.0,3.8,11.2,84.0,198.11,160.29
2018,5,1,6,15,264.5,68.0,3.8,11.3,120.5,252.71,210.46
2018,5,1,6,30,317.0,81.0,3.8,11.4,157.0,312.52,263.65
2018,5,1,6,45,185.5,83.5,3.8,11.45,130.5,224.97,190.45
2018,5,1,7,0,54.0,86.0,3.8,11.5,104.0,114.39,94.4
2018,5,1,7,15,73.5,123.5,3.8,11.75,152.5,169.17,141.29
2018,5,1,7,30,93.0,161.0,3.8,12.0,201.0,242.19,202.07
2018,5,1,7,45,121.0,191.5,3.75,12.2,250.5,299.91,249.27
2018,5,1,8,0,149.0,222.0,3.7,12.4,300.0,358.55,296.23
2018,5,1,8,15,273.0,225.5,3.75,12.65,385.5,492.56,404.5
2018,5,1,8,30,397.0,229.0,3.8,12.9,471.0,633.77,513.89
2018,5,1,8,45,459.0,227.0,3.85,13.15,527.0,695.66,559.5
2018,5,1,9,0,521.0,225.0,3.9,13.4,583.0,757.34,604.55
2018,5,1,9,15,646.5,191.5,3.95,13.65,661.5,855.67,676.76
2018,5,1,9,30,772.0,158.0,4.0,13.9,740.0,934.95,731.06
2018,5,1,9,45,820.0,143.0,4.05,14.1,786.5,966.1,750.83
2018,5,1,10,0,868.0,128.0,4.1,14.3,833.0,978.75,757.98
2018,5,1,10,15,875.5,130.0,4.1,14.5,862.0,980.39,757.4
2018,5,1,10,30,883.0,132.0,4.1,14.7,891.0,978.09,754.29
2018,5,1,10,45,888.0,133.5,4.1,14.85,912.5,968.99,746.78
2018,5,1,11,0,893.0,135.0,4.1,15.0,934.0,955.99,736.74
2018,5,1,11,15,895.5,136.5,4.15,15.1,947.5,936.87,722.99
2018,5,1,11,30,898.0,138.0,4.2,15.2,961.0,914.07,706.74
2018,5,1,11,45,898.5,138.5,4.2,15.3,966.5,885.17,685.99
2018,5,1,12,0,899.0,139.0,4.2,15.4,972.0,853.0,662.94
2018,5,1,12,15,901.5,137.0,4.3,15.45,970.5,817.26,637.97
2018,5,1,12,30,904.0,135.0,4.4,15.5,969.0,778.49,609.14
2018,5,1,12,45,905.5,132.0,4.5,15.55,960.0,735.36,576.29
2018,5,1,13,0,907.0,129.0,4.6,15.6,951.0,689.56,540.55
2018,5,1,13,15,903.0,128.5,4.75,15.55,933.5,639.84,501.13
2018,5,1,13,30,899.0,128.0,4.9,15.5,916.0,588.24,458.97
2018,5,1,13,45,893.0,126.0,5.05,15.5,890.5,532.93,412.47
2018,5,1,14,0,887.0,124.0,5.2,15.5,865.0,476.41,363.54
2018,5,1,14,15,815.5,151.5,5.3,15.35,812.5,414.15,310.08
2018,5,1,14,30,744.0,179.0,5.4,15.2,760.0,354.17,258.57
2018,5,1,14,45,646.0,205.0,5.55,15.1,692.0,295.96,210.54
2018,5,1,15,0,548.0,231.0,5.7,15.0,624.0,247.91,173.46
2018,5,1,15,15,575.5,204.5,5.7,15.0,595.0,194.18,130.86
2018,5,1,15,30,603.0,178.0,5.7,15.0,566.0,136.96,95.6
2018,5,1,15,45,547.0,180.0,5.85,14.65,512.0,117.66,97.12
2018,5,1,16,0,491.0,182.0,6.0,14.3,458.0,118.93,98.68
2018,5,1,16,15,489.0,163.5,6.0,14.0,417.0,109.57,90.96
2018,5,1,16,30,487.0,145.0,6.0,13.7,376.0,99.63,82.66
2018,5,1,16,45,525.0,122.5,6.05,13.45,345.0,87.37,72.2
2018,5,1,17,0,563.0,100.0,6.1,13.2,314.0,75.91,62.31
2018,5,1,17,15,518.0,91.0,6.05,12.95,265.0,70.06,57.27
2018,5,1,17,30,473.0,82.0,6.0,12.7,216.0,64.05,51.95
2018,5,1,17,45,392.0,70.5,5.95,12.4,166.0,52.78,41.74
2018,5,1,18,0,311.0,59.0,5.9,12.1,116.0,44.15,33.68
2018,5,1,18,15,222.0,45.0,5.8,11.9,79.0,33.72,23.77
2018,5,1,18,30,133.0,31.0,5.7,11.7,42.0,23.26,12.11
2018,5,1,18,45,70.5,17.5,5.6,11.55,23.0,13.77,0.0
2018,5,1,19,0,8.0,4.0,5.5,11.4,4.0,0.0,0.0
2018,5,1,19,15,4.0,2.0,5.45,11.35,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,5.4,11.3,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,5.35,11.25,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,5.3,11.2,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,5.15,11.2,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,4.65,11.2,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,4.05,11.2,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,3.95,11.15,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.9,11.05,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,2,5,15,0.0,2.0,2.5,10.9,2.0,1.57,0.0
2018,5,2,5,30,0.0,4.0,2.6,11.0,4.0,3.02,0.0
2018,5,2,5,45,0.0,10.0,2.7,11.1,10.0,7.58,0.23
2018,5,2,6,0,0.0,16.0,2.8,11.2,16.0,12.15,4.62
2018,5,2,6,15,0.0,26.0,2.85,11.35,26.0,19.8,11.38
2018,5,2,6,30,0.0,36.0,2.9,11.5,36.0,27.47,18.16
2018,5,2,6,45,3.5,70.0,2.9,11.65,71.0,57.57,44.31
2018,5,2,7,0,7.0,104.0,2.9,11.8,106.0,91.22,73.19
2018,5,2,7,15,45.5,139.5,2.85,12.05,159.0,165.82,137.21
2018,5,2,7,30,84.0,175.0,2.8,12.3,212.0,234.11,194.43
2018,5,2,7,45,100.0,201.0,2.75,12.55,250.0,275.04,227.37
2018,5,2,8,0,116.0,227.0,2.7,12.8,288.0,335.25,275.05
2018,5,2,8,15,107.5,248.5,2.65,13.1,309.5,331.32,270.26
2018,5,2,8,30,99.0,270.0,2.6,13.4,331.0,345.27,279.78
2018,5,2,8,45,101.0,290.5,2.55,13.65,356.5,366.92,295.58
2018,5,2,9,0,103.0,311.0,2.5,13.9,382.0,388.06,310.77
2018,5,2,9,15,175.5,325.5,2.5,14.15,455.0,491.28,390.79
2018,5,2,9,30,248.0,340.0,2.5,14.4,528.0,595.41,468.44
2018,5,2,9,45,523.0,249.5,2.45,14.65,668.5,786.73,612.27
2018,5,2,10,0,798.0,159.0,2.4,14.9,809.0,955.44,728.82
2018,5,2,10,15,661.0,231.0,2.45,15.1,782.0,897.41,685.52
2018,5,2,10,30,524.0,303.0,2.5,15.3,755.0,819.79,627.53
2018,5,2,10,45,444.0,352.5,2.5,15.5,741.5,778.42,595.5
2018,5,2,11,0,364.0,402.0,2.5,15.7,728.0,720.6,551.73
2018,5,2,11,15,362.0,407.5,2.55,15.85,736.0,709.14,543.29
2018,5,2,11,30,360.0,413.0,2.6,16.0,744.0,695.75,533.1
2018,5,2,11,45,331.5,427.5,2.7,16.1,733.5,666.2,511.01
2018,5,2,12,0,303.0,442.0,2.8,16.2,723.0,636.2,488.57
2018,5,2,12,15,245.5,452.0,2.85,16.2,679.5,580.18,446.58
2018,5,2,12,30,188.0,462.0,2.9,16.2,636.0,519.2,400.76
2018,5,2,12,45,168.0,457.5,2.95,16.25,611.5,485.71,375.57
2018,5,2,13,0,148.0,453.0,3.0,16.3,587.0,453.51,351.05
2018,5,2,13,15,129.0,440.0,3.05,16.2,555.5,417.22,323.56
2018,5,2,13,30,110.0,427.0,3.1,16.1,524.0,381.58,296.39
2018,5,2,13,45,98.0,410.0,3.15,16.05,494.5,351.61,273.37
2018,5,2,14,0,86.0,393.0,3.2,16.0,465.0,323.24,251.44
2018,5,2,14,15,83.5,374.5,3.2,15.9,442.0,299.04,232.52
2018,5,2,14,30,81.0,356.0,3.2,15.8,419.0,275.46,213.96
2018,5,2,14,45,74.0,335.5,3.25,15.7,391.0,250.2,194.24
2018,5,2,15,0,67.0,315.0,3.3,15.6,363.0,226.22,175.71
2018,5,2,15,15,53.0,286.0,3.3,15.6,322.5,198.04,154.43
2018,5,2,15,30,39.0,257.0,3.3,15.6,282.0,172.45,135.64
2018,5,2,15,45,58.0,248.0,3.25,15.3,282.0,164.0,136.19
2018,5,2,16,0,77.0,239.0,3.2,15.0,282.0,158.44,132.04
2018,5,2,16,15,133.5,213.0,3.2,14.75,279.5,139.65,116.47
2018,5,2,16,30,190.0,187.0,3.2,14.5,277.0,126.31,105.46
2018,5,2,16,45,394.0,138.5,3.2,14.3,298.0,94.83,78.4
2018,5,2,17,0,598.0,90.0,3.2,14.1,319.0,69.23,56.13
2018,5,2,17,15,599.5,79.0,3.1,13.8,279.0,62.28,50.15
2018,5,2,17,30,601.0,68.0,3.0,13.5,239.0,54.87,43.61
2018,5,2,17,45,532.0,60.5,2.95,13.25,189.0,49.03,38.29
2018,5,2,18,0,463.0,53.0,2.9,13.0,139.0,43.23,32.79
2018,5,2,18,15,357.5,42.5,2.75,12.75,96.5,34.77,24.68
2018,5,2,18,30,252.0,32.0,2.6,12.5,54.0,24.43,13.39
2018,5,2,18,45,139.5,18.5,2.5,12.25,29.5,14.56,0.0
2018,5,2,19,0,27.0,5.0,2.4,12.0,5.0,3.93,0.0
2018,5,2,19,15,13.5,2.5,2.3,11.95,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.75,11.25,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,3,5,15,8.0,2.5,3.1,11.3,3.0,4.73,0.0
2018,5,3,5,30,16.0,5.0,3.1,11.3,6.0,13.36,0.0
2018,5,3,5,45,8.0,6.0,3.1,11.35,6.5,9.27,1.66
2018,5,3,6,0,0.0,7.0,3.1,11.4,7.0,5.3,0.0
