Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,6,0,0.0,21.0,3.2,13.1,21.0,15.97,7.94
2018,5,13,6,15,0.0,32.5,3.25,13.2,32.5,24.78,15.65
2018,5,13,6,30,0.0,44.0,3.3,13.3,44.0,33.62,23.35
2018,5,13,6,45,0.5,77.0,3.3,13.35,77.0,61.02,46.87
2018,5,13,7,0,1.0,110.0,3.3,13.4,110.0,90.77,72.08
2018,5,13,7,15,15.5,136.5,3.2,13.6,143.5,124.8,100.92
2018,5,13,7,30,30.0,163.0,3.1,13.8,177.0,172.96,141.02
2018,5,13,7,45,30.0,181.5,3.05,13.95,197.0,190.61,154.9
2018,5,13,8,0,30.0,200.0,3.0,14.1,217.0,208.06,168.5
2018,5,13,8,15,37.0,226.5,3.0,14.35,249.0,239.72,193.59
2018,5,13,8,30,44.0,253.0,3.0,14.6,281.0,271.36,218.27
2018,5,13,8,45,39.0,264.5,2.95,14.85,290.5,276.48,221.21
2018,5,13,9,0,34.0,276.0,2.9,15.1,300.0,281.32,224.01
2018,5,13,9,15,43.5,303.0,2.95,15.3,335.5,314.9,249.96
2018,5,13,9,30,53.0,330.0,3.0,15.5,371.0,348.09,275.23
2018,5,13,9,45,111.0,365.5,3.0,15.65,456.5,455.9,358.62
2018,5,13,10,0,169.0,401.0,3.0,15.8,542.0,541.23,422.67
2018,5,13,10,15,248.0,395.5,3.05,15.95,610.0,624.03,484.45
2018,5,13,10,30,327.0,390.0,3.1,16.1,678.0,684.02,528.72
2018,5,13,10,45,412.5,356.0,3.15,16.2,728.0,736.7,567.59
2018,5,13,11,0,498.0,322.0,3.2,16.3,778.0,769.36,592.03
2018,5,13,11,15,613.0,264.5,3.25,16.4,833.5,804.15,618.66
2018,5,13,11,30,728.0,207.0,3.3,16.5,889.0,829.0,637.87
2018,5,13,11,45,690.0,212.5,3.35,16.55,862.0,775.58,598.61
2018,5,13,12,0,652.0,218.0,3.4,16.6,835.0,721.55,558.95
2018,5,13,12,15,641.5,221.0,3.45,16.6,827.0,685.95,532.51
2018,5,13,12,30,631.0,224.0,3.5,16.6,819.0,648.82,504.4
2018,5,13,12,45,652.5,222.5,3.5,16.55,832.0,628.2,488.13
2018,5,13,13,0,674.0,221.0,3.5,16.5,845.0,603.85,468.44
2018,5,13,13,15,685.5,219.5,3.5,16.45,844.0,570.03,441.03
2018,5,13,13,30,697.0,218.0,3.5,16.4,843.0,533.45,410.71
2018,5,13,13,45,732.0,197.5,3.5,16.35,838.0,491.71,375.45
2018,5,13,14,0,767.0,177.0,3.5,16.3,833.0,447.27,336.57
2018,5,13,14,15,801.0,156.5,3.5,16.2,819.5,397.01,291.75
2018,5,13,14,30,835.0,136.0,3.5,16.1,806.0,341.9,241.81
2018,5,13,14,45,824.5,133.0,3.55,16.05,769.0,283.42,190.56
2018,5,13,15,0,814.0,130.0,3.6,16.0,732.0,225.39,142.16
2018,5,13,15,15,799.5,126.5,3.6,16.0,689.5,167.29,100.5
2018,5,13,15,30,785.0,123.0,3.6,16.0,647.0,110.62,74.23
2018,5,13,15,45,767.0,119.5,3.6,15.7,601.0,92.96,75.22
2018,5,13,16,0,749.0,116.0,3.6,15.4,555.0,84.42,68.17
2018,5,13,16,15,726.5,110.5,3.55,15.2,506.0,81.67,66.07
2018,5,13,16,30,704.0,105.0,3.5,15.0,457.0,78.76,63.82
2018,5,13,16,45,673.0,99.5,3.5,14.8,406.0,75.55,61.28
2018,5,13,17,0,642.0,94.0,3.5,14.6,355.0,72.25,58.62
2018,5,13,17,15,599.0,87.5,3.45,14.4,304.5,67.96,55.02
2018,5,13,17,30,556.0,81.0,3.4,14.2,254.0,63.61,51.27
2018,5,13,17,45,494.5,72.5,3.35,13.95,205.0,57.46,45.78
2018,5,13,18,0,433.0,64.0,3.3,13.7,156.0,51.27,40.06
2018,5,13,18,15,342.0,53.0,3.25,13.5,113.5,40.17,29.77
2018,5,13,18,30,251.0,42.0,3.2,13.3,71.0,31.7,21.42
2018,5,13,18,45,149.5,27.0,3.1,13.1,42.0,20.39,5.73
2018,5,13,19,0,48.0,12.0,3.0,12.9,13.0,9.44,0.0
2018,5,13,19,15,24.0,6.0,3.0,12.85,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,14,4,45,2.0,0.5,2.3,11.4,0.5,0.0,0.0
2018,5,14,5,0,4.0,1.0,2.2,11.4,1.0,0.0,0.0
2018,5,14,5,15,2.0,2.5,2.15,11.5,2.5,2.63,0.0
2018,5,14,5,30,0.0,4.0,2.1,11.6,4.0,3.02,0.0
2018,5,14,5,45,0.0,7.0,2.05,11.7,7.0,5.3,0.0
2018,5,14,6,0,0.0,10.0,2.0,11.8,10.0,7.58,0.84
2018,5,14,6,15,0.0,14.5,1.9,11.95,14.5,11.01,3.87
2018,5,14,6,30,0.0,19.0,1.8,12.1,19.0,14.44,6.9
2018,5,14,6,45,0.0,38.0,1.75,12.3,38.0,29.0,19.51
2018,5,14,7,0,0.0,57.0,1.7,12.5,57.0,43.65,32.06
2018,5,14,7,15,0.0,64.5,1.75,12.7,64.5,49.45,36.88
2018,5,14,7,30,0.0,72.0,1.8,12.9,72.0,55.27,41.67
2018,5,14,7,45,0.0,81.0,1.85,13.1,81.0,62.27,47.4
2018,5,14,8,0,0.0,90.0,1.9,13.3,90.0,69.3,53.09
2018,5,14,8,15,0.0,111.5,2.0,13.5,111.5,87.02,67.66
2018,5,14,8,30,0.0,133.0,2.1,13.7,133.0,104.88,82.17
2018,5,14,8,45,0.5,145.0,2.25,13.95,145.5,115.18,90.34
2018,5,14,9,0,1.0,157.0,2.4,14.2,158.0,125.49,98.48
2018,5,14,9,15,4.5,183.0,2.5,14.4,186.5,150.48,118.62
2018,5,14,9,30,8.0,209.0,2.6,14.6,215.0,175.52,138.59
2018,5,14,9,45,14.5,253.0,2.75,14.8,265.0,218.92,173.09
2018,5,14,10,0,21.0,297.0,2.9,15.0,315.0,262.32,207.08
2018,5,14,10,15,33.5,333.5,3.0,15.1,363.0,324.01,255.11
2018,5,14,10,30,46.0,370.0,3.1,15.2,411.0,366.59,287.68
2018,5,14,10,45,65.5,403.5,3.2,15.35,463.0,411.44,321.89
2018,5,14,11,0,85.0,437.0,3.3,15.5,515.0,454.48,354.3
2018,5,14,11,15,119.5,451.0,3.4,15.55,562.5,506.55,393.73
2018,5,14,11,30,154.0,465.0,3.5,15.6,610.0,538.43,417.78
2018,5,14,11,45,191.5,466.5,3.55,15.7,647.5,558.75,433.16
2018,5,14,12,0,229.0,468.0,3.6,15.8,685.0,575.66,445.86
2018,5,14,12,15,224.5,468.5,3.65,15.8,681.0,556.67,431.3
2018,5,14,12,30,220.0,469.0,3.7,15.8,677.0,537.0,416.32
2018,5,14,12,45,233.5,462.0,3.75,15.8,680.5,523.04,405.79
2018,5,14,13,0,247.0,455.0,3.8,15.8,684.0,509.62,395.36
2018,5,14,13,15,381.0,380.5,3.85,15.75,726.0,510.89,396.8
2018,5,14,13,30,515.0,306.0,3.9,15.7,768.0,501.62,388.51
2018,5,14,13,45,677.5,223.0,3.95,15.65,814.0,483.17,371.0
2018,5,14,14,0,840.0,140.0,4.0,15.6,860.0,450.15,339.33
2018,5,14,14,15,843.5,133.5,4.05,15.45,834.0,396.88,291.99
2018,5,14,14,30,847.0,127.0,4.1,15.3,808.0,341.86,242.45
2018,5,14,14,45,837.0,124.5,4.1,15.2,771.5,279.84,188.02
2018,5,14,15,0,827.0,122.0,4.1,15.1,735.0,221.67,139.21
2018,5,14,15,15,813.0,119.0,4.1,15.1,692.5,163.32,97.25
2018,5,14,15,30,799.0,116.0,4.1,15.1,650.0,106.31,71.01
2018,5,14,15,45,782.0,112.5,4.15,14.85,604.5,88.75,71.85
2018,5,14,16,0,765.0,109.0,4.2,14.6,559.0,87.22,70.83
2018,5,14,16,15,743.5,104.5,4.2,14.4,510.5,84.79,69.0
2018,5,14,16,30,722.0,100.0,4.2,14.2,462.0,75.85,61.46
2018,5,14,16,45,691.5,94.5,4.2,14.0,411.0,72.5,58.78
2018,5,14,17,0,661.0,89.0,4.2,13.8,360.0,69.05,55.97
2018,5,14,17,15,619.0,83.5,4.2,13.55,309.5,65.34,52.87
2018,5,14,17,30,577.0,78.0,4.2,13.3,259.0,61.6,49.67
2018,5,14,17,45,497.5,71.5,4.15,13.1,207.0,56.67,45.24
2018,5,14,18,0,418.0,65.0,4.1,12.9,155.0,49.26,38.41
2018,5,14,18,15,224.5,51.5,4.05,12.7,98.5,38.3,28.25
2018,5,14,18,30,31.0,38.0,4.0,12.5,42.0,28.43,18.78
2018,5,14,18,45,19.0,23.0,3.95,12.35,25.0,17.44,4.96
2018,5,14,19,0,7.0,8.0,3.9,12.2,8.0,6.29,0.0
2018,5,14,19,15,3.5,4.0,3.85,12.15,4.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,15,4,45,3.0,1.0,2.45,11.65,1.0,0.0,0.0
2018,5,15,5,0,6.0,2.0,2.4,11.7,2.0,0.0,0.0
2018,5,15,5,15,3.0,3.0,2.4,11.9,3.0,3.36,0.0
2018,5,15,5,30,0.0,4.0,2.4,12.1,4.0,3.02,0.0
2018,5,15,5,45,0.0,7.0,2.4,12.35,7.0,5.3,0.0
2018,5,15,6,0,0.0,10.0,2.4,12.6,10.0,7.58,0.82
2018,5,15,6,15,0.0,15.0,2.35,12.75,15.0,11.39,4.17
2018,5,15,6,30,0.0,20.0,2.3,12.9,20.0,15.21,7.52
2018,5,15,6,45,0.0,45.5,2.2,13.05,45.5,34.77,24.4
2018,5,15,7,0,0.0,71.0,2.1,13.2,71.0,54.48,41.22
2018,5,15,7,15,0.0,97.0,2.1,13.35,97.0,76.43,59.69
2018,5,15,7,30,0.0,123.0,2.1,13.5,123.0,98.72,78.18
2018,5,15,7,45,5.5,153.0,2.1,13.65,156.0,129.22,103.43
2018,5,15,8,0,11.0,183.0,2.1,13.8,189.0,160.14,128.63
2018,5,15,8,15,13.0,200.0,2.15,14.0,208.0,176.2,141.23
2018,5,15,8,30,15.0,217.0,2.2,14.2,227.0,192.27,153.77
2018,5,15,8,45,17.0,234.0,2.25,14.35,246.0,208.34,166.23
2018,5,15,9,0,19.0,251.0,2.3,14.5,265.0,224.36,178.56
2018,5,15,9,15,42.0,298.0,2.4,14.7,330.5,307.69,244.51
2018,5,15,9,30,65.0,345.0,2.5,14.9,396.0,373.41,295.13
2018,5,15,9,45,76.5,368.0,2.6,15.05,430.5,403.77,317.79
2018,5,15,10,0,88.0,391.0,2.7,15.2,465.0,433.38,339.85
2018,5,15,10,15,184.0,399.0,2.8,15.35,560.0,546.2,426.48
2018,5,15,10,30,280.0,407.0,2.9,15.5,655.0,654.6,506.84
2018,5,15,10,45,516.0,307.0,3.0,15.65,776.5,784.01,604.71
2018,5,15,11,0,752.0,207.0,3.1,15.8,898.0,892.43,684.73
2018,5,15,11,15,821.5,169.5,3.25,15.85,934.0,888.94,681.82
2018,5,15,11,30,891.0,132.0,3.4,15.9,970.0,876.34,673.54
2018,5,15,11,45,876.0,141.5,3.5,16.0,969.0,842.72,650.12
2018,5,15,12,0,861.0,151.0,3.6,16.1,968.0,806.43,624.79
2018,5,15,12,15,879.0,140.0,3.7,16.15,972.5,777.25,603.47
2018,5,15,12,30,897.0,129.0,3.8,16.2,977.0,744.21,578.66
2018,5,15,12,45,896.5,127.5,3.9,16.2,967.5,702.1,546.4
2018,5,15,13,0,896.0,126.0,4.0,16.2,958.0,657.58,511.52
2018,5,15,13,15,893.5,125.0,4.1,16.15,941.5,609.99,473.41
2018,5,15,13,30,891.0,124.0,4.2,16.1,925.0,560.47,432.65
2018,5,15,13,45,887.0,121.5,4.25,16.05,901.0,507.47,387.92
2018,5,15,14,0,883.0,119.0,4.3,16.0,877.0,453.09,340.76
2018,5,15,14,15,877.0,116.5,4.35,15.9,846.5,396.84,291.0
2018,5,15,14,30,871.0,114.0,4.4,15.8,816.0,339.87,239.89
2018,5,15,14,45,863.0,111.5,4.45,15.7,780.0,281.93,188.45
2018,5,15,15,0,855.0,109.0,4.5,15.6,744.0,223.94,139.68
2018,5,15,15,15,842.0,106.5,4.5,15.6,702.0,165.6,97.96
2018,5,15,15,30,829.0,104.0,4.5,15.6,660.0,99.69,65.24
2018,5,15,15,45,814.5,100.0,4.45,15.3,614.0,81.57,65.52
2018,5,15,16,0,800.0,96.0,4.4,15.0,568.0,79.43,63.95
2018,5,15,16,15,782.0,91.5,4.4,14.85,520.0,76.73,61.85
2018,5,15,16,30,764.0,87.0,4.4,14.7,472.0,73.87,59.6
2018,5,15,16,45,737.5,82.5,4.35,14.55,421.0,70.71,57.07
2018,5,15,17,0,711.0,78.0,4.3,14.4,370.0,67.46,54.42
2018,5,15,17,15,672.5,72.5,4.25,14.2,318.5,58.32,46.5
2018,5,15,17,30,634.0,67.0,4.2,14.0,267.0,54.24,42.97
2018,5,15,17,45,565.5,61.0,4.15,13.85,215.5,49.4,38.63
2018,5,15,18,0,497.0,55.0,4.1,13.7,164.0,44.64,34.2
2018,5,15,18,15,408.5,46.5,4.0,13.55,120.5,37.83,27.76
2018,5,15,18,30,320.0,38.0,3.9,13.4,77.0,31.09,21.05
2018,5,15,18,45,207.5,25.5,3.75,13.25,46.5,20.89,7.86
2018,5,15,19,0,95.0,13.0,3.6,13.1,16.0,10.23,0.0
2018,5,15,19,15,47.5,6.5,3.5,13.0,8.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,16,4,45,13.5,2.5,2.95,11.7,2.5,0.0,0.0
2018,5,16,5,0,27.0,5.0,2.9,11.8,5.0,3.93,0.0
2018,5,16,5,15,139.5,18.0,3.0,12.15,28.5,60.44,0.0
2018,5,16,5,30,252.0,31.0,3.1,12.5,52.0,153.84,103.64
2018,5,16,5,45,358.0,40.5,3.2,12.8,93.0,227.91,180.07
2018,5,16,6,0,464.0,50.0,3.3,13.1,134.0,311.96,254.85
2018,5,16,6,15,488.5,60.5,3.3,13.25,174.0,362.24,300.5
2018,5,16,6,30,513.0,71.0,3.3,13.4,214.0,413.72,345.22
2018,5,16,6,45,561.0,80.0,3.25,13.6,266.0,479.58,399.61
2018,5,16,7,0,609.0,89.0,3.2,13.8,318.0,547.94,453.96
2018,5,16,7,15,686.5,85.5,3.2,13.95,379.5,625.39,514.36
2018,5,16,7,30,764.0,82.0,3.2,14.1,441.0,702.94,571.28
2018,5,16,7,45,788.0,86.0,3.15,14.3,492.0,752.28,605.11
2018,5,16,8,0,812.0,90.0,3.1,14.5,543.0,800.11,637.25
2018,5,16,8,15,830.5,92.0,3.1,14.65,591.0,839.04,662.77
2018,5,16,8,30,849.0,94.0,3.1,14.8,639.0,865.41,679.07
2018,5,16,8,45,863.0,96.5,3.1,15.0,683.5,895.2,697.68
2018,5,16,9,0,877.0,99.0,3.1,15.2,728.0,921.88,713.94
2018,5,16,9,15,881.0,105.0,3.15,15.35,766.0,939.62,724.48
2018,5,16,9,30,885.0,111.0,3.2,15.5,804.0,953.5,732.49
2018,5,16,9,45,885.0,118.0,3.25,15.65,836.0,960.67,736.01
2018,5,16,10,0,885.0,125.0,3.3,15.8,868.0,963.75,736.9
2018,5,16,10,15,892.5,126.0,3.4,15.9,896.0,964.09,736.59
2018,5,16,10,30,900.0,127.0,3.5,16.0,924.0,960.53,733.72
2018,5,16,10,45,906.0,126.5,3.55,16.1,944.5,950.3,726.06
2018,5,16,11,0,912.0,126.0,3.6,16.2,965.0,936.21,715.89
2018,5,16,11,15,915.5,126.5,3.6,16.25,978.5,917.0,702.11
2018,5,16,11,30,919.0,127.0,3.6,16.3,992.0,894.11,685.86
2018,5,16,11,45,921.0,126.5,3.6,16.35,997.5,865.6,665.75
2018,5,16,12,0,923.0,126.0,3.6,16.4,1003.0,833.8,643.32
2018,5,16,12,15,920.0,127.5,3.6,16.4,1000.0,796.68,616.53
2018,5,16,12,30,917.0,129.0,3.6,16.4,997.0,756.86,586.36
2018,5,16,12,45,911.5,131.5,3.6,16.45,986.5,713.61,552.93
2018,5,16,13,0,906.0,134.0,3.6,16.5,976.0,668.2,517.15
2018,5,16,13,15,903.5,132.0,3.65,16.45,958.5,619.39,478.33
2018,5,16,13,30,901.0,130.0,3.7,16.4,941.0,568.66,436.87
2018,5,16,13,45,897.5,127.0,3.8,16.4,916.5,515.03,391.92
2018,5,16,14,0,894.0,124.0,3.9,16.4,892.0,459.97,344.46
2018,5,16,14,15,887.5,121.5,3.95,16.35,861.0,402.94,294.26
2018,5,16,14,30,881.0,119.0,4.0,16.3,830.0,345.23,242.76
2018,5,16,14,45,873.0,116.0,4.05,16.2,793.5,286.39,190.87
2018,5,16,15,0,865.0,113.0,4.1,16.1,757.0,227.52,141.66
2018,5,16,15,15,851.5,110.5,4.1,16.1,714.0,160.98,93.64
2018,5,16,15,30,838.0,108.0,4.1,16.1,671.0,102.18,67.24
2018,5,16,15,45,822.0,104.5,4.15,15.85,624.5,84.6,67.97
2018,5,16,16,0,806.0,101.0,4.2,15.6,578.0,82.84,66.74
2018,5,16,16,15,785.5,96.0,4.2,15.45,528.0,79.84,64.4
2018,5,16,16,30,765.0,91.0,4.2,15.3,478.0,76.68,61.91
2018,5,16,16,45,736.5,86.5,4.15,15.1,426.5,73.58,59.45
2018,5,16,17,0,708.0,82.0,4.1,14.9,375.0,65.0,52.13
2018,5,16,17,15,668.0,76.5,4.1,14.7,323.0,61.05,48.82
2018,5,16,17,30,628.0,71.0,4.1,14.5,271.0,57.05,45.38
2018,5,16,17,45,571.0,64.5,4.1,14.25,221.0,52.08,40.96
2018,5,16,18,0,514.0,58.0,4.1,14.0,171.0,47.12,36.38
2018,5,16,18,15,425.5,49.0,4.05,13.8,126.5,39.94,29.61
2018,5,16,18,30,337.0,40.0,4.0,13.6,82.0,32.81,22.58
2018,5,16,18,45,212.5,27.0,3.9,13.35,49.5,20.62,8.36
2018,5,16,19,0,88.0,14.0,3.8,13.1,17.0,11.02,0.0
2018,5,16,19,15,44.0,7.0,3.75,12.95,8.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,17,4,45,10.0,2.5,3.05,12.3,2.5,0.0,0.0
2018,5,17,5,0,20.0,5.0,3.1,12.4,5.0,3.93,0.0
2018,5,17,5,15,111.5,19.0,3.25,12.6,28.0,51.81,0.0
2018,5,17,5,30,203.0,33.0,3.4,12.8,51.0,137.94,94.38
2018,5,17,5,45,214.0,35.0,3.5,13.0,64.5,152.6,119.91
2018,5,17,6,0,225.0,37.0,3.6,13.2,78.0,169.55,138.2
2018,5,17,6,15,112.5,37.5,3.65,13.35,58.0,106.38,86.58
2018,5,17,6,30,0.0,38.0,3.7,13.5,38.0,29.0,19.33
2018,5,17,6,45,0.0,57.0,3.75,13.65,57.0,43.65,31.92
2018,5,17,7,0,0.0,76.0,3.8,13.8,76.0,58.68,44.66
2018,5,17,7,15,0.0,78.0,3.8,13.9,78.0,59.91,45.55
2018,5,17,7,30,0.0,80.0,3.8,14.0,80.0,61.47,46.69
2018,5,17,7,45,0.0,92.0,3.85,14.15,92.0,71.1,54.59
2018,5,17,8,0,0.0,104.0,3.9,14.3,104.0,80.91,62.58
2018,5,17,8,15,0.0,129.5,3.9,14.45,129.5,102.17,80.0
2018,5,17,8,30,0.0,155.0,3.9,14.6,155.0,123.59,97.35
2018,5,17,8,45,1.0,161.0,3.9,14.7,161.5,129.15,101.62
2018,5,17,9,0,2.0,167.0,3.9,14.8,168.0,134.78,105.95
2018,5,17,9,15,5.5,190.5,3.9,14.95,194.5,157.64,124.36
2018,5,17,9,30,9.0,214.0,3.9,15.1,221.0,180.52,142.58
2018,5,17,9,45,11.0,232.0,3.9,15.2,241.0,197.21,155.68
2018,5,17,10,0,13.0,250.0,3.9,15.3,261.0,213.77,168.6
2018,5,17,10,15,18.5,284.0,3.95,15.4,300.0,247.06,194.82
2018,5,17,10,30,24.0,318.0,4.0,15.5,339.0,297.17,233.88
2018,5,17,10,45,21.0,305.0,4.05,15.55,324.0,264.74,208.04
2018,5,17,11,0,18.0,292.0,4.1,15.6,309.0,249.8,196.1
2018,5,17,11,15,16.5,286.5,4.15,15.65,302.0,242.64,190.29
2018,5,17,11,30,15.0,281.0,4.2,15.7,295.0,235.55,184.55
2018,5,17,11,45,19.5,317.0,4.3,15.75,335.5,266.92,209.21
2018,5,17,12,0,24.0,353.0,4.4,15.8,376.0,307.45,240.73
2018,5,17,12,15,29.5,368.5,4.5,15.8,396.5,319.71,250.27
2018,5,17,12,30,35.0,384.0,4.6,15.8,417.0,330.77,258.92
2018,5,17,12,45,29.0,361.0,4.75,15.8,388.0,303.06,237.38
2018,5,17,13,0,23.0,338.0,4.9,15.8,359.0,273.88,214.66
2018,5,17,13,15,17.5,293.0,5.0,15.7,309.0,234.07,183.5
2018,5,17,13,30,12.0,248.0,5.1,15.6,259.0,195.47,153.05
2018,5,17,13,45,12.0,248.5,5.25,15.55,259.0,194.11,152.14
2018,5,17,14,0,12.0,249.0,5.4,15.5,259.0,192.62,151.09
2018,5,17,14,15,12.0,246.0,5.5,15.4,256.0,188.49,147.95
2018,5,17,14,30,12.0,243.0,5.6,15.3,253.0,184.27,144.76
2018,5,17,14,45,11.0,231.5,5.7,15.2,240.0,173.87,136.65
2018,5,17,15,0,10.0,220.0,5.8,15.1,227.0,163.68,128.74
2018,5,17,15,15,57.5,223.5,5.8,15.1,262.5,161.26,125.27
2018,5,17,15,30,105.0,227.0,5.8,15.1,298.0,150.47,117.53
2018,5,17,15,45,169.0,221.0,5.85,14.8,325.5,145.91,121.12
2018,5,17,16,0,233.0,215.0,5.9,14.5,353.0,136.21,113.28
2018,5,17,16,15,198.5,199.5,5.9,14.3,310.0,134.56,112.31
2018,5,17,16,30,164.0,184.0,5.9,14.1,267.0,124.77,104.26
2018,5,17,16,45,183.0,174.0,5.95,13.95,257.5,118.86,99.52
2018,5,17,17,0,202.0,164.0,6.0,13.8,248.0,112.59,94.39
2018,5,17,17,15,203.5,141.5,5.95,13.6,216.5,96.47,80.46
2018,5,17,17,30,205.0,119.0,5.9,13.4,185.0,82.9,68.61
2018,5,17,17,45,186.5,100.0,5.9,13.2,151.5,70.69,57.74
2018,5,17,18,0,168.0,81.0,5.9,13.0,118.0,58.12,46.32
2018,5,17,18,15,125.0,63.0,5.75,12.9,86.5,45.66,34.78
2018,5,17,18,30,82.0,45.0,5.6,12.8,55.0,33.21,23.05
2018,5,17,18,45,46.5,28.5,5.5,12.7,33.5,21.27,9.41
2018,5,17,19,0,11.0,12.0,5.4,12.6,12.0,9.44,0.0
2018,5,17,19,15,5.5,6.0,5.3,12.55,6.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,4.9,12.45,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.75,12.4,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.65,12.4,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.55,12.35,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.45,12.3,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.35,12.3,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.25,12.3,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,3.95,12.4,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.0,12.4,1.0,0.79,0.0
2018,5,18,5,15,0.0,4.0,4.05,12.5,4.0,3.15,0.0
2018,5,18,5,30,0.0,7.0,4.1,12.6,7.0,5.3,0.0
2018,5,18,5,45,0.0,11.0,4.15,12.65,11.0,8.34,1.33
2018,5,18,6,0,0.0,15.0,4.2,12.7,15.0,11.39,4.08
2018,5,18,6,15,0.0,20.0,4.2,12.8,20.0,15.2,7.46
2018,5,18,6,30,0.0,25.0,4.2,12.9,25.0,19.03,10.8
2018,5,18,6,45,0.0,38.5,4.15,12.95,38.5,29.39,19.74
2018,5,18,7,0,0.0,52.0,4.1,13.0,52.0,39.79,28.63
2018,5,18,7,15,0.0,71.0,4.05,13.15,71.0,54.48,41.07
2018,5,18,7,30,0.0,90.0,4.0,13.3,90.0,69.69,53.78
2018,5,18,7,45,0.0,102.0,3.95,13.4,102.0,79.5,61.83
2018,5,18,8,0,0.0,114.0,3.9,13.5,114.0,89.32,69.81
2018,5,18,8,15,0.0,123.0,3.85,13.65,123.0,96.62,75.61
2018,5,18,8,30,0.0,132.0,3.8,13.8,132.0,103.93,81.39
2018,5,18,8,45,1.0,144.5,3.7,13.95,145.0,115.09,90.35
2018,5,18,9,0,2.0,157.0,3.6,14.1,158.0,126.27,99.27
2018,5,18,9,15,5.0,182.0,3.6,14.25,185.5,149.88,118.33
2018,5,18,9,30,8.0,207.0,3.6,14.4,213.0,173.53,137.23
2018,5,18,9,45,9.5,222.0,3.55,14.6,229.5,187.19,147.87
2018,5,18,10,0,11.0,237.0,3.5,14.8,246.0,200.74,158.36
2018,5,18,10,15,16.5,271.5,3.55,14.95,286.0,234.41,184.95
2018,5,18,10,30,22.0,306.0,3.6,15.1,326.0,267.75,210.97
2018,5,18,10,45,26.0,332.0,3.65,15.25,356.0,308.69,242.58
2018,5,18,11,0,30.0,358.0,3.7,15.4,386.0,332.38,260.54
2018,5,18,11,15,28.0,357.0,3.8,15.45,383.5,326.05,255.34
2018,5,18,11,30,26.0,356.0,3.9,15.5,381.0,319.63,250.18
2018,5,18,11,45,25.0,345.5,4.0,15.55,369.5,305.88,239.42
2018,5,18,12,0,24.0,335.0,4.1,15.6,358.0,292.29,228.82
2018,5,18,12,15,18.5,296.5,4.2,15.6,314.0,245.86,192.49
2018,5,18,12,30,13.0,258.0,4.3,15.6,270.0,209.99,164.23
2018,5,18,12,45,16.5,289.0,4.45,15.6,304.5,234.67,183.88
2018,5,18,13,0,20.0,320.0,4.6,15.6,339.0,258.3,202.53
2018,5,18,13,15,22.0,322.0,4.65,15.55,342.5,258.23,202.53
2018,5,18,13,30,24.0,324.0,4.7,15.5,346.0,256.91,201.58
2018,5,18,13,45,30.0,327.0,4.8,15.4,353.5,256.8,201.61
2018,5,18,14,0,36.0,330.0,4.9,15.3,361.0,255.65,200.72
2018,5,18,14,15,37.0,321.0,4.95,15.2,352.0,243.76,191.31
2018,5,18,14,30,38.0,312.0,5.0,15.1,343.0,231.77,181.81
2018,5,18,14,45,330.5,220.5,5.05,14.95,469.0,218.44,159.65
2018,5,18,15,0,623.0,129.0,5.1,14.8,595.0,183.85,118.05
2018,5,18,15,15,356.0,145.0,5.1,14.8,408.0,124.94,84.04
2018,5,18,15,30,89.0,161.0,5.1,14.8,221.0,112.19,86.48
2018,5,18,15,45,45.5,160.5,5.3,14.45,191.0,114.68,94.38
2018,5,18,16,0,2.0,160.0,5.5,14.1,161.0,117.94,97.63
2018,5,18,16,15,3.0,155.0,5.55,13.9,156.5,114.0,94.6
2018,5,18,16,30,4.0,150.0,5.6,13.7,152.0,109.95,91.46
2018,5,18,16,45,51.5,143.0,5.7,13.5,164.5,102.14,84.98
2018,5,18,17,0,99.0,136.0,5.8,13.3,177.0,95.09,79.11
2018,5,18,17,15,98.5,127.5,5.8,13.1,164.0,89.32,74.27
2018,5,18,17,30,98.0,119.0,5.8,12.9,151.0,83.28,69.08
2018,5,18,17,45,65.0,99.5,5.75,12.7,119.0,71.25,58.35
2018,5,18,18,0,32.0,80.0,5.7,12.5,87.0,57.65,46.02
2018,5,18,18,15,17.0,60.0,5.65,12.4,63.5,43.82,33.26
2018,5,18,18,30,2.0,40.0,5.6,12.3,40.0,29.79,20.2
2018,5,18,18,45,3.0,25.0,5.55,12.2,25.0,18.81,8.13
2018,5,18,19,0,4.0,10.0,5.5,12.1,10.0,7.87,0.0
2018,5,18,19,15,2.0,5.0,5.45,12.05,5.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,5.35,11.95,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.25,11.9,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.15,11.85,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.1,11.75,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.05,11.7,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.05,11.7,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.25,11.7,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.5,11.75,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.7,11.8,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,5.9,11.8,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.0,11.8,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.05,11.85,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.1,11.95,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.05,11.95,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,5.95,11.9,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,5.9,11.9,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,5.85,11.85,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,19,4,45,1.0,1.0,5.75,11.8,1.0,0.0,0.0
2018,5,19,5,0,2.0,2.0,5.7,11.8,2.0,2.12,0.0
2018,5,19,5,15,1.0,6.0,5.7,11.8,6.0,4.87,0.0
2018,5,19,5,30,0.0,10.0,5.7,11.8,10.0,7.58,0.16
2018,5,19,5,45,0.0,17.5,5.7,11.8,17.5,13.3,5.52
2018,5,19,6,0,0.0,25.0,5.7,11.8,25.0,19.03,10.66
2018,5,19,6,15,0.0,29.0,5.7,11.85,29.0,22.09,13.44
2018,5,19,6,30,0.0,33.0,5.7,11.9,33.0,25.16,16.16
2018,5,19,6,45,0.0,46.0,5.7,11.95,46.0,35.16,24.8
2018,5,19,7,0,0.0,59.0,5.7,12.0,59.0,45.19,33.38
2018,5,19,7,15,0.0,70.0,5.65,12.1,70.0,53.71,40.56
2018,5,19,7,30,0.0,81.0,5.6,12.2,81.0,62.25,47.68
2018,5,19,7,45,0.0,82.5,5.6,12.35,82.5,63.44,48.48
2018,5,19,8,0,0.0,84.0,5.6,12.5,84.0,64.64,49.29
2018,5,19,8,15,0.0,99.0,5.6,12.65,99.0,76.6,59.17
2018,5,19,8,30,0.0,114.0,5.6,12.8,114.0,88.88,69.22
2018,5,19,8,45,0.0,119.0,5.6,12.95,119.0,92.92,72.34
2018,5,19,9,0,0.0,124.0,5.6,13.1,124.0,96.97,75.47
2018,5,19,9,15,0.5,133.5,5.6,13.25,134.0,105.18,82.05
2018,5,19,9,30,1.0,143.0,5.6,13.4,144.0,113.38,88.61
2018,5,19,9,45,2.5,155.5,5.6,13.6,157.5,124.97,97.94
2018,5,19,10,0,4.0,168.0,5.6,13.8,171.0,136.51,107.19
2018,5,19,10,15,7.0,194.5,5.65,13.95,200.5,160.91,126.91
2018,5,19,10,30,10.0,221.0,5.7,14.1,230.0,185.18,146.38
2018,5,19,10,45,10.5,226.5,5.75,14.25,236.0,189.61,149.71
2018,5,19,11,0,11.0,232.0,5.8,14.4,242.0,193.92,152.97
2018,5,19,11,15,12.0,245.5,5.9,14.45,256.5,205.03,161.77
2018,5,19,11,30,13.0,259.0,6.0,14.5,271.0,215.86,170.33
2018,5,19,11,45,18.0,301.0,6.05,14.6,318.0,252.58,199.53
2018,5,19,12,0,23.0,343.0,6.1,14.7,365.0,297.93,235.28
2018,5,19,12,15,27.0,361.5,6.15,14.7,387.0,311.69,246.06
2018,5,19,12,30,31.0,380.0,6.2,14.7,409.0,324.27,255.94
2018,5,19,12,45,29.0,368.5,6.3,14.7,395.5,308.43,243.46
2018,5,19,13,0,27.0,357.0,6.4,14.7,382.0,292.99,231.34
2018,5,19,13,15,28.0,354.5,6.45,14.65,380.0,286.33,226.16
2018,5,19,13,30,29.0,352.0,6.5,14.6,378.0,279.46,220.79
2018,5,19,13,45,24.0,325.0,6.55,14.55,346.0,252.49,199.46
2018,5,19,14,0,19.0,298.0,6.6,14.5,314.0,230.45,182.05
2018,5,19,14,15,17.5,282.0,6.6,14.45,296.5,215.7,170.38
2018,5,19,14,30,16.0,266.0,6.6,14.4,279.0,201.3,158.98
2018,5,19,14,45,15.0,254.0,6.65,14.3,265.5,190.06,150.17
2018,5,19,15,0,14.0,242.0,6.7,14.2,252.0,179.01,141.55
2018,5,19,15,15,9.0,210.5,6.7,14.2,217.0,155.0,122.54
2018,5,19,15,30,4.0,179.0,6.7,14.2,182.0,131.93,104.2
2018,5,19,15,45,4.0,177.5,6.7,13.9,180.0,130.09,107.95
2018,5,19,16,0,4.0,176.0,6.7,13.6,178.0,128.42,106.95
2018,5,19,16,15,7.5,169.5,6.7,13.45,173.5,123.5,103.07
2018,5,19,16,30,11.0,163.0,6.7,13.3,169.0,118.45,99.07
2018,5,19,16,45,45.0,141.0,6.65,13.1,160.5,100.84,83.99
2018,5,19,17,0,79.0,119.0,6.6,12.9,152.0,84.62,69.96
2018,5,19,17,15,57.0,77.5,6.55,12.65,99.5,57.56,46.08
2018,5,19,17,30,35.0,36.0,6.5,12.4,47.0,28.19,19.81
2018,5,19,17,45,17.5,22.0,6.5,12.2,27.5,17.53,10.19
2018,5,19,18,0,0.0,8.0,6.5,12.0,8.0,6.06,0.0
2018,5,19,18,15,0.0,6.5,6.4,11.9,6.5,4.92,0.0
2018,5,19,18,30,0.0,5.0,6.3,11.8,5.0,3.78,0.0
2018,5,19,18,45,0.5,4.0,6.2,11.7,4.0,3.02,0.0
2018,5,19,19,0,1.0,3.0,6.1,11.6,3.0,2.36,0.0
2018,5,19,19,15,0.5,1.5,6.05,11.6,1.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,6.0,11.6,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,5.95,11.6,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,5.95,11.6,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.0,11.6,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.05,11.65,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.1,11.7,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.1,11.75,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.1,11.8,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.1,11.8,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.1,11.8,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.1,11.85,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.05,11.9,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,5.95,11.9,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,5.9,11.9,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,5.85,11.9,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,5.8,11.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,5.8,11.9,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,5.8,11.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,5.8,11.85,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,5.8,11.75,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,5.8,11.75,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.5,5.8,11.8,0.5,0.0,0.0
2018,5,20,5,0,0.0,1.0,5.8,11.8,1.0,0.79,0.0
2018,5,20,5,15,0.0,3.0,5.85,11.85,3.0,2.27,0.0
2018,5,20,5,30,0.0,5.0,5.9,11.9,5.0,3.78,0.0
2018,5,20,5,45,0.0,8.5,5.9,12.0,8.5,6.44,0.0
2018,5,20,6,0,0.0,12.0,5.9,12.1,12.0,9.1,2.14
2018,5,20,6,15,0.0,19.5,5.9,12.15,19.5,14.82,7.15
2018,5,20,6,30,0.0,27.0,5.9,12.2,27.0,20.56,12.16
2018,5,20,6,45,0.0,50.0,5.9,12.3,50.0,38.24,27.42
2018,5,20,7,0,0.0,73.0,5.9,12.4,73.0,56.03,42.63
2018,5,20,7,15,0.0,68.0,5.85,12.45,68.0,52.16,39.17
2018,5,20,7,30,0.0,63.0,5.8,12.5,63.0,48.32,35.74
2018,5,20,7,45,0.0,60.5,5.75,12.6,60.5,46.41,33.97
2018,5,20,8,0,0.0,58.0,5.7,12.7,58.0,44.52,32.23
2018,5,20,8,15,0.0,73.5,5.7,12.7,73.5,56.54,42.26
2018,5,20,8,30,0.0,89.0,5.7,12.7,89.0,68.61,52.26
2018,5,20,8,45,0.0,98.5,5.7,12.75,98.5,76.18,58.43
2018,5,20,9,0,0.0,108.0,5.7,12.8,108.0,83.91,64.7
2018,5,20,9,15,1.5,130.0,5.7,12.85,131.0,103.22,80.61
2018,5,20,9,30,3.0,152.0,5.7,12.9,154.0,122.63,96.49
2018,5,20,9,45,6.0,185.5,5.75,12.95,190.5,153.05,121.33
2018,5,20,10,0,9.0,219.0,5.8,13.0,227.0,183.53,146.01
2018,5,20,10,15,11.5,240.5,5.85,13.15,250.5,203.36,161.83
2018,5,20,10,30,14.0,262.0,5.9,13.3,274.0,222.96,177.39
2018,5,20,10,45,30.5,314.0,5.95,13.45,341.5,296.06,236.0
2018,5,20,11,0,47.0,366.0,6.0,13.6,409.0,353.98,281.7
2018,5,20,11,15,135.0,389.5,6.05,13.75,516.5,461.7,367.88
2018,5,20,11,30,223.0,413.0,6.1,13.9,624.0,559.61,444.38
2018,5,20,11,45,284.0,417.5,6.15,14.05,687.5,598.53,474.4
2018,5,20,12,0,345.0,422.0,6.2,14.2,751.0,632.12,500.07
2018,5,20,12,15,404.0,407.0,6.25,14.2,791.5,648.57,512.81
2018,5,20,12,30,463.0,392.0,6.3,14.2,832.0,652.96,516.17
2018,5,20,12,45,376.5,416.5,6.35,14.25,772.0,582.0,459.97
2018,5,20,13,0,290.0,441.0,6.4,14.3,712.0,521.09,411.38
2018,5,20,13,15,238.5,442.0,6.45,14.2,662.0,469.36,370.47
2018,5,20,13,30,187.0,443.0,6.5,14.1,612.0,423.6,334.12
2018,5,20,13,45,171.0,427.5,6.6,14.0,579.0,387.93,305.71
2018,5,20,14,0,155.0,412.0,6.7,13.9,546.0,354.12,278.58
2018,5,20,14,15,112.0,366.5,6.7,13.7,461.5,294.56,231.64
2018,5,20,14,30,69.0,321.0,6.7,13.5,377.0,246.21,193.92
2018,5,20,14,45,93.0,310.5,6.7,13.3,382.5,236.44,185.07
2018,5,20,15,0,117.0,300.0,6.7,13.1,388.0,216.43,167.93
2018,5,20,15,15,90.0,267.5,6.7,13.1,333.0,190.22,148.69
2018,5,20,15,30,63.0,235.0,6.7,13.1,278.0,160.86,127.64
2018,5,20,15,45,31.5,174.5,6.65,12.85,196.0,122.87,102.08
2018,5,20,16,0,0.0,114.0,6.6,12.6,114.0,86.61,70.82
2018,5,20,16,15,15.0,144.5,6.6,12.5,152.0,107.43,89.38
2018,5,20,16,30,30.0,175.0,6.6,12.4,190.0,121.42,102.0
2018,5,20,16,45,60.5,166.5,6.6,12.3,193.0,116.07,97.68
2018,5,20,17,0,91.0,158.0,6.6,12.2,196.0,110.39,93.01
2018,5,20,17,15,189.5,134.5,6.6,12.15,200.5,92.15,77.06
2018,5,20,17,30,288.0,111.0,6.6,12.1,205.0,79.25,65.7
2018,5,20,17,45,287.5,93.0,6.6,12.05,173.0,66.5,54.27
2018,5,20,18,0,287.0,75.0,6.6,12.0,141.0,54.8,43.59
2018,5,20,18,15,230.5,61.0,6.6,11.95,105.5,44.91,34.34
2018,5,20,18,30,174.0,47.0,6.6,11.9,70.0,34.92,24.8
2018,5,20,18,45,100.0,31.0,6.55,11.9,43.0,23.14,12.14
2018,5,20,19,0,26.0,15.0,6.5,11.9,16.0,11.8,0.0
2018,5,20,19,15,13.0,7.5,6.4,11.9,8.0,5.9,0.0
2018,5,20,19,30,0.0,0.0,6.3,11.9,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.2,11.85,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.1,11.8,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.0,11.8,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,5.9,11.8,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,5.75,11.8,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,5.55,11.8,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,5.5,11.8,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,5.4,11.8,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.05,11.8,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,4.95,11.8,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,4.85,11.8,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,4.75,11.8,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,4.65,11.8,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,21,4,45,0.5,1.5,3.3,11.85,1.5,0.0,0.0
2018,5,21,5,0,1.0,3.0,3.2,11.9,3.0,2.63,0.0
2018,5,21,5,15,0.5,7.5,3.15,11.95,7.5,5.85,0.0
2018,5,21,5,30,0.0,12.0,3.1,12.0,12.0,9.11,1.48
2018,5,21,5,45,0.0,19.5,3.0,12.1,19.5,14.83,6.85
2018,5,21,6,0,0.0,27.0,2.9,12.2,27.0,20.57,11.99
2018,5,21,6,15,0.0,43.0,2.8,12.3,43.0,32.86,22.73
2018,5,21,6,30,0.0,59.0,2.7,12.4,59.0,45.21,33.45
2018,5,21,6,45,8.0,93.0,2.6,12.55,96.0,80.06,63.46
2018,5,21,7,0,16.0,127.0,2.5,12.7,133.0,116.35,94.25
2018,5,21,7,15,19.5,149.0,2.4,12.9,157.5,138.38,112.44
2018,5,21,7,30,23.0,171.0,2.3,13.1,182.0,160.52,130.45
2018,5,21,7,45,33.0,197.5,2.2,13.3,215.0,207.4,168.64
2018,5,21,8,0,43.0,224.0,2.1,13.5,248.0,241.4,195.61
2018,5,21,8,15,57.0,250.5,2.15,13.8,285.5,279.0,225.21
2018,5,21,8,30,71.0,277.0,2.2,14.1,323.0,316.81,254.5
2018,5,21,8,45,107.5,302.5,2.25,14.4,377.5,373.69,298.93
2018,5,21,9,0,144.0,328.0,2.3,14.7,432.0,451.45,358.1
2018,5,21,9,15,274.0,307.0,2.45,15.0,518.5,568.35,448.4
2018,5,21,9,30,404.0,286.0,2.6,15.3,605.0,687.22,536.94
2018,5,21,9,45,432.0,296.5,2.75,15.55,650.5,721.38,560.32
2018,5,21,10,0,460.0,307.0,2.9,15.8,696.0,753.13,582.43
2018,5,21,10,15,439.0,325.5,3.05,15.95,706.5,744.28,574.71
2018,5,21,10,30,418.0,344.0,3.2,16.1,717.0,732.86,565.46
2018,5,21,10,45,249.5,382.5,3.35,16.25,606.5,589.16,456.95
2018,5,21,11,0,81.0,421.0,3.5,16.4,496.0,433.08,336.38
2018,5,21,11,15,51.5,375.0,3.65,16.5,423.0,361.28,281.6
2018,5,21,11,30,22.0,329.0,3.8,16.6,350.0,280.22,218.43
2018,5,21,11,45,18.5,306.5,3.95,16.65,324.0,257.25,200.61
2018,5,21,12,0,15.0,284.0,4.1,16.7,298.0,234.81,182.99
2018,5,21,12,15,19.5,313.0,4.3,16.65,331.5,259.38,202.43
2018,5,21,12,30,24.0,342.0,4.5,16.6,365.0,288.82,225.49
2018,5,21,12,45,36.0,376.0,4.7,16.55,410.0,318.39,248.69
2018,5,21,13,0,48.0,410.0,4.9,16.5,455.0,345.3,269.66
2018,5,21,13,15,38.0,380.5,5.1,16.35,415.5,310.66,242.95
2018,5,21,13,30,28.0,351.0,5.3,16.2,376.0,277.89,217.63
2018,5,21,13,45,27.5,342.0,5.45,16.05,366.0,265.68,208.29
2018,5,21,14,0,27.0,333.0,5.6,15.9,356.0,253.62,199.0
2018,5,21,14,15,23.0,308.0,5.7,15.7,327.0,235.58,185.01
2018,5,21,14,30,19.0,283.0,5.8,15.5,298.0,213.74,167.98
2018,5,21,14,45,16.5,264.5,5.9,15.3,277.5,197.44,155.31
2018,5,21,15,0,14.0,246.0,6.0,15.1,257.0,181.65,143.08
2018,5,21,15,15,12.0,228.0,6.0,15.1,237.0,166.77,131.49
2018,5,21,15,30,10.0,210.0,6.0,15.1,217.0,152.33,120.38
2018,5,21,15,45,8.0,193.5,6.05,14.6,199.0,140.56,116.58
2018,5,21,16,0,6.0,177.0,6.1,14.1,181.0,129.18,107.34
2018,5,21,16,15,5.0,164.0,6.1,13.85,167.0,119.98,99.8
2018,5,21,16,30,4.0,151.0,6.1,13.6,153.0,110.71,92.14
2018,5,21,16,45,11.0,146.5,6.1,13.3,151.5,106.99,89.3
2018,5,21,17,0,18.0,142.0,6.1,13.0,150.0,103.08,86.24
2018,5,21,17,15,51.0,129.5,6.05,12.8,147.5,91.99,76.71
2018,5,21,17,30,84.0,117.0,6.0,12.6,145.0,82.1,68.1
2018,5,21,17,45,83.5,101.5,5.95,12.35,125.0,71.83,58.98
2018,5,21,18,0,83.0,86.0,5.9,12.1,105.0,61.31,49.41
2018,5,21,18,15,55.0,66.0,5.85,11.95,77.5,47.98,37.09
2018,5,21,18,30,27.0,46.0,5.8,11.8,50.0,33.94,24.0
2018,5,21,18,45,16.0,29.5,5.7,11.65,31.5,22.08,11.64
2018,5,21,19,0,5.0,13.0,5.6,11.5,13.0,10.23,0.0
2018,5,21,19,15,2.5,6.5,5.55,11.5,6.5,5.11,0.0
2018,5,21,19,30,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.45,11.55,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.35,11.65,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.25,11.7,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,22,4,45,2.0,1.0,4.1,11.85,1.0,0.0,0.0
2018,5,22,5,0,4.0,2.0,4.1,11.9,2.0,2.66,0.0
2018,5,22,5,15,2.0,3.5,4.1,12.0,3.5,3.38,0.0
2018,5,22,5,30,0.0,5.0,4.1,12.1,5.0,3.78,0.0
2018,5,22,5,45,0.0,7.5,4.1,12.15,7.5,5.68,0.0
2018,5,22,6,0,0.0,10.0,4.1,12.2,10.0,7.58,0.85
2018,5,22,6,15,0.0,13.5,4.1,12.3,13.5,10.25,3.21
2018,5,22,6,30,0.0,17.0,4.1,12.4,17.0,12.92,5.55
2018,5,22,6,45,0.0,30.5,4.05,12.55,30.5,23.25,14.48
2018,5,22,7,0,0.0,44.0,4.0,12.7,44.0,33.63,23.36
2018,5,22,7,15,0.0,55.0,4.0,12.8,55.0,42.12,30.54
2018,5,22,7,30,0.0,66.0,4.0,12.9,66.0,50.64,37.67
2018,5,22,7,45,0.0,77.5,4.0,13.0,77.5,59.57,45.07
2018,5,22,8,0,0.0,89.0,4.0,13.1,89.0,68.52,52.43
2018,5,22,8,15,0.0,104.0,4.0,13.25,104.0,80.7,62.43
2018,5,22,8,30,0.0,119.0,4.0,13.4,119.0,93.0,72.42
2018,5,22,8,45,0.0,129.5,4.05,13.55,129.5,101.57,79.27
2018,5,22,9,0,0.0,140.0,4.1,13.7,140.0,110.15,86.09
2018,5,22,9,15,1.5,151.5,4.15,13.9,152.5,120.92,94.72
2018,5,22,9,30,3.0,163.0,4.2,14.1,165.0,131.69,103.31
2018,5,22,9,45,5.5,185.5,4.3,14.25,190.0,152.51,120.08
2018,5,22,10,0,8.0,208.0,4.4,14.4,215.0,173.28,136.67
2018,5,22,10,15,10.5,235.0,4.45,14.55,244.5,197.69,156.06
2018,5,22,10,30,13.0,262.0,4.5,14.7,274.0,221.9,175.13
2018,5,22,10,45,14.5,278.0,4.6,14.8,291.5,235.71,185.88
2018,5,22,11,0,16.0,294.0,4.7,14.9,309.0,249.23,196.39
2018,5,22,11,15,15.5,288.0,4.75,14.95,302.5,242.59,190.95
2018,5,22,11,30,15.0,282.0,4.8,15.0,296.0,235.99,185.59
2018,5,22,11,45,17.0,304.5,4.8,15.05,320.5,254.35,200.01
2018,5,22,12,0,19.0,327.0,4.8,15.1,345.0,272.12,213.86
2018,5,22,12,15,17.5,309.5,4.85,15.1,326.0,255.07,200.38
2018,5,22,12,30,16.0,292.0,4.9,15.1,307.0,238.35,187.19
2018,5,22,12,45,17.0,300.5,4.9,15.1,316.5,243.59,191.36
2018,5,22,13,0,18.0,309.0,4.9,15.1,326.0,248.46,195.21
2018,5,22,13,15,18.0,304.5,4.9,15.05,321.0,242.65,190.67
2018,5,22,13,30,18.0,300.0,4.9,15.0,316.0,236.8,186.13
2018,5,22,13,45,18.0,292.5,4.9,14.95,308.5,228.74,179.83
2018,5,22,14,0,18.0,285.0,4.9,14.9,301.0,220.69,173.53
2018,5,22,14,15,32.0,313.0,4.9,14.8,340.0,236.32,185.77
2018,5,22,14,30,46.0,341.0,4.9,14.7,379.0,251.79,197.64
2018,5,22,14,45,64.5,339.5,4.9,14.65,390.0,246.94,193.03
2018,5,22,15,0,83.0,338.0,4.9,14.6,401.0,239.19,186.21
2018,5,22,15,15,107.5,322.5,4.9,14.6,399.0,221.76,172.2
2018,5,22,15,30,132.0,307.0,4.9,14.6,397.0,191.52,150.6
2018,5,22,15,45,136.5,286.5,4.9,14.35,374.0,177.62,148.19
2018,5,22,16,0,141.0,266.0,4.9,14.1,351.0,167.52,140.15
2018,5,22,16,15,146.0,243.0,4.9,13.95,324.5,155.75,130.56
2018,5,22,16,30,151.0,220.0,4.9,13.8,298.0,143.48,120.47
2018,5,22,16,45,194.5,192.5,4.9,13.6,282.0,129.17,108.5
2018,5,22,17,0,238.0,165.0,4.9,13.4,266.0,110.67,92.72
2018,5,22,17,15,252.5,141.5,4.85,13.2,236.0,97.29,81.24
2018,5,22,17,30,267.0,118.0,4.8,13.0,206.0,83.24,68.99
2018,5,22,17,45,251.5,99.5,4.8,12.8,171.0,71.27,58.37
2018,5,22,18,0,236.0,81.0,4.8,12.6,136.0,58.94,47.21
2018,5,22,18,15,188.5,64.5,4.7,12.45,101.5,47.28,36.43
2018,5,22,18,30,141.0,48.0,4.6,12.3,67.0,35.47,25.34
2018,5,22,18,45,85.0,32.0,4.55,12.15,42.0,23.83,13.27
2018,5,22,19,0,29.0,16.0,4.5,12.0,17.0,12.24,0.0
2018,5,22,19,15,14.5,8.0,4.45,12.0,8.5,6.29,0.0
2018,5,22,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,3.95,11.8,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,23,4,45,3.0,1.5,3.3,11.9,1.5,0.0,0.0
