Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,5,0,6.0,3.0,3.3,11.9,3.0,3.98,0.0
2018,5,23,5,15,3.0,5.0,3.3,12.0,5.0,4.88,0.0
2018,5,23,5,30,0.0,7.0,3.3,12.1,7.0,5.3,0.0
2018,5,23,5,45,0.0,11.5,3.3,12.2,11.5,8.72,1.7
2018,5,23,6,0,0.0,16.0,3.3,12.3,16.0,12.15,4.77
2018,5,23,6,15,0.0,30.0,3.3,12.4,30.0,22.86,14.11
2018,5,23,6,30,0.0,44.0,3.3,12.5,44.0,33.62,23.45
2018,5,23,6,45,17.0,92.5,3.3,12.6,99.0,85.13,68.0
2018,5,23,7,0,34.0,141.0,3.3,12.7,154.0,153.34,125.9
2018,5,23,7,15,67.5,168.0,3.35,12.85,199.0,204.66,169.08
2018,5,23,7,30,101.0,195.0,3.4,13.0,244.0,258.13,213.31
2018,5,23,7,45,102.5,217.0,3.5,13.15,271.0,282.65,232.43
2018,5,23,8,0,104.0,239.0,3.6,13.3,298.0,306.76,251.06
2018,5,23,8,15,58.0,218.0,3.65,13.5,251.5,245.58,199.53
2018,5,23,8,30,12.0,197.0,3.7,13.7,205.0,170.54,136.42
2018,5,23,8,45,18.5,231.0,3.8,13.9,244.0,205.8,164.95
2018,5,23,9,0,25.0,265.0,3.9,14.1,283.0,241.2,193.04
2018,5,23,9,15,52.5,306.5,3.95,14.3,347.0,322.99,258.19
2018,5,23,9,30,80.0,348.0,4.0,14.5,411.0,386.76,307.86
2018,5,23,9,45,79.5,357.0,4.05,14.65,422.0,392.11,311.06
2018,5,23,10,0,79.0,366.0,4.1,14.8,433.0,397.06,314.17
2018,5,23,10,15,54.0,356.0,4.15,14.9,402.5,361.17,285.12
2018,5,23,10,30,29.0,346.0,4.2,15.0,372.0,325.89,256.57
2018,5,23,10,45,39.0,370.0,4.25,15.1,405.5,353.48,278.01
2018,5,23,11,0,49.0,394.0,4.3,15.2,439.0,379.92,298.25
2018,5,23,11,15,84.0,429.0,4.25,15.2,508.0,436.16,341.79
2018,5,23,11,30,119.0,464.0,4.2,15.2,577.0,502.55,392.03
2018,5,23,11,45,199.0,453.0,4.2,15.25,643.0,547.26,426.89
2018,5,23,12,0,279.0,442.0,4.2,15.3,709.0,595.12,463.34
2018,5,23,12,15,334.0,414.0,4.15,15.3,733.0,594.33,463.02
2018,5,23,12,30,389.0,386.0,4.1,15.3,757.0,594.23,463.04
2018,5,23,12,45,596.0,280.5,4.05,15.35,842.5,623.24,486.38
2018,5,23,13,0,803.0,175.0,4.0,15.4,928.0,634.07,494.22
2018,5,23,13,15,821.5,163.0,4.05,15.35,921.5,592.93,460.71
2018,5,23,13,30,840.0,151.0,4.1,15.3,915.0,548.27,423.61
2018,5,23,13,45,809.5,160.5,4.1,15.3,881.0,493.02,377.26
2018,5,23,14,0,779.0,170.0,4.1,15.3,847.0,439.05,331.05
2018,5,23,14,15,837.0,137.5,4.15,15.25,841.5,389.0,285.39
2018,5,23,14,30,895.0,105.0,4.2,15.2,836.0,336.35,235.98
2018,5,23,14,45,859.0,111.5,4.25,15.15,787.5,277.07,184.52
2018,5,23,15,0,823.0,118.0,4.3,15.1,739.0,214.24,133.33
2018,5,23,15,15,642.0,157.0,4.3,15.1,625.0,158.24,100.09
2018,5,23,15,30,461.0,196.0,4.3,15.1,511.0,129.95,95.98
2018,5,23,15,45,564.0,161.5,4.4,14.85,520.5,104.41,85.27
2018,5,23,16,0,667.0,127.0,4.5,14.6,530.0,88.42,71.78
2018,5,23,16,15,726.0,106.0,4.55,14.4,511.0,78.39,63.33
2018,5,23,16,30,785.0,85.0,4.6,14.2,492.0,72.75,58.66
2018,5,23,16,45,758.0,81.5,4.6,14.0,441.0,70.22,56.7
2018,5,23,17,0,731.0,78.0,4.6,13.8,390.0,67.64,54.66
2018,5,23,17,15,693.0,73.0,4.6,13.55,338.0,58.86,47.06
2018,5,23,17,30,655.0,68.0,4.6,13.3,286.0,55.11,43.86
2018,5,23,17,45,583.5,63.5,4.6,13.05,233.0,51.3,40.49
2018,5,23,18,0,512.0,59.0,4.6,12.8,180.0,47.66,37.13
2018,5,23,18,15,273.0,47.5,4.55,12.6,110.5,35.88,26.32
2018,5,23,18,30,34.0,36.0,4.5,12.4,41.0,27.4,18.33
2018,5,23,18,45,21.0,23.0,4.45,12.2,25.5,17.86,8.71
2018,5,23,19,0,8.0,10.0,4.4,12.0,10.0,7.86,0.0
2018,5,23,19,15,4.0,5.0,4.4,11.95,5.0,3.93,0.0
2018,5,23,19,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,4.35,11.7,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,4.3,11.65,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,4.15,11.55,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,3.65,11.45,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,24,4,45,1.5,0.5,2.55,11.35,0.5,0.0,0.0
2018,5,24,5,0,3.0,1.0,2.5,11.4,1.0,1.59,0.0
2018,5,24,5,15,1.5,4.5,2.4,11.55,4.5,4.0,0.0
2018,5,24,5,30,0.0,8.0,2.3,11.7,8.0,6.06,0.0
2018,5,24,5,45,17.0,15.5,2.2,11.8,19.0,22.11,13.04
2018,5,24,6,0,34.0,23.0,2.1,11.9,30.0,38.54,27.66
2018,5,24,6,15,27.5,41.0,2.05,12.05,47.5,47.89,36.08
2018,5,24,6,30,21.0,59.0,2.0,12.2,65.0,61.63,48.0
2018,5,24,6,45,20.5,95.0,1.95,12.35,102.0,96.75,77.99
2018,5,24,7,0,20.0,131.0,1.9,12.5,139.0,122.51,99.5
2018,5,24,7,15,10.5,131.0,1.95,12.7,135.0,114.32,91.99
2018,5,24,7,30,1.0,131.0,2.0,12.9,131.0,106.09,84.43
2018,5,24,7,45,8.5,163.5,2.0,13.1,168.0,140.3,112.8
2018,5,24,8,0,16.0,196.0,2.0,13.3,205.0,175.08,141.09
2018,5,24,8,15,37.5,229.5,2.05,13.5,253.0,239.67,193.48
2018,5,24,8,30,59.0,263.0,2.1,13.7,301.0,290.71,233.91
2018,5,24,8,45,102.0,298.0,2.15,13.9,369.5,362.76,290.72
2018,5,24,9,0,145.0,333.0,2.2,14.1,438.0,455.68,361.81
2018,5,24,9,15,139.0,352.0,2.3,14.3,457.0,467.6,369.16
2018,5,24,9,30,133.0,371.0,2.4,14.5,476.0,478.41,376.16
2018,5,24,9,45,125.0,389.5,2.45,14.7,491.5,485.78,380.4
2018,5,24,10,0,117.0,408.0,2.5,14.9,507.0,492.06,383.88
2018,5,24,10,15,129.0,420.5,2.6,15.0,533.0,509.91,396.98
2018,5,24,10,30,141.0,433.0,2.7,15.1,559.0,526.54,409.07
2018,5,24,10,45,79.0,338.0,2.8,15.25,409.0,360.09,282.33
2018,5,24,11,0,17.0,243.0,2.9,15.4,259.0,218.7,171.05
2018,5,24,11,15,13.5,232.0,3.0,15.4,244.5,195.1,152.53
2018,5,24,11,30,10.0,221.0,3.1,15.4,230.0,182.49,142.41
2018,5,24,11,45,88.5,305.0,3.2,15.45,389.5,333.25,262.57
2018,5,24,12,0,167.0,389.0,3.3,15.5,549.0,456.2,356.91
2018,5,24,12,15,251.0,414.0,3.45,15.45,654.0,532.68,414.81
2018,5,24,12,30,335.0,439.0,3.6,15.4,759.0,592.11,459.11
2018,5,24,12,45,211.5,428.0,3.75,15.3,629.5,476.96,371.36
2018,5,24,13,0,88.0,417.0,3.9,15.2,500.0,374.17,292.15
2018,5,24,13,15,78.5,418.0,3.95,15.0,491.0,360.04,281.53
2018,5,24,13,30,69.0,419.0,4.0,14.8,482.0,346.39,271.0
2018,5,24,13,45,66.5,404.5,4.05,14.65,464.0,325.96,255.19
2018,5,24,14,0,64.0,390.0,4.1,14.5,446.0,306.03,239.71
2018,5,24,14,15,81.0,383.5,4.05,14.35,451.5,298.37,233.21
2018,5,24,14,30,98.0,377.0,4.0,14.2,457.0,288.49,224.64
2018,5,24,14,45,99.5,359.5,4.0,14.05,437.5,266.4,206.93
2018,5,24,15,0,101.0,342.0,4.0,13.9,418.0,244.33,189.53
2018,5,24,15,15,230.5,302.5,4.0,13.9,464.0,205.91,154.8
2018,5,24,15,30,360.0,263.0,4.0,13.9,510.0,169.77,130.17
2018,5,24,15,45,429.0,228.0,3.9,13.75,502.5,138.86,115.2
2018,5,24,16,0,498.0,193.0,3.8,13.6,495.0,123.6,102.49
2018,5,24,16,15,506.0,174.5,3.75,13.55,459.0,114.95,95.36
2018,5,24,16,30,514.0,156.0,3.7,13.5,423.0,105.68,87.63
2018,5,24,16,45,429.0,153.5,3.65,13.45,361.0,103.55,86.09
2018,5,24,17,0,344.0,151.0,3.6,13.4,299.0,104.56,87.28
2018,5,24,17,15,372.0,128.0,3.6,13.3,269.0,88.86,73.7
2018,5,24,17,30,400.0,105.0,3.6,13.2,239.0,75.27,61.82
2018,5,24,17,45,356.0,92.0,3.6,13.1,196.0,66.6,54.14
2018,5,24,18,0,312.0,79.0,3.6,13.0,153.0,57.71,46.08
2018,5,24,18,15,250.0,64.0,3.5,12.9,114.5,47.11,36.27
2018,5,24,18,30,188.0,49.0,3.4,12.8,76.0,36.33,26.14
2018,5,24,18,45,122.0,34.0,3.35,12.7,49.0,25.39,14.94
2018,5,24,19,0,56.0,19.0,3.3,12.6,22.0,14.31,0.0
2018,5,24,19,15,28.0,9.5,3.25,12.55,11.0,7.47,0.0
2018,5,24,19,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,25,4,45,1.5,2.5,2.95,12.25,2.5,0.0,0.0
2018,5,25,5,0,3.0,5.0,3.0,12.3,5.0,4.73,0.0
2018,5,25,5,15,14.0,17.5,3.0,12.4,19.0,19.71,0.0
2018,5,25,5,30,25.0,30.0,3.0,12.5,33.0,36.88,23.56
2018,5,25,5,45,50.0,47.5,3.05,12.6,56.5,73.52,55.99
2018,5,25,6,0,75.0,65.0,3.1,12.7,80.0,105.73,84.63
2018,5,25,6,15,65.5,80.5,3.1,12.85,96.0,119.12,96.92
2018,5,25,6,30,56.0,96.0,3.1,13.0,112.0,120.41,98.37
2018,5,25,6,45,43.5,112.0,3.1,13.15,126.0,129.18,105.64
2018,5,25,7,0,31.0,128.0,3.1,13.3,140.0,136.7,111.49
2018,5,25,7,15,23.0,138.0,3.1,13.5,147.5,140.07,113.73
2018,5,25,7,30,15.0,148.0,3.1,13.7,155.0,132.11,106.41
2018,5,25,7,45,7.5,110.5,3.15,13.9,114.0,92.5,72.76
2018,5,25,8,0,0.0,73.0,3.2,14.1,73.0,56.12,41.78
2018,5,25,8,15,0.0,88.0,3.2,14.3,88.0,67.79,51.38
2018,5,25,8,30,0.0,103.0,3.2,14.5,103.0,79.82,61.17
2018,5,25,8,45,0.0,109.0,3.2,14.7,109.0,84.7,64.97
2018,5,25,9,0,0.0,115.0,3.2,14.9,115.0,89.58,68.77
2018,5,25,9,15,2.5,145.0,3.2,15.05,147.0,116.4,90.61
2018,5,25,9,30,5.0,175.0,3.2,15.2,179.0,143.44,112.37
2018,5,25,9,45,6.0,187.5,3.2,15.3,192.5,154.54,121.07
2018,5,25,10,0,7.0,200.0,3.2,15.4,206.0,165.56,129.69
2018,5,25,10,15,22.5,274.5,3.3,15.5,294.5,256.71,202.29
2018,5,25,10,30,38.0,349.0,3.4,15.6,383.0,336.32,264.08
2018,5,25,10,45,28.5,327.0,3.45,15.65,353.0,304.86,238.93
2018,5,25,11,0,19.0,305.0,3.5,15.7,323.0,260.74,204.16
2018,5,25,11,15,16.0,278.0,3.55,15.7,293.0,234.62,183.62
2018,5,25,11,30,13.0,251.0,3.6,15.7,263.0,209.08,163.4
2018,5,25,11,45,11.0,228.5,3.65,15.7,239.0,188.46,147.02
2018,5,25,12,0,9.0,206.0,3.7,15.7,215.0,168.19,130.87
2018,5,25,12,15,9.5,209.5,3.75,15.75,219.0,170.47,132.69
2018,5,25,12,30,10.0,213.0,3.8,15.8,223.0,172.6,134.36
2018,5,25,12,45,14.0,253.5,3.85,15.8,267.0,205.36,160.39
2018,5,25,13,0,18.0,294.0,3.9,15.8,311.0,236.93,185.25
2018,5,25,13,15,20.0,308.5,3.9,15.75,327.0,246.6,192.83
2018,5,25,13,30,22.0,323.0,3.9,15.7,343.0,255.56,199.88
2018,5,25,13,45,18.5,293.5,3.9,15.7,310.0,229.58,179.51
2018,5,25,14,0,15.0,264.0,3.9,15.7,277.0,204.4,159.76
2018,5,25,14,15,13.0,243.5,3.85,15.65,254.5,186.9,146.03
2018,5,25,14,30,11.0,223.0,3.8,15.6,232.0,169.88,132.63
2018,5,25,14,45,16.0,239.0,3.75,15.6,251.5,180.09,140.79
2018,5,25,15,0,21.0,255.0,3.7,15.6,271.0,188.76,147.71
2018,5,25,15,15,18.5,241.0,3.7,15.6,254.5,175.89,137.9
2018,5,25,15,30,16.0,227.0,3.7,15.6,238.0,163.41,128.68
2018,5,25,15,45,59.0,241.5,3.55,15.45,278.0,161.71,133.83
2018,5,25,16,0,102.0,256.0,3.4,15.3,318.0,169.22,140.66
2018,5,25,16,15,177.5,233.0,3.35,15.2,330.0,151.65,126.15
2018,5,25,16,30,253.0,210.0,3.3,15.1,342.0,135.27,112.57
2018,5,25,16,45,238.5,186.0,3.25,15.0,300.5,122.27,101.77
2018,5,25,17,0,224.0,162.0,3.2,14.9,259.0,108.7,90.34
2018,5,25,17,15,310.5,128.5,3.2,14.75,244.0,90.56,74.76
2018,5,25,17,30,397.0,95.0,3.2,14.6,229.0,68.73,55.69
2018,5,25,17,45,408.0,81.0,3.2,14.45,198.5,59.94,47.95
2018,5,25,18,0,419.0,67.0,3.2,14.3,168.0,52.88,41.56
2018,5,25,18,15,359.0,56.0,3.25,14.1,128.0,42.48,32.03
2018,5,25,18,30,299.0,45.0,3.3,13.9,88.0,34.2,24.2
2018,5,25,18,45,193.0,32.5,3.35,13.7,56.0,24.6,14.41
2018,5,25,19,0,87.0,20.0,3.4,13.5,24.0,15.09,0.0
2018,5,25,19,15,43.5,10.0,3.5,13.35,12.0,7.87,0.0
2018,5,25,19,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,3.95,12.45,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,4.3,12.45,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,5,26,4,45,0.0,0.5,4.7,12.5,0.5,0.0,0.0
2018,5,26,5,0,0.0,1.0,4.8,12.5,1.0,0.79,0.0
2018,5,26,5,15,57.0,13.0,4.85,12.55,19.0,41.17,1.97
2018,5,26,5,30,114.0,25.0,4.9,12.6,37.0,86.69,62.35
2018,5,26,5,45,139.0,27.0,4.95,12.7,49.5,103.54,80.76
2018,5,26,6,0,164.0,29.0,5.0,12.8,62.0,123.93,100.46
2018,5,26,6,15,82.5,34.5,5.0,12.9,51.0,84.26,67.66
2018,5,26,6,30,1.0,40.0,5.0,13.0,40.0,31.13,21.23
2018,5,26,6,45,18.0,79.0,4.95,13.05,86.0,78.84,62.55
2018,5,26,7,0,35.0,118.0,4.9,13.1,132.0,128.71,105.18
2018,5,26,7,15,62.0,155.0,4.85,13.2,183.5,185.66,153.32
2018,5,26,7,30,89.0,192.0,4.8,13.3,235.0,244.61,202.25
2018,5,26,7,45,67.5,207.0,4.75,13.35,241.5,243.18,199.68
2018,5,26,8,0,46.0,222.0,4.7,13.4,248.0,240.21,195.88
2018,5,26,8,15,28.5,214.5,4.6,13.5,231.0,216.38,175.21
2018,5,26,8,30,11.0,207.0,4.5,13.6,214.0,178.34,142.98
2018,5,26,8,45,10.5,213.5,4.4,13.7,220.5,182.78,146.18
2018,5,26,9,0,10.0,220.0,4.3,13.8,227.0,187.25,149.34
2018,5,26,9,15,9.5,219.0,4.2,13.85,226.0,185.24,147.31
2018,5,26,9,30,9.0,218.0,4.1,13.9,225.0,183.35,145.42
2018,5,26,9,45,11.0,235.0,4.0,14.0,244.0,199.11,157.82
2018,5,26,10,0,13.0,252.0,3.9,14.1,263.0,214.74,170.03
2018,5,26,10,15,15.0,271.0,3.85,14.25,284.0,231.88,183.34
2018,5,26,10,30,17.0,290.0,3.8,14.4,305.0,248.77,196.37
2018,5,26,10,45,16.0,286.5,3.7,14.55,301.0,243.84,192.06
2018,5,26,11,0,15.0,283.0,3.6,14.7,297.0,238.95,187.86
2018,5,26,11,15,15.0,287.0,3.65,14.8,301.0,241.07,189.35
2018,5,26,11,30,15.0,291.0,3.7,14.9,305.0,243.04,190.72
2018,5,26,11,45,16.5,305.5,3.75,15.0,321.0,254.48,199.57
2018,5,26,12,0,18.0,320.0,3.8,15.1,337.0,265.47,208.04
2018,5,26,12,15,23.0,345.5,3.95,15.2,367.5,294.5,230.68
2018,5,26,12,30,28.0,371.0,4.1,15.3,398.0,313.66,245.49
2018,5,26,12,45,49.0,402.0,4.2,15.35,448.5,345.89,270.67
2018,5,26,13,0,70.0,433.0,4.3,15.4,499.0,374.7,292.88
2018,5,26,13,15,97.5,439.5,4.45,15.45,529.5,385.75,301.38
2018,5,26,13,30,125.0,446.0,4.6,15.5,560.0,391.79,305.74
2018,5,26,13,45,263.0,388.0,4.75,15.55,620.0,398.6,309.74
2018,5,26,14,0,401.0,330.0,4.9,15.6,680.0,391.2,300.48
2018,5,26,14,15,606.5,239.0,5.05,15.55,747.0,372.09,278.16
2018,5,26,14,30,812.0,148.0,5.2,15.5,814.0,335.56,238.4
2018,5,26,14,45,825.0,137.0,5.35,15.45,788.0,279.57,188.07
2018,5,26,15,0,838.0,126.0,5.5,15.4,762.0,221.36,138.53
2018,5,26,15,15,496.5,191.5,5.5,15.4,563.0,165.25,111.37
2018,5,26,15,30,155.0,257.0,5.5,15.4,364.0,168.12,131.04
2018,5,26,15,45,107.5,254.5,5.65,15.2,326.5,161.45,134.05
2018,5,26,16,0,60.0,252.0,5.8,15.0,289.0,166.17,138.61
2018,5,26,16,15,94.5,233.0,5.85,14.8,285.0,155.89,130.32
2018,5,26,16,30,129.0,214.0,5.9,14.6,281.0,140.11,117.22
2018,5,26,16,45,162.5,188.5,5.9,14.45,264.5,126.6,105.94
2018,5,26,17,0,196.0,163.0,5.9,14.3,248.0,112.41,93.93
2018,5,26,17,15,338.0,131.5,5.85,14.1,255.0,90.43,74.9
2018,5,26,17,30,480.0,100.0,5.8,13.9,262.0,73.15,59.79
2018,5,26,17,45,466.0,87.5,5.75,13.7,223.5,64.96,52.56
2018,5,26,18,0,452.0,75.0,5.7,13.5,185.0,56.45,44.87
2018,5,26,18,15,369.0,64.5,5.55,13.35,140.5,48.43,37.4
2018,5,26,18,30,286.0,54.0,5.4,13.2,96.0,40.44,29.73
2018,5,26,18,45,184.0,39.0,5.25,13.05,62.0,29.21,18.38
2018,5,26,19,0,82.0,24.0,5.1,12.9,28.0,17.81,0.0
2018,5,26,19,15,41.0,12.0,5.0,12.85,14.0,9.44,0.0
2018,5,26,19,30,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.75,12.8,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,4.3,12.75,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,27,4,45,11.0,3.5,2.05,12.0,3.5,0.0,0.0
2018,5,27,5,0,22.0,7.0,2.0,12.1,7.0,11.33,0.0
2018,5,27,5,15,75.5,18.0,2.0,12.4,25.0,48.19,6.19
2018,5,27,5,30,129.0,29.0,2.0,12.7,43.0,97.74,71.06
2018,5,27,5,45,124.5,34.0,2.0,12.95,53.0,96.09,74.44
2018,5,27,6,0,120.0,39.0,2.0,13.2,63.0,104.63,83.73
2018,5,27,6,15,60.0,50.0,1.9,13.5,62.0,81.35,64.68
2018,5,27,6,30,0.0,61.0,1.8,13.8,61.0,46.77,34.57
2018,5,27,6,45,5.5,91.0,1.75,14.05,93.0,76.14,59.67
2018,5,27,7,0,11.0,121.0,1.7,14.3,125.0,106.42,85.09
2018,5,27,7,15,46.5,160.0,1.7,14.65,182.0,179.67,146.35
2018,5,27,7,30,82.0,199.0,1.7,15.0,239.0,246.61,200.74
2018,5,27,7,45,90.5,222.5,1.7,15.3,271.0,277.52,224.55
2018,5,27,8,0,99.0,246.0,1.7,15.6,303.0,308.49,248.11
2018,5,27,8,15,106.5,269.5,1.8,15.85,335.5,338.55,270.78
2018,5,27,8,30,114.0,293.0,1.9,16.1,368.0,387.55,307.57
2018,5,27,8,45,149.5,314.5,2.0,16.35,419.5,440.17,347.41
2018,5,27,9,0,185.0,336.0,2.1,16.6,471.0,493.02,386.74
2018,5,27,9,15,229.5,346.0,2.2,16.8,522.5,542.23,423.24
2018,5,27,9,30,274.0,356.0,2.3,17.0,574.0,611.26,473.31
2018,5,27,9,45,348.0,345.5,2.4,17.25,634.0,666.0,513.38
2018,5,27,10,0,422.0,335.0,2.5,17.5,694.0,737.79,564.57
2018,5,27,10,15,418.5,350.0,2.55,17.65,715.5,741.64,565.51
2018,5,27,10,30,415.0,365.0,2.6,17.8,737.0,742.86,565.21
2018,5,27,10,45,353.0,401.0,2.7,17.95,722.5,694.05,528.73
2018,5,27,11,0,291.0,437.0,2.8,18.1,708.0,660.0,502.55
2018,5,27,11,15,468.0,349.0,2.9,18.2,791.5,734.06,559.6
2018,5,27,11,30,645.0,261.0,3.0,18.3,875.0,788.12,600.81
2018,5,27,11,45,577.5,300.5,3.05,18.45,852.5,740.08,564.14
2018,5,27,12,0,510.0,340.0,3.1,18.6,830.0,695.65,530.46
2018,5,27,12,15,490.0,349.5,3.25,18.65,819.5,661.93,505.83
2018,5,27,12,30,470.0,359.0,3.4,18.7,809.0,627.45,480.21
2018,5,27,12,45,626.0,272.5,3.5,18.75,865.5,633.75,486.24
2018,5,27,13,0,782.0,186.0,3.6,18.8,922.0,626.24,480.61
2018,5,27,13,15,842.0,150.5,3.65,18.8,930.5,587.45,449.76
2018,5,27,13,30,902.0,115.0,3.7,18.8,939.0,549.89,418.27
2018,5,27,13,45,896.5,114.0,3.8,18.75,915.0,497.78,374.67
2018,5,27,14,0,891.0,113.0,3.9,18.7,891.0,444.41,328.83
2018,5,27,14,15,884.5,111.5,3.9,18.65,861.0,389.31,280.43
2018,5,27,14,30,878.0,110.0,3.9,18.6,831.0,333.51,230.87
2018,5,27,14,45,869.0,107.5,3.9,18.55,795.0,276.02,180.63
2018,5,27,15,0,860.0,105.0,3.9,18.5,759.0,218.6,133.31
2018,5,27,15,15,847.5,103.5,3.9,18.5,718.0,161.69,93.77
2018,5,27,15,30,835.0,102.0,3.9,18.5,677.0,105.67,70.21
2018,5,27,15,45,820.5,98.5,3.8,18.3,632.0,80.38,63.61
2018,5,27,16,0,806.0,95.0,3.7,18.1,587.0,78.57,62.32
2018,5,27,16,15,787.0,91.5,3.6,17.9,539.0,76.51,60.81
2018,5,27,16,30,768.0,88.0,3.5,17.7,491.0,74.35,59.2
2018,5,27,16,45,742.0,84.0,3.4,17.5,441.0,71.6,57.07
2018,5,27,17,0,716.0,80.0,3.3,17.3,391.0,68.77,54.84
2018,5,27,17,15,679.5,75.5,3.2,17.0,340.5,60.31,47.66
2018,5,27,17,30,643.0,71.0,3.1,16.7,290.0,57.03,44.93
2018,5,27,17,45,591.5,65.0,2.95,16.4,240.5,52.44,40.96
2018,5,27,18,0,540.0,59.0,2.8,16.1,191.0,47.85,36.84
2018,5,27,18,15,462.5,51.5,2.7,15.75,146.0,41.87,31.32
2018,5,27,18,30,385.0,44.0,2.6,15.4,101.0,35.97,25.64
2018,5,27,18,45,269.0,33.0,2.45,15.05,65.5,27.01,16.59
2018,5,27,19,0,153.0,22.0,2.3,14.7,30.0,16.72,0.0
2018,5,27,19,15,76.5,11.0,2.2,14.55,15.0,8.65,0.0
2018,5,27,19,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,28,4,45,28.0,4.5,1.35,12.9,5.0,0.0,0.0
2018,5,28,5,0,56.0,9.0,1.4,13.0,10.0,21.82,0.0
2018,5,28,5,15,176.0,22.0,1.4,13.25,38.5,92.0,21.18
2018,5,28,5,30,296.0,35.0,1.4,13.5,67.0,169.9,125.39
2018,5,28,5,45,367.5,45.0,1.4,13.8,105.5,229.37,180.94
2018,5,28,6,0,439.0,55.0,1.4,14.1,144.0,295.89,239.34
2018,5,28,6,15,523.0,60.0,1.35,14.45,195.0,370.15,302.22
2018,5,28,6,30,607.0,65.0,1.3,14.8,246.0,451.03,367.99
2018,5,28,6,45,650.5,69.5,1.25,15.2,296.5,511.87,415.5
2018,5,28,7,0,694.0,74.0,1.2,15.6,347.0,571.95,460.58
2018,5,28,7,15,725.0,78.0,1.2,16.1,398.0,626.62,499.91
2018,5,28,7,30,756.0,82.0,1.2,16.6,449.0,681.09,536.67
2018,5,28,7,45,780.5,84.5,1.15,17.1,499.0,728.14,566.34
2018,5,28,8,0,805.0,87.0,1.1,17.6,549.0,773.77,594.22
2018,5,28,8,15,823.0,89.5,1.15,18.0,596.0,812.18,618.01
2018,5,28,8,30,841.0,92.0,1.2,18.4,643.0,838.7,633.53
2018,5,28,8,45,855.0,94.0,1.25,18.75,686.5,867.56,650.79
2018,5,28,9,0,869.0,96.0,1.3,19.1,730.0,893.4,665.92
2018,5,28,9,15,877.0,99.0,1.35,19.4,768.0,911.59,676.14
2018,5,28,9,30,885.0,102.0,1.4,19.7,806.0,926.19,684.14
2018,5,28,9,45,890.5,105.0,1.5,20.0,838.5,934.79,689.04
2018,5,28,10,0,896.0,108.0,1.6,20.3,871.0,939.56,691.59
2018,5,28,10,15,902.0,109.0,1.7,20.45,898.0,938.98,691.15
2018,5,28,10,30,908.0,110.0,1.8,20.6,925.0,934.53,688.32
2018,5,28,10,45,912.0,111.0,1.9,20.8,945.0,924.43,681.72
2018,5,28,11,0,916.0,112.0,2.0,21.0,965.0,910.5,672.69
2018,5,28,11,15,918.5,112.5,2.1,21.1,978.0,891.09,660.3
2018,5,28,11,30,921.0,113.0,2.2,21.2,991.0,868.08,645.5
2018,5,28,11,45,921.5,114.0,2.3,21.25,996.5,840.41,627.6
2018,5,28,12,0,922.0,115.0,2.4,21.3,1002.0,809.52,607.38
2018,5,28,12,15,922.0,114.5,2.5,21.35,1000.0,774.04,582.94
2018,5,28,12,30,922.0,114.0,2.6,21.4,998.0,735.77,555.26
2018,5,28,12,45,920.0,114.0,2.7,21.4,988.5,693.92,524.39
2018,5,28,13,0,918.0,114.0,2.8,21.4,979.0,649.71,490.9
2018,5,28,13,15,914.5,113.0,2.95,21.35,962.0,601.73,453.89
2018,5,28,13,30,911.0,112.0,3.1,21.3,945.0,551.88,414.2
2018,5,28,13,45,905.0,111.5,3.2,21.3,921.0,499.54,371.1
2018,5,28,14,0,899.0,111.0,3.3,21.3,897.0,445.96,325.72
2018,5,28,14,15,892.0,110.0,3.35,21.2,867.0,390.67,277.94
2018,5,28,14,30,885.0,109.0,3.4,21.1,837.0,334.71,228.97
2018,5,28,14,45,875.5,107.5,3.45,21.05,801.0,277.41,179.49
2018,5,28,15,0,866.0,106.0,3.5,21.0,765.0,220.19,132.9
2018,5,28,15,15,854.0,103.5,3.5,21.0,723.5,162.43,93.12
2018,5,28,15,30,842.0,101.0,3.5,21.0,682.0,105.54,69.2
2018,5,28,15,45,826.0,98.0,3.5,20.75,636.5,80.19,62.81
2018,5,28,16,0,810.0,95.0,3.5,20.5,591.0,78.64,61.77
2018,5,28,16,15,790.5,92.0,3.45,20.3,543.0,76.91,60.54
2018,5,28,16,30,771.0,89.0,3.4,20.1,495.0,75.09,59.25
2018,5,28,16,45,744.5,85.0,3.35,19.85,444.5,72.34,57.16
2018,5,28,17,0,718.0,81.0,3.3,19.6,394.0,69.52,54.97
2018,5,28,17,15,682.5,76.5,3.2,19.25,343.5,61.03,47.84
2018,5,28,17,30,647.0,72.0,3.1,18.9,293.0,57.78,45.18
2018,5,28,17,45,596.5,66.0,3.0,18.5,243.5,53.22,41.29
2018,5,28,18,0,546.0,60.0,2.9,18.1,194.0,48.65,37.24
2018,5,28,18,15,470.0,52.0,2.8,17.6,148.5,42.3,31.46
2018,5,28,18,30,394.0,44.0,2.7,17.1,103.0,35.99,25.5
2018,5,28,18,45,278.5,33.0,2.55,16.65,67.0,27.01,16.59
2018,5,28,19,0,163.0,22.0,2.4,16.2,31.0,16.75,0.0
2018,5,28,19,15,81.5,11.0,2.35,16.0,15.5,8.65,0.0
2018,5,28,19,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,5,29,4,45,26.0,5.5,2.15,13.4,6.0,0.0,0.0
2018,5,29,5,0,52.0,11.0,2.3,13.5,12.0,22.28,0.0
2018,5,29,5,15,160.0,24.5,2.4,13.75,39.5,89.91,24.45
2018,5,29,5,30,268.0,38.0,2.5,14.0,67.0,160.99,119.1
2018,5,29,5,45,344.5,47.5,2.6,14.25,104.5,221.16,174.94
2018,5,29,6,0,421.0,57.0,2.7,14.5,142.0,288.46,234.46
2018,5,29,6,15,501.5,64.0,2.65,14.8,193.5,362.14,297.74
2018,5,29,6,30,582.0,71.0,2.6,15.1,245.0,442.26,364.21
2018,5,29,6,45,626.5,76.5,2.6,15.45,295.5,503.88,413.82
2018,5,29,7,0,671.0,82.0,2.6,15.8,346.0,567.42,463.19
2018,5,29,7,15,703.0,86.0,2.65,16.1,397.0,621.76,504.14
2018,5,29,7,30,735.0,90.0,2.7,16.4,448.0,673.05,541.17
2018,5,29,7,45,758.5,94.0,2.7,16.65,497.5,720.37,573.56
2018,5,29,8,0,782.0,98.0,2.7,16.9,547.0,766.25,604.28
2018,5,29,8,15,800.0,100.5,2.8,17.2,593.5,804.08,629.2
2018,5,29,8,30,818.0,103.0,2.9,17.5,640.0,839.53,652.26
2018,5,29,8,45,831.5,106.5,3.0,17.75,683.5,869.5,671.41
2018,5,29,9,0,845.0,110.0,3.1,18.0,727.0,885.27,680.64
2018,5,29,9,15,860.5,109.0,3.2,18.2,766.5,905.68,693.4
2018,5,29,9,30,876.0,108.0,3.3,18.4,806.0,922.81,703.9
2018,5,29,9,45,890.0,106.0,3.4,18.6,840.5,934.09,710.46
2018,5,29,10,0,904.0,104.0,3.5,18.8,875.0,941.74,714.68
2018,5,29,10,15,909.0,106.0,3.6,18.95,902.0,941.28,713.61
2018,5,29,10,30,914.0,108.0,3.7,19.1,929.0,936.92,710.05
2018,5,29,10,45,917.5,109.5,3.85,19.25,949.0,926.83,702.97
2018,5,29,11,0,921.0,111.0,4.0,19.4,969.0,912.9,693.32
2018,5,29,11,15,923.0,112.0,4.15,19.45,982.0,893.46,680.16
2018,5,29,11,30,925.0,113.0,4.3,19.5,995.0,870.41,664.49
2018,5,29,11,45,925.0,114.0,4.45,19.55,1000.5,842.28,645.43
2018,5,29,12,0,925.0,115.0,4.6,19.6,1006.0,810.95,624.12
2018,5,29,12,15,923.0,116.5,4.8,19.55,1004.0,775.52,599.17
2018,5,29,12,30,921.0,118.0,5.0,19.5,1002.0,737.38,570.86
2018,5,29,12,45,917.0,120.0,5.2,19.4,992.5,695.74,539.23
2018,5,29,13,0,913.0,122.0,5.4,19.3,983.0,651.86,504.94
2018,5,29,13,15,908.5,122.5,5.65,19.1,966.5,604.58,467.32
2018,5,29,13,30,904.0,123.0,5.9,18.9,950.0,555.49,426.99
2018,5,29,13,45,896.5,123.5,6.1,18.75,926.0,503.41,382.87
2018,5,29,14,0,889.0,124.0,6.3,18.6,902.0,450.23,336.58
2018,5,29,14,15,881.0,123.5,6.45,18.35,872.0,395.37,287.94
2018,5,29,14,30,873.0,123.0,6.6,18.1,842.0,339.93,238.25
2018,5,29,14,45,862.0,122.0,6.7,17.85,806.0,283.15,188.18
2018,5,29,15,0,851.0,121.0,6.8,17.6,770.0,220.18,136.07
2018,5,29,15,15,838.0,118.5,6.8,17.6,728.5,162.02,94.97
2018,5,29,15,30,825.0,116.0,6.8,17.6,687.0,104.99,69.91
2018,5,29,15,45,808.0,114.0,6.85,17.1,642.0,89.68,71.94
2018,5,29,16,0,791.0,112.0,6.9,16.6,597.0,89.16,71.86
2018,5,29,16,15,768.0,109.5,6.9,16.3,548.5,88.11,71.28
2018,5,29,16,30,745.0,107.0,6.9,16.0,500.0,80.26,64.77
2018,5,29,16,45,713.5,103.0,6.9,15.7,449.0,78.03,63.12
2018,5,29,17,0,682.0,99.0,6.9,15.4,398.0,75.75,61.41
2018,5,29,17,15,641.0,94.0,6.9,15.05,346.5,72.59,58.89
2018,5,29,17,30,600.0,89.0,6.9,14.7,295.0,69.43,56.3
2018,5,29,17,45,542.0,82.0,6.95,14.3,245.0,64.54,52.08
2018,5,29,18,0,484.0,75.0,7.0,13.9,195.0,59.67,47.69
2018,5,29,18,15,383.0,63.5,6.9,13.7,145.0,47.87,36.91
2018,5,29,18,30,282.0,52.0,6.8,13.5,95.0,39.03,28.56
2018,5,29,18,45,173.5,35.5,6.7,13.25,59.0,26.68,16.67
2018,5,29,19,0,65.0,19.0,6.6,13.0,23.0,14.46,0.0
2018,5,29,19,15,32.5,9.5,6.5,12.9,11.5,7.47,0.0
2018,5,29,19,30,0.0,0.0,6.4,12.8,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,6.3,12.75,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,6.2,12.7,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,6.15,12.7,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,6.1,12.7,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,6.0,12.65,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,5.9,12.6,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,5.9,12.6,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,5.9,12.6,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,5.85,12.55,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,5.85,12.45,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,5.9,12.35,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,5.95,12.25,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,6.1,12.1,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,6.3,11.95,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,6.4,11.9,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,6.5,11.85,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,6.6,11.8,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,6.7,11.8,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,6.8,11.8,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,6.9,11.8,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,7.0,11.8,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,7.05,11.8,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,7.1,11.8,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,7.15,11.85,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,7.2,11.9,0.0,0.0,0.0
2018,5,30,4,45,0.0,1.0,7.25,11.9,1.0,0.0,0.0
2018,5,30,5,0,0.0,2.0,7.3,11.9,2.0,1.57,0.0
2018,5,30,5,15,0.0,4.0,7.3,12.0,4.0,3.02,0.0
2018,5,30,5,30,0.0,6.0,7.3,12.1,6.0,4.54,0.0
2018,5,30,5,45,0.0,7.0,7.3,12.15,7.0,5.3,0.0
2018,5,30,6,0,0.0,8.0,7.3,12.2,8.0,6.06,0.0
2018,5,30,6,15,0.0,21.5,7.3,12.35,21.5,16.35,8.47
2018,5,30,6,30,0.0,35.0,7.3,12.5,35.0,26.7,17.44
2018,5,30,6,45,1.5,56.5,7.25,12.6,57.0,44.2,32.53
2018,5,30,7,0,3.0,78.0,7.2,12.7,79.0,62.18,47.88
2018,5,30,7,15,17.5,124.5,7.2,12.8,133.0,112.82,91.2
2018,5,30,7,30,32.0,171.0,7.2,12.9,187.0,178.48,146.47
2018,5,30,7,45,22.5,162.5,7.15,13.0,174.0,161.32,131.32
2018,5,30,8,0,13.0,154.0,7.1,13.1,161.0,134.08,107.83
2018,5,30,8,15,14.5,167.0,7.1,13.2,176.0,146.28,117.68
2018,5,30,8,30,16.0,180.0,7.1,13.3,191.0,158.49,127.46
2018,5,30,8,45,17.0,187.5,7.1,13.4,199.5,165.49,132.87
2018,5,30,9,0,18.0,195.0,7.1,13.5,208.0,172.49,138.29
2018,5,30,9,15,26.0,235.0,7.1,13.65,255.0,228.51,183.82
2018,5,30,9,30,34.0,275.0,7.1,13.8,302.0,272.07,218.68
2018,5,30,9,45,50.0,319.0,7.1,14.0,360.5,326.38,261.98
2018,5,30,10,0,66.0,363.0,7.1,14.2,419.0,380.03,304.17
2018,5,30,10,15,68.5,384.5,7.05,14.35,444.5,399.12,318.43
2018,5,30,10,30,71.0,406.0,7.0,14.5,470.0,417.37,332.02
2018,5,30,10,45,54.0,394.0,7.0,14.7,443.0,386.86,307.0
2018,5,30,11,0,37.0,382.0,7.0,14.9,416.0,357.04,282.63
2018,5,30,11,15,36.5,385.5,7.05,14.95,419.5,355.56,281.24
2018,5,30,11,30,36.0,389.0,7.1,15.0,423.0,353.71,279.55
2018,5,30,11,45,52.5,420.5,7.15,15.05,470.5,388.54,306.98
2018,5,30,12,0,69.0,452.0,7.2,15.1,518.0,420.93,332.23
2018,5,30,12,15,80.5,457.0,7.3,15.05,534.0,425.56,335.97
2018,5,30,12,30,92.0,462.0,7.4,15.0,550.0,428.68,338.52
2018,5,30,12,45,172.0,457.5,7.5,15.0,620.5,471.08,372.47
2018,5,30,13,0,252.0,453.0,7.6,15.0,691.0,501.22,396.0
2018,5,30,13,15,271.0,443.0,7.6,14.95,695.0,483.36,381.32
2018,5,30,13,30,290.0,433.0,7.6,14.9,699.0,463.39,364.63
2018,5,30,13,45,387.5,377.0,7.65,14.8,722.5,446.89,349.78
2018,5,30,14,0,485.0,321.0,7.7,14.7,746.0,417.99,323.36
2018,5,30,14,15,590.0,262.0,7.7,14.65,761.0,379.98,287.38
2018,5,30,14,30,695.0,203.0,7.7,14.6,776.0,332.42,241.65
2018,5,30,14,45,703.0,192.5,7.7,14.5,750.5,281.16,195.6
2018,5,30,15,0,711.0,182.0,7.7,14.4,725.0,228.53,150.76
2018,5,30,15,15,713.0,170.5,7.7,14.4,690.0,173.42,110.28
2018,5,30,15,30,715.0,159.0,7.7,14.4,655.0,118.01,82.88
2018,5,30,15,45,684.5,157.0,7.7,14.15,606.0,104.4,85.55
2018,5,30,16,0,654.0,155.0,7.7,13.9,557.0,104.74,86.19
2018,5,30,16,15,628.5,148.5,7.7,13.75,509.0,102.35,84.43
2018,5,30,16,30,603.0,142.0,7.7,13.6,461.0,99.8,82.53
2018,5,30,16,45,595.0,130.5,7.7,13.4,419.0,94.03,77.8
2018,5,30,17,0,587.0,119.0,7.7,13.2,377.0,87.83,72.64
2018,5,30,17,15,553.0,111.5,7.65,13.0,330.0,83.67,69.22
2018,5,30,17,30,519.0,104.0,7.6,12.8,283.0,76.27,62.83
2018,5,30,17,45,427.5,96.5,7.55,12.55,228.0,70.38,57.67
2018,5,30,18,0,336.0,89.0,7.5,12.3,173.0,64.61,52.43
2018,5,30,18,15,231.5,72.0,7.4,12.15,124.0,52.69,41.45
2018,5,30,18,30,127.0,55.0,7.3,12.0,75.0,40.21,29.81
2018,5,30,18,45,77.5,38.5,7.2,11.85,49.5,28.55,18.46
2018,5,30,19,0,28.0,22.0,7.1,11.7,24.0,16.58,0.11
2018,5,30,19,15,14.0,11.5,7.05,11.75,12.5,9.05,0.0
2018,5,30,19,30,0.0,1.0,7.0,11.8,1.0,0.0,0.0
2018,5,30,19,45,0.0,0.5,6.95,11.8,0.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,6.9,11.8,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,6.85,11.8,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,6.8,11.8,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,6.75,11.85,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,6.7,11.95,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,6.85,12.05,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,6.9,12.1,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,6.95,12.1,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,7.0,12.1,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,7.05,12.15,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,7.1,12.2,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,7.05,12.15,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,7.0,12.1,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,6.95,12.1,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,6.9,12.1,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,6.85,12.05,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,6.2,11.95,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,31,4,45,4.0,2.5,6.05,11.9,2.5,0.0,0.0
2018,5,31,5,0,8.0,5.0,6.0,11.9,5.0,6.01,0.0
2018,5,31,5,15,35.0,12.0,6.0,12.0,15.5,26.65,5.32
2018,5,31,5,30,62.0,19.0,6.0,12.1,26.0,47.74,32.43
2018,5,31,5,45,65.5,20.5,6.05,12.2,31.0,52.82,38.79
2018,5,31,6,0,69.0,22.0,6.1,12.3,36.0,58.83,45.08
2018,5,31,6,15,34.5,24.0,6.15,12.4,31.0,40.78,29.95
2018,5,31,6,30,0.0,26.0,6.2,12.5,26.0,19.8,11.48
2018,5,31,6,45,0.0,45.0,6.25,12.6,45.0,34.39,24.05
2018,5,31,7,0,0.0,64.0,6.3,12.7,64.0,49.06,36.57
2018,5,31,7,15,0.0,83.5,6.3,12.85,83.5,64.4,49.51
2018,5,31,7,30,0.0,103.0,6.3,13.0,103.0,80.54,62.98
2018,5,31,7,45,60.5,167.5,6.3,13.1,202.5,195.79,161.25
2018,5,31,8,0,121.0,232.0,6.3,13.2,302.0,327.59,270.33
2018,5,31,8,15,156.5,263.0,6.3,13.4,361.0,390.38,320.71
2018,5,31,8,30,192.0,294.0,6.3,13.6,420.0,453.84,370.89
2018,5,31,8,45,159.0,315.0,6.35,13.75,424.0,447.07,363.2
2018,5,31,9,0,126.0,336.0,6.4,13.9,428.0,438.18,354.04
2018,5,31,9,15,175.0,355.0,6.45,14.05,490.5,499.64,402.75
2018,5,31,9,30,224.0,374.0,6.5,14.2,553.0,560.85,450.41
2018,5,31,9,45,286.0,373.5,6.55,14.3,611.5,633.61,506.68
2018,5,31,10,0,348.0,373.0,6.6,14.4,670.0,685.25,546.4
2018,5,31,10,15,464.5,338.5,6.65,14.5,748.0,769.87,611.91
2018,5,31,10,30,581.0,304.0,6.7,14.6,826.0,834.46,661.63
2018,5,31,10,45,703.5,239.5,6.75,14.65,886.0,876.25,694.76
2018,5,31,11,0,826.0,175.0,6.8,14.7,946.0,898.71,712.24
2018,5,31,11,15,863.0,156.5,6.8,14.75,971.5,877.48,695.89
2018,5,31,11,30,900.0,138.0,6.8,14.8,997.0,868.55,688.92
2018,5,31,11,45,901.0,138.5,6.85,14.8,1003.0,841.05,668.52
2018,5,31,12,0,902.0,139.0,6.9,14.8,1009.0,810.42,645.72
2018,5,31,12,15,899.0,141.5,6.85,14.8,1007.0,775.39,617.69
2018,5,31,12,30,896.0,144.0,6.8,14.8,1005.0,737.8,587.3
2018,5,31,12,45,889.5,146.5,6.75,14.85,994.0,695.53,552.72
2018,5,31,13,0,883.0,149.0,6.7,14.9,983.0,651.33,516.0
2018,5,31,13,15,880.5,147.5,6.6,14.9,967.0,604.98,476.89
2018,5,31,13,30,878.0,146.0,6.5,14.9,951.0,556.77,435.4
2018,5,31,13,45,875.0,143.0,6.45,14.9,928.0,505.68,390.72
2018,5,31,14,0,872.0,140.0,6.4,14.9,905.0,453.13,343.8
2018,5,31,14,15,865.0,138.0,6.35,14.85,875.0,398.56,294.47
2018,5,31,14,30,858.0,136.0,6.3,14.8,845.0,340.0,241.56
2018,5,31,14,45,849.0,133.5,6.25,14.75,809.0,282.33,190.08
2018,5,31,15,0,840.0,131.0,6.2,14.7,773.0,224.85,141.71
2018,5,31,15,15,826.5,127.5,6.2,14.7,731.0,166.69,100.15
2018,5,31,15,30,813.0,124.0,6.2,14.7,689.0,109.76,74.47
2018,5,31,15,45,797.0,121.0,6.2,14.5,644.0,93.71,76.15
2018,5,31,16,0,781.0,118.0,6.2,14.3,599.0,92.75,75.61
2018,5,31,16,15,759.5,114.0,6.2,14.15,550.5,83.8,68.09
2018,5,31,16,30,738.0,110.0,6.2,14.0,502.0,81.94,66.73
2018,5,31,16,45,708.5,105.5,6.15,13.85,451.0,79.5,64.85
2018,5,31,17,0,679.0,101.0,6.1,13.7,400.0,76.99,62.9
2018,5,31,17,15,639.0,95.0,6.1,13.5,348.5,73.19,59.77
2018,5,31,17,30,599.0,89.0,6.1,13.3,297.0,69.33,56.52
2018,5,31,17,45,542.5,82.0,6.05,13.1,247.0,64.46,52.25
2018,5,31,18,0,486.0,75.0,6.0,12.9,197.0,59.59,47.83
2018,5,31,18,15,405.0,65.0,5.9,12.7,151.5,49.1,38.19
2018,5,31,18,30,324.0,55.0,5.8,12.5,106.0,41.41,30.84
2018,5,31,18,45,218.0,41.5,5.7,12.3,70.5,31.16,20.72
2018,5,31,19,0,112.0,28.0,5.6,12.1,35.0,20.74,2.93
2018,5,31,19,15,57.0,14.5,5.5,12.05,18.0,11.41,0.0
2018,5,31,19,30,2.0,1.0,5.4,12.0,1.0,0.0,0.0
2018,5,31,19,45,1.0,0.5,5.25,11.95,0.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,5.05,11.85,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,4.75,11.8,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,4.45,11.8,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,4.3,11.75,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,1,4,45,23.5,5.5,3.65,11.55,6.0,0.0,0.0
2018,6,1,5,0,47.0,11.0,3.7,11.6,12.0,20.81,0.0
2018,6,1,5,15,150.5,26.0,3.6,11.75,40.5,88.39,32.57
2018,6,1,5,30,254.0,41.0,3.5,11.9,69.0,157.71,118.36
2018,6,1,5,45,348.5,51.0,3.45,12.05,110.5,222.17,177.53
2018,6,1,6,0,443.0,61.0,3.4,12.2,152.0,300.82,246.9
2018,6,1,6,15,507.0,68.0,3.25,12.4,199.5,366.81,304.64
2018,6,1,6,30,571.0,75.0,3.1,12.6,247.0,437.46,364.31
2018,6,1,6,45,616.0,81.0,2.95,12.85,298.0,499.37,414.76
2018,6,1,7,0,661.0,87.0,2.8,13.1,349.0,563.25,464.84
2018,6,1,7,15,694.5,91.0,2.7,13.4,400.0,618.21,506.27
2018,6,1,7,30,728.0,95.0,2.6,13.7,451.0,673.27,546.26
2018,6,1,7,45,754.0,98.0,2.5,14.0,501.0,717.73,576.1
2018,6,1,8,0,780.0,101.0,2.4,14.3,551.0,764.35,606.82
2018,6,1,8,15,799.5,103.5,2.3,14.75,598.0,803.35,630.95
2018,6,1,8,30,819.0,106.0,2.2,15.2,645.0,840.05,652.95
2018,6,1,8,45,834.5,108.0,2.15,15.6,689.0,870.12,670.48
2018,6,1,9,0,850.0,110.0,2.1,16.0,733.0,886.17,678.2
2018,6,1,9,15,866.0,109.5,2.1,16.35,773.0,907.62,690.38
2018,6,1,9,30,882.0,109.0,2.1,16.7,813.0,925.79,700.26
2018,6,1,9,45,897.0,106.5,2.1,17.0,848.0,937.55,706.02
2018,6,1,10,0,912.0,104.0,2.1,17.3,883.0,945.68,709.49
2018,6,1,10,15,917.5,106.0,2.2,17.6,910.5,945.74,708.79
2018,6,1,10,30,923.0,108.0,2.3,17.9,938.0,941.85,705.62
2018,6,1,10,45,927.0,108.5,2.4,18.15,958.0,931.31,698.23
2018,6,1,11,0,931.0,109.0,2.5,18.4,978.0,916.91,688.35
2018,6,1,11,15,933.5,110.0,2.6,18.65,991.5,897.89,675.39
2018,6,1,11,30,936.0,111.0,2.7,18.9,1005.0,875.19,659.96
2018,6,1,11,45,937.5,110.5,2.85,19.15,1010.5,846.92,641.0
2018,6,1,12,0,939.0,110.0,3.0,19.4,1016.0,815.39,619.65
2018,6,1,12,15,938.5,110.0,3.15,19.55,1014.0,779.69,594.54
2018,6,1,12,30,938.0,110.0,3.3,19.7,1012.0,741.17,566.05
2018,6,1,12,45,935.5,110.5,3.45,19.8,1002.5,699.06,534.28
2018,6,1,13,0,933.0,111.0,3.6,19.9,993.0,654.57,499.86
2018,6,1,13,15,930.0,109.5,3.8,19.95,976.0,606.16,461.75
2018,6,1,13,30,927.0,108.0,4.0,20.0,959.0,555.79,420.89
2018,6,1,13,45,922.0,107.5,4.15,20.0,935.5,503.43,377.15
2018,6,1,14,0,917.0,107.0,4.3,20.0,912.0,449.69,331.05
2018,6,1,14,15,910.0,105.5,4.5,19.9,881.5,393.42,282.09
2018,6,1,14,30,903.0,104.0,4.7,19.8,851.0,336.46,231.8
2018,6,1,14,45,894.0,102.5,4.85,19.75,815.0,278.57,181.22
2018,6,1,15,0,885.0,101.0,5.0,19.7,779.0,220.69,133.52
2018,6,1,15,15,873.5,99.0,5.0,19.7,738.0,162.47,92.92
2018,6,1,15,30,862.0,97.0,5.0,19.7,697.0,105.03,68.31
2018,6,1,15,45,847.0,94.5,5.3,19.35,651.5,87.64,69.52
2018,6,1,16,0,832.0,92.0,5.6,19.0,606.0,77.2,60.92
2018,6,1,16,15,812.5,89.0,5.65,18.65,557.0,75.37,59.63
2018,6,1,16,30,793.0,86.0,5.7,18.3,508.0,73.44,58.25
2018,6,1,16,45,767.5,82.5,5.75,18.0,457.5,70.96,56.38
2018,6,1,17,0,742.0,79.0,5.8,17.7,407.0,68.42,54.43
2018,6,1,17,15,706.5,75.0,5.7,17.3,356.0,65.29,51.95
2018,6,1,17,30,671.0,71.0,5.6,16.9,305.0,57.36,45.17
2018,6,1,17,45,622.0,65.5,5.55,16.45,255.0,53.11,41.53
2018,6,1,18,0,573.0,60.0,5.5,16.0,205.0,48.86,37.76
2018,6,1,18,15,499.5,53.0,5.2,15.6,159.0,43.25,32.61
2018,6,1,18,30,426.0,46.0,4.9,15.2,113.0,37.72,27.31
2018,6,1,18,45,314.0,36.0,4.65,14.8,76.0,29.57,19.25
2018,6,1,19,0,202.0,26.0,4.4,14.4,39.0,19.8,3.57
2018,6,1,19,15,106.0,14.0,4.15,14.25,20.5,11.02,0.0
2018,6,1,19,30,10.0,2.0,3.9,14.1,2.0,0.0,0.0
2018,6,1,19,45,5.0,1.0,3.6,13.95,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
