Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,19,45,24.5,4.0,3.55,13.85,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,22,4,45,24.5,5.0,2.9,12.5,5.5,0.0,0.0
2018,6,22,5,0,49.0,10.0,2.9,12.7,11.0,19.49,0.0
2018,6,22,5,15,96.0,21.0,2.85,13.0,29.5,61.61,23.34
2018,6,22,5,30,143.0,32.0,2.8,13.3,48.0,100.08,73.01
2018,6,22,5,45,204.0,45.5,2.8,13.65,81.0,147.66,115.82
2018,6,22,6,0,265.0,59.0,2.8,14.0,114.0,201.48,163.26
2018,6,22,6,15,140.0,81.0,2.65,14.3,111.0,163.52,133.56
2018,6,22,6,30,15.0,103.0,2.5,14.6,108.0,94.14,74.76
2018,6,22,6,45,40.5,128.5,2.35,14.95,144.0,142.22,115.52
2018,6,22,7,0,66.0,154.0,2.2,15.3,180.0,184.55,150.64
2018,6,22,7,15,134.0,177.0,2.15,15.7,239.0,269.28,220.3
2018,6,22,7,30,202.0,200.0,2.1,16.1,298.0,345.66,281.32
2018,6,22,7,45,375.0,183.5,2.05,16.5,390.0,498.76,401.57
2018,6,22,8,0,548.0,167.0,2.0,16.9,482.0,629.81,499.91
2018,6,22,8,15,705.5,131.0,2.0,17.25,571.5,745.24,582.81
2018,6,22,8,30,863.0,95.0,2.0,17.6,661.0,840.93,646.64
2018,6,22,8,45,876.5,97.5,1.95,18.0,705.5,870.87,663.13
2018,6,22,9,0,890.0,100.0,1.9,18.4,750.0,897.75,677.99
2018,6,22,9,15,899.0,102.5,1.95,18.7,789.5,917.35,689.21
2018,6,22,9,30,908.0,105.0,2.0,19.0,829.0,933.38,698.16
2018,6,22,9,45,915.0,107.0,2.0,19.35,862.5,943.41,702.52
2018,6,22,10,0,922.0,109.0,2.0,19.7,896.0,949.63,704.52
2018,6,22,10,15,928.0,110.0,2.1,20.0,924.0,950.09,704.13
2018,6,22,10,30,934.0,111.0,2.2,20.3,952.0,946.63,701.3
2018,6,22,10,45,938.0,112.5,2.3,20.6,973.5,937.92,695.09
2018,6,22,11,0,942.0,114.0,2.4,20.9,995.0,925.29,686.39
2018,6,22,11,15,945.0,114.0,2.5,21.05,1009.0,906.65,674.12
2018,6,22,11,30,948.0,114.0,2.6,21.2,1023.0,884.32,659.4
2018,6,22,11,45,949.0,115.0,2.75,21.35,1030.0,857.64,642.05
2018,6,22,12,0,950.0,116.0,2.9,21.5,1037.0,827.61,622.27
2018,6,22,12,15,949.0,116.5,3.05,21.5,1036.0,792.59,598.23
2018,6,22,12,30,948.0,117.0,3.2,21.5,1035.0,754.75,570.95
2018,6,22,12,45,945.5,117.5,3.4,21.55,1026.5,713.27,540.4
2018,6,22,13,0,943.0,118.0,3.6,21.6,1018.0,669.39,507.15
2018,6,22,13,15,940.0,117.0,3.8,21.55,1002.0,621.93,470.4
2018,6,22,13,30,937.0,116.0,4.0,21.5,986.0,572.45,430.89
2018,6,22,13,45,932.5,114.5,4.2,21.45,963.0,520.09,387.89
2018,6,22,14,0,928.0,113.0,4.4,21.4,940.0,466.25,342.45
2018,6,22,14,15,921.5,112.5,4.5,21.3,911.0,411.08,294.67
2018,6,22,14,30,915.0,112.0,4.6,21.2,882.0,355.04,245.42
2018,6,22,14,45,906.0,110.0,4.7,21.1,846.0,296.84,194.77
2018,6,22,15,0,897.0,108.0,4.8,21.0,810.0,238.56,146.28
2018,6,22,15,15,886.0,106.0,4.8,21.0,769.5,180.21,103.76
2018,6,22,15,30,875.0,104.0,4.8,21.0,729.0,122.49,74.7
2018,6,22,15,45,860.5,101.5,4.8,20.7,683.5,92.0,72.7
2018,6,22,16,0,846.0,99.0,4.8,20.4,638.0,81.66,64.25
2018,6,22,16,15,827.0,96.0,4.75,20.2,589.5,80.0,63.09
2018,6,22,16,30,808.0,93.0,4.7,20.0,541.0,78.25,61.86
2018,6,22,16,45,783.5,89.5,4.65,19.75,490.5,75.95,60.16
2018,6,22,17,0,759.0,86.0,4.6,19.5,440.0,73.58,58.38
2018,6,22,17,15,725.0,82.0,4.5,19.15,388.0,65.23,51.41
2018,6,22,17,30,691.0,78.0,4.4,18.8,336.0,62.39,49.16
2018,6,22,17,45,644.0,73.0,4.35,18.45,285.0,58.63,46.03
2018,6,22,18,0,597.0,68.0,4.3,18.1,234.0,54.91,42.81
2018,6,22,18,15,528.0,61.0,4.15,17.6,186.0,49.44,37.93
2018,6,22,18,30,459.0,54.0,4.0,17.1,138.0,44.04,32.9
2018,6,22,18,45,354.5,44.0,3.9,16.6,97.5,35.99,25.31
2018,6,22,19,0,250.0,34.0,3.8,16.1,57.0,25.87,14.7
2018,6,22,19,15,142.0,21.0,3.8,15.85,32.5,15.92,0.0
2018,6,22,19,30,34.0,8.0,3.8,15.6,8.0,6.29,0.0
2018,6,22,19,45,17.0,4.0,3.75,15.35,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,23,4,45,36.0,6.0,2.85,13.7,7.0,0.0,0.0
2018,6,23,5,0,72.0,12.0,2.9,13.9,14.0,26.47,0.0
2018,6,23,5,15,193.5,24.5,2.9,14.15,43.0,94.5,36.13
2018,6,23,5,30,315.0,37.0,2.9,14.4,72.0,167.94,123.38
2018,6,23,5,45,410.0,45.0,2.9,14.7,114.5,234.23,183.52
2018,6,23,6,0,505.0,53.0,2.9,15.0,157.0,309.67,249.54
2018,6,23,6,15,567.5,59.0,2.85,15.35,205.5,375.05,306.22
2018,6,23,6,30,630.0,65.0,2.8,15.7,254.0,445.08,364.75
2018,6,23,6,45,674.5,69.0,2.75,16.05,305.0,506.07,414.08
2018,6,23,7,0,719.0,73.0,2.7,16.4,356.0,566.82,461.45
2018,6,23,7,15,750.0,76.5,2.75,16.9,407.5,621.49,502.52
2018,6,23,7,30,781.0,80.0,2.8,17.4,459.0,675.99,541.81
2018,6,23,7,45,805.0,82.5,2.85,17.9,509.5,723.46,573.92
2018,6,23,8,0,829.0,85.0,2.9,18.4,560.0,769.52,604.38
2018,6,23,8,15,846.5,87.0,2.9,18.85,607.5,799.51,622.67
2018,6,23,8,30,864.0,89.0,2.9,19.3,655.0,835.13,644.81
2018,6,23,8,45,877.5,91.0,2.9,19.8,699.0,864.68,662.26
2018,6,23,9,0,891.0,93.0,2.9,20.3,743.0,891.2,677.49
2018,6,23,9,15,902.0,94.0,2.85,20.8,782.5,911.2,687.82
2018,6,23,9,30,913.0,95.0,2.8,21.3,822.0,927.74,695.81
2018,6,23,9,45,922.0,95.0,2.75,21.8,856.0,937.82,699.49
2018,6,23,10,0,931.0,95.0,2.7,22.3,890.0,944.15,700.8
2018,6,23,10,15,936.0,96.5,2.7,22.65,917.5,944.51,699.11
2018,6,23,10,30,941.0,98.0,2.7,23.0,945.0,940.92,694.98
2018,6,23,10,45,944.0,99.0,2.7,23.4,965.5,931.15,686.79
2018,6,23,11,0,947.0,100.0,2.7,23.8,986.0,917.5,676.21
2018,6,23,11,15,950.0,100.0,2.8,23.95,1000.0,899.13,664.06
2018,6,23,11,30,953.0,100.0,2.9,24.1,1014.0,877.05,649.44
2018,6,23,11,45,954.0,101.0,2.95,24.2,1021.0,850.63,631.68
2018,6,23,12,0,955.0,102.0,3.0,24.3,1028.0,820.83,611.6
2018,6,23,12,15,954.5,102.0,3.1,24.3,1027.0,785.94,587.93
2018,6,23,12,30,954.0,102.0,3.2,24.3,1026.0,748.18,560.67
2018,6,23,12,45,951.5,103.0,3.35,24.25,1018.0,707.14,530.68
2018,6,23,13,0,949.0,104.0,3.5,24.2,1010.0,663.64,498.02
2018,6,23,13,15,946.0,103.0,3.55,24.1,994.0,616.12,461.26
2018,6,23,13,30,943.0,102.0,3.6,24.0,978.0,566.55,421.87
2018,6,23,13,45,939.0,102.0,3.65,23.9,956.5,515.35,380.01
2018,6,23,14,0,935.0,102.0,3.7,23.8,935.0,462.56,335.66
2018,6,23,14,15,929.5,101.0,3.7,23.65,906.5,407.2,288.22
2018,6,23,14,30,924.0,100.0,3.7,23.5,878.0,350.86,239.23
2018,6,23,14,45,916.0,98.5,3.7,23.35,843.0,292.87,189.23
2018,6,23,15,0,908.0,97.0,3.7,23.2,808.0,234.67,141.22
2018,6,23,15,15,897.5,95.0,3.7,23.2,767.5,175.89,98.72
2018,6,23,15,30,887.0,93.0,3.7,23.2,727.0,117.69,69.5
2018,6,23,15,45,874.5,90.5,3.6,22.85,682.5,86.05,67.06
2018,6,23,16,0,862.0,88.0,3.5,22.5,638.0,84.18,65.8
2018,6,23,16,15,845.0,86.0,3.35,22.2,590.5,82.33,64.52
2018,6,23,16,30,828.0,84.0,3.2,21.9,543.0,72.66,56.6
2018,6,23,16,45,805.0,80.5,3.1,21.6,492.5,70.14,54.73
2018,6,23,17,0,782.0,77.0,3.0,21.3,442.0,67.54,52.77
2018,6,23,17,15,750.0,73.0,2.9,20.8,390.0,64.34,50.3
2018,6,23,17,30,718.0,69.0,2.8,20.3,338.0,61.1,47.73
2018,6,23,17,45,673.5,65.0,2.65,19.75,287.5,53.25,41.09
2018,6,23,18,0,629.0,61.0,2.5,19.2,237.0,50.03,38.36
2018,6,23,18,15,560.5,55.0,2.35,18.65,188.5,45.1,33.99
2018,6,23,18,30,492.0,49.0,2.2,18.1,140.0,40.26,29.5
2018,6,23,18,45,388.0,40.5,2.05,17.5,99.0,33.27,22.91
2018,6,23,19,0,284.0,32.0,1.9,16.9,58.0,26.4,15.13
2018,6,23,19,15,165.5,20.0,1.85,16.65,33.0,15.24,0.0
2018,6,23,19,30,47.0,8.0,1.8,16.4,8.0,6.29,0.0
2018,6,23,19,45,23.5,4.0,1.75,16.1,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,24,4,45,31.5,5.0,3.3,14.1,5.5,0.0,0.0
2018,6,24,5,0,63.0,10.0,3.4,14.2,11.0,22.72,0.0
2018,6,24,5,15,158.0,23.5,3.55,14.45,38.0,82.59,29.38
2018,6,24,5,30,253.0,37.0,3.7,14.7,65.0,144.76,105.93
2018,6,24,5,45,296.0,46.5,3.8,14.9,95.0,185.82,145.51
2018,6,24,6,0,339.0,56.0,3.9,15.1,125.0,231.48,187.15
2018,6,24,6,15,170.5,61.0,3.95,15.35,96.0,155.8,127.03
2018,6,24,6,30,2.0,66.0,4.0,15.6,67.0,52.22,38.92
2018,6,24,6,45,18.5,92.0,4.05,15.85,99.5,90.82,71.88
2018,6,24,7,0,35.0,118.0,4.1,16.1,132.0,126.62,102.04
2018,6,24,7,15,159.5,143.0,4.15,16.35,219.0,250.32,206.47
2018,6,24,7,30,284.0,168.0,4.2,16.6,306.0,386.45,317.49
2018,6,24,7,45,459.0,152.5,4.2,16.85,403.0,530.17,431.89
2018,6,24,8,0,634.0,137.0,4.2,17.1,500.0,675.87,543.58
2018,6,24,8,15,486.5,181.5,4.15,17.3,474.0,608.84,487.88
2018,6,24,8,30,339.0,226.0,4.1,17.5,448.0,520.73,416.79
2018,6,24,8,45,333.0,241.0,4.1,17.75,471.5,535.94,427.13
2018,6,24,9,0,327.0,256.0,4.1,18.0,495.0,549.3,435.51
2018,6,24,9,15,346.0,267.0,4.05,18.15,532.0,599.43,471.59
2018,6,24,9,30,365.0,278.0,4.0,18.3,569.0,627.66,491.2
2018,6,24,9,45,503.0,246.5,4.0,18.45,665.5,720.65,561.12
2018,6,24,10,0,641.0,215.0,4.0,18.6,762.0,819.62,632.9
2018,6,24,10,15,759.0,175.0,3.95,18.7,843.0,873.2,669.9
2018,6,24,10,30,877.0,135.0,3.9,18.8,924.0,918.18,699.56
2018,6,24,10,45,882.0,136.0,3.85,18.9,945.0,910.15,692.44
2018,6,24,11,0,887.0,137.0,3.8,19.0,966.0,898.39,683.26
2018,6,24,11,15,890.5,138.0,3.75,19.05,981.0,881.65,670.9
2018,6,24,11,30,894.0,139.0,3.7,19.1,996.0,861.35,656.18
2018,6,24,11,45,896.0,139.0,3.7,19.15,1003.0,835.64,638.02
2018,6,24,12,0,898.0,139.0,3.7,19.2,1010.0,806.76,617.56
2018,6,24,12,15,901.5,137.0,3.65,19.2,1010.5,774.55,593.31
2018,6,24,12,30,905.0,135.0,3.6,19.2,1011.0,739.47,566.6
2018,6,24,12,45,908.0,131.0,3.6,19.2,1004.0,699.89,536.33
2018,6,24,13,0,911.0,127.0,3.6,19.2,997.0,657.7,503.42
2018,6,24,13,15,906.5,127.0,3.55,19.2,981.0,611.47,466.48
2018,6,24,13,30,902.0,127.0,3.5,19.2,965.0,563.42,427.22
2018,6,24,13,45,897.0,125.5,3.5,19.15,942.0,512.52,384.93
2018,6,24,14,0,892.0,124.0,3.5,19.1,919.0,460.25,340.39
2018,6,24,14,15,884.0,123.5,3.45,19.0,890.0,406.37,293.56
2018,6,24,14,30,876.0,123.0,3.4,18.9,861.0,351.85,245.54
2018,6,24,14,45,866.5,121.5,3.4,18.8,826.0,295.94,196.74
2018,6,24,15,0,857.0,120.0,3.4,18.7,791.0,240.03,150.02
2018,6,24,15,15,845.0,117.0,3.4,18.7,750.5,175.62,102.19
2018,6,24,15,30,833.0,114.0,3.4,18.7,710.0,118.58,72.26
2018,6,24,15,45,816.5,111.5,3.35,18.45,665.0,87.6,69.57
2018,6,24,16,0,800.0,109.0,3.3,18.2,620.0,86.73,69.12
2018,6,24,16,15,779.0,106.0,3.3,18.0,572.0,85.33,68.2
2018,6,24,16,30,758.0,103.0,3.3,17.8,524.0,83.86,67.21
2018,6,24,16,45,731.5,99.0,3.3,17.6,474.0,75.21,60.02
2018,6,24,17,0,705.0,95.0,3.3,17.4,424.0,72.9,58.28
2018,6,24,17,15,670.5,90.0,3.25,17.15,373.5,69.7,55.74
2018,6,24,17,30,636.0,85.0,3.2,16.9,323.0,66.45,53.11
2018,6,24,17,45,589.0,78.5,3.15,16.65,273.5,61.88,49.23
2018,6,24,18,0,542.0,72.0,3.1,16.4,224.0,57.27,45.2
2018,6,24,18,15,477.0,63.5,3.0,16.15,177.5,50.88,39.44
2018,6,24,18,30,412.0,55.0,2.9,15.9,131.0,44.46,33.46
2018,6,24,18,45,321.5,44.0,2.8,15.65,92.5,35.78,25.26
2018,6,24,19,0,231.0,33.0,2.7,15.4,54.0,25.09,14.24
2018,6,24,19,15,134.5,20.0,2.6,15.3,30.5,15.18,0.0
2018,6,24,19,30,38.0,7.0,2.5,15.2,7.0,5.51,0.0
2018,6,24,19,45,19.0,3.5,2.4,15.1,3.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,6,25,4,45,3.5,1.5,3.75,13.9,1.5,0.0,0.0
2018,6,25,5,0,7.0,3.0,3.9,14.0,3.0,4.01,0.0
2018,6,25,5,15,16.0,7.0,3.95,14.15,8.5,13.35,0.0
2018,6,25,5,30,25.0,11.0,4.0,14.3,14.0,22.41,12.07
2018,6,25,5,45,25.0,13.5,4.0,14.45,17.5,22.55,13.12
2018,6,25,6,0,25.0,16.0,4.0,14.6,21.0,26.14,16.65
2018,6,25,6,15,12.5,18.0,3.9,14.75,20.5,20.48,12.02
2018,6,25,6,30,0.0,20.0,3.8,14.9,20.0,15.21,7.42
2018,6,25,6,45,0.0,30.5,3.7,15.05,30.5,23.25,14.3
2018,6,25,7,0,0.0,41.0,3.6,15.2,41.0,31.33,21.13
2018,6,25,7,15,0.0,72.0,3.5,15.45,72.0,55.26,41.31
2018,6,25,7,30,0.0,103.0,3.4,15.7,103.0,80.51,62.28
2018,6,25,7,45,1.0,125.0,3.3,15.95,125.5,99.6,77.88
2018,6,25,8,0,2.0,147.0,3.2,16.2,148.0,118.83,93.39
2018,6,25,8,15,12.5,186.5,3.15,16.4,194.5,161.32,128.03
2018,6,25,8,30,23.0,226.0,3.1,16.6,241.0,204.59,162.66
2018,6,25,8,45,33.0,262.0,3.1,16.85,285.0,261.92,207.79
2018,6,25,9,0,43.0,298.0,3.1,17.1,329.0,304.27,240.35
2018,6,25,9,15,39.5,306.5,3.2,17.3,336.5,307.45,241.91
2018,6,25,9,30,36.0,315.0,3.3,17.5,344.0,310.39,243.45
2018,6,25,9,45,47.5,343.0,3.35,17.65,382.5,345.13,269.98
2018,6,25,10,0,59.0,371.0,3.4,17.8,421.0,379.25,295.66
2018,6,25,10,15,71.0,395.0,3.5,17.9,457.5,409.23,318.11
2018,6,25,10,30,83.0,419.0,3.6,18.0,494.0,438.22,339.66
2018,6,25,10,45,84.0,430.5,3.7,18.1,507.5,444.91,344.13
2018,6,25,11,0,85.0,442.0,3.8,18.2,521.0,450.83,348.14
2018,6,25,11,15,100.5,455.0,3.85,18.25,550.0,469.49,362.08
2018,6,25,11,30,116.0,468.0,3.9,18.3,579.0,499.0,383.85
2018,6,25,11,45,236.0,431.5,4.0,18.3,659.5,563.9,434.5
2018,6,25,12,0,356.0,395.0,4.1,18.3,740.0,610.66,470.77
2018,6,25,12,15,489.5,329.0,4.15,18.3,803.0,643.68,496.62
2018,6,25,12,30,623.0,263.0,4.2,18.3,866.0,657.34,507.72
2018,6,25,12,45,410.0,369.0,4.3,18.25,764.5,566.59,436.84
2018,6,25,13,0,197.0,475.0,4.4,18.2,663.0,484.23,372.58
2018,6,25,13,15,185.0,466.5,4.5,18.2,641.0,454.19,349.87
2018,6,25,13,30,173.0,458.0,4.6,18.2,619.0,425.04,327.43
2018,6,25,13,45,371.0,362.0,4.7,18.15,696.0,433.3,332.3
2018,6,25,14,0,569.0,266.0,4.8,18.1,773.0,419.91,317.51
2018,6,25,14,15,736.5,185.5,4.85,18.0,820.0,390.26,287.34
2018,6,25,14,30,904.0,105.0,4.9,17.9,867.0,349.82,245.56
2018,6,25,14,45,897.5,102.5,5.0,17.85,832.5,292.64,194.75
2018,6,25,15,0,891.0,100.0,5.1,17.8,798.0,235.13,145.83
2018,6,25,15,15,880.0,98.0,5.1,17.8,758.0,177.25,102.63
2018,6,25,15,30,869.0,96.0,5.1,17.8,718.0,120.0,72.6
2018,6,25,15,45,857.0,93.5,5.2,17.5,674.5,87.3,69.62
2018,6,25,16,0,845.0,91.0,5.3,17.2,631.0,85.52,68.4
2018,6,25,16,15,829.5,88.5,5.4,17.0,584.5,75.17,59.74
2018,6,25,16,30,814.0,86.0,5.5,16.8,538.0,73.66,58.68
2018,6,25,16,45,792.0,82.0,5.55,16.6,488.0,70.89,56.53
2018,6,25,17,0,770.0,78.0,5.6,16.4,438.0,68.01,54.26
2018,6,25,17,15,739.0,75.0,5.65,16.15,387.5,65.62,52.39
2018,6,25,17,30,708.0,72.0,5.7,15.9,337.0,63.23,50.49
2018,6,25,17,45,664.5,67.0,5.75,15.65,286.5,54.56,42.95
2018,6,25,18,0,621.0,62.0,5.8,15.4,236.0,50.67,39.53
2018,6,25,18,15,556.5,56.0,5.7,15.1,188.5,45.83,35.12
2018,6,25,18,30,492.0,50.0,5.6,14.8,141.0,41.05,30.6
2018,6,25,18,45,392.0,41.0,5.55,14.55,100.0,33.69,23.56
2018,6,25,19,0,292.0,32.0,5.5,14.3,59.0,26.42,15.39
2018,6,25,19,15,166.5,19.5,5.4,14.15,33.0,16.07,0.0
2018,6,25,19,30,41.0,7.0,5.3,14.0,7.0,5.51,0.0
2018,6,25,19,45,20.5,3.5,5.25,13.85,3.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,5.1,13.65,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.6,13.35,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.4,13.25,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.2,12.95,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.2,12.85,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.3,12.65,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,4.35,12.55,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,4.35,12.45,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,4.25,12.35,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,4.1,12.25,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,4.1,12.35,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,26,4,45,33.5,6.0,4.25,12.65,6.5,0.0,0.0
2018,6,26,5,0,67.0,12.0,4.3,12.8,13.0,25.16,0.0
2018,6,26,5,15,187.0,25.5,4.3,13.1,42.5,92.95,29.26
2018,6,26,5,30,307.0,39.0,4.3,13.4,72.0,165.67,121.64
2018,6,26,5,45,374.5,48.5,4.3,13.65,109.5,222.19,174.97
2018,6,26,6,0,442.0,58.0,4.3,13.9,147.0,284.95,231.39
2018,6,26,6,15,292.5,83.0,4.25,14.15,149.0,255.15,210.39
2018,6,26,6,30,143.0,108.0,4.2,14.4,151.0,189.42,156.36
2018,6,26,6,45,92.0,127.0,4.1,14.65,156.5,183.59,151.16
2018,6,26,7,0,41.0,146.0,4.0,14.9,162.0,159.93,130.27
2018,6,26,7,15,68.5,173.0,4.0,15.15,204.0,206.01,168.63
2018,6,26,7,30,96.0,200.0,4.0,15.4,246.0,253.82,207.67
2018,6,26,7,45,153.0,222.0,3.95,15.65,305.0,336.24,274.39
2018,6,26,8,0,210.0,244.0,3.9,15.9,364.0,406.51,329.98
2018,6,26,8,15,249.5,260.0,3.9,16.1,414.5,476.77,383.91
2018,6,26,8,30,289.0,276.0,3.9,16.3,465.0,530.35,424.23
2018,6,26,8,45,349.0,278.5,3.9,16.55,522.0,588.16,467.7
2018,6,26,9,0,409.0,281.0,3.9,16.8,579.0,665.71,524.56
2018,6,26,9,15,547.0,241.0,3.9,16.95,662.0,753.17,590.14
2018,6,26,9,30,685.0,201.0,3.9,17.1,745.0,848.73,659.57
2018,6,26,9,45,701.5,203.0,3.9,17.3,781.0,866.08,669.74
2018,6,26,10,0,718.0,205.0,3.9,17.5,817.0,880.19,678.16
2018,6,26,10,15,749.5,197.5,3.95,17.6,854.5,895.24,687.78
2018,6,26,10,30,781.0,190.0,4.0,17.7,892.0,897.65,688.56
2018,6,26,10,45,853.5,156.5,4.05,17.8,940.0,918.51,702.42
2018,6,26,11,0,926.0,123.0,4.1,17.9,988.0,921.22,703.58
2018,6,26,11,15,938.0,118.5,4.15,17.95,1006.0,906.68,693.11
2018,6,26,11,30,950.0,114.0,4.2,18.0,1024.0,888.26,680.12
2018,6,26,11,45,952.5,113.0,4.2,18.0,1031.0,861.27,661.06
2018,6,26,12,0,955.0,112.0,4.2,18.0,1038.0,830.91,639.66
2018,6,26,12,15,957.0,110.5,4.25,18.05,1038.0,796.59,614.82
2018,6,26,12,30,959.0,109.0,4.3,18.1,1038.0,759.27,586.46
2018,6,26,12,45,960.5,107.0,4.35,18.1,1030.5,718.37,555.09
2018,6,26,13,0,962.0,105.0,4.4,18.1,1023.0,674.74,520.88
2018,6,26,13,15,960.0,103.5,4.45,18.1,1007.5,626.88,482.55
2018,6,26,13,30,958.0,102.0,4.5,18.1,992.0,576.84,441.45
2018,6,26,13,45,954.5,100.5,4.6,18.1,969.5,524.12,397.17
2018,6,26,14,0,951.0,99.0,4.7,18.1,947.0,469.75,350.24
2018,6,26,14,15,945.0,97.5,4.75,18.05,917.0,413.06,300.27
2018,6,26,14,30,939.0,96.0,4.8,18.0,887.0,355.43,248.75
2018,6,26,14,45,932.0,94.0,4.9,17.9,852.0,296.54,196.49
2018,6,26,15,0,925.0,92.0,5.0,17.8,817.0,237.31,146.09
2018,6,26,15,15,915.0,90.0,5.0,17.8,776.5,177.63,101.37
2018,6,26,15,30,905.0,88.0,5.0,17.8,736.0,118.44,70.09
2018,6,26,15,45,892.5,86.5,5.1,17.55,691.5,84.21,66.97
2018,6,26,16,0,880.0,85.0,5.2,17.3,647.0,82.86,66.09
2018,6,26,16,15,863.5,82.0,5.2,17.1,598.5,80.33,64.17
2018,6,26,16,30,847.0,79.0,5.2,16.9,550.0,77.65,62.11
2018,6,26,16,45,825.0,76.0,5.25,16.7,499.0,67.47,53.52
2018,6,26,17,0,803.0,73.0,5.3,16.5,448.0,65.1,51.68
2018,6,26,17,15,772.5,70.0,5.3,16.25,396.5,62.53,49.65
2018,6,26,17,30,742.0,67.0,5.3,16.0,345.0,59.95,47.57
2018,6,26,17,45,699.5,62.5,5.3,15.75,293.5,56.04,44.24
2018,6,26,18,0,657.0,58.0,5.3,15.5,242.0,52.13,40.81
2018,6,26,18,15,593.0,52.5,5.2,15.25,193.5,43.5,33.04
2018,6,26,18,30,529.0,47.0,5.1,15.0,145.0,38.95,28.73
2018,6,26,18,45,400.5,39.5,5.05,14.7,101.0,32.5,22.53
2018,6,26,19,0,272.0,32.0,5.0,14.4,57.0,26.33,15.35
2018,6,26,19,15,167.0,20.5,4.9,14.25,33.0,15.62,0.0
2018,6,26,19,30,62.0,9.0,4.8,14.1,9.0,7.08,0.0
2018,6,26,19,45,31.0,4.5,4.75,13.95,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.45,13.55,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,4.3,13.55,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,4.25,13.6,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,4.15,13.6,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,4.05,13.6,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,4.05,13.05,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,4.05,12.85,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,27,4,45,3.0,2.0,4.25,12.95,2.0,0.0,0.0
2018,6,27,5,0,6.0,4.0,4.3,13.0,4.0,4.55,0.0
2018,6,27,5,15,24.0,9.5,4.3,13.15,12.0,18.81,1.03
2018,6,27,5,30,42.0,15.0,4.3,13.3,20.0,33.49,20.7
2018,6,27,5,45,171.0,31.5,4.3,13.5,64.0,116.12,90.08
2018,6,27,6,0,300.0,48.0,4.3,13.7,108.0,203.65,165.42
2018,6,27,6,15,150.0,40.0,4.3,13.9,70.0,131.74,107.51
2018,6,27,6,30,0.0,32.0,4.3,14.1,32.0,24.39,15.32
2018,6,27,6,45,0.0,39.5,4.25,14.35,39.5,30.16,20.26
2018,6,27,7,0,0.0,47.0,4.2,14.6,47.0,35.94,25.13
2018,6,27,7,15,0.0,73.0,4.2,14.8,73.0,56.04,42.07
2018,6,27,7,30,0.0,99.0,4.2,15.0,99.0,77.13,59.64
2018,6,27,7,45,0.0,112.0,4.2,15.25,112.0,87.75,68.22
2018,6,27,8,0,0.0,125.0,4.2,15.5,125.0,98.38,76.74
2018,6,27,8,15,0.0,134.0,4.25,15.75,134.0,105.63,82.39
2018,6,27,8,30,0.0,143.0,4.3,16.0,143.0,112.89,88.02
2018,6,27,8,45,0.5,150.0,4.35,16.2,150.5,118.91,92.65
2018,6,27,9,0,1.0,157.0,4.4,16.4,158.0,124.97,97.29
2018,6,27,9,15,1.5,157.5,4.45,16.55,159.0,125.64,97.58
2018,6,27,9,30,2.0,158.0,4.5,16.7,160.0,126.37,97.94
2018,6,27,9,45,3.0,161.5,4.5,16.85,164.0,130.04,100.7
2018,6,27,10,0,4.0,165.0,4.5,17.0,168.0,133.71,103.47
2018,6,27,10,15,8.0,204.5,4.6,17.05,211.5,169.5,132.11
2018,6,27,10,30,12.0,244.0,4.7,17.1,255.0,205.25,160.41
2018,6,27,10,45,15.5,280.0,4.75,17.2,294.5,237.42,185.58
2018,6,27,11,0,19.0,316.0,4.8,17.3,334.0,269.18,210.23
2018,6,27,11,15,21.0,332.0,4.85,17.3,352.0,282.6,220.52
2018,6,27,11,30,23.0,348.0,4.9,17.3,370.0,295.59,230.49
2018,6,27,11,45,34.5,381.0,5.0,17.3,414.5,340.73,265.56
2018,6,27,12,0,46.0,414.0,5.1,17.3,459.0,371.9,289.56
2018,6,27,12,15,40.0,397.5,5.15,17.3,436.5,348.22,271.12
2018,6,27,12,30,34.0,381.0,5.2,17.3,414.0,325.26,253.33
2018,6,27,12,45,25.5,340.0,5.25,17.25,364.5,282.64,220.26
2018,6,27,13,0,17.0,299.0,5.3,17.2,315.0,240.2,187.11
2018,6,27,13,15,19.5,313.5,5.4,17.15,331.5,250.24,195.15
2018,6,27,13,30,22.0,328.0,5.5,17.1,348.0,259.55,202.52
2018,6,27,13,45,33.5,353.5,5.55,17.05,383.5,276.28,215.62
2018,6,27,14,0,45.0,379.0,5.6,17.0,419.0,291.94,227.69
2018,6,27,14,15,43.0,364.0,5.65,16.9,401.5,273.99,213.64
2018,6,27,14,30,41.0,349.0,5.7,16.8,384.0,256.52,199.99
2018,6,27,14,45,32.5,318.0,5.8,16.7,345.0,228.29,178.09
2018,6,27,15,0,24.0,287.0,5.9,16.6,306.0,211.37,165.28
2018,6,27,15,15,15.5,242.5,5.9,16.6,254.5,177.77,139.09
2018,6,27,15,30,7.0,198.0,5.9,16.6,203.0,145.5,113.81
2018,6,27,15,45,5.0,182.5,6.05,16.25,186.0,133.98,109.94
2018,6,27,16,0,3.0,167.0,6.2,15.9,169.0,123.2,101.18
2018,6,27,16,15,7.0,173.5,6.3,15.65,177.5,126.91,104.79
2018,6,27,16,30,11.0,180.0,6.4,15.4,186.0,130.25,108.12
2018,6,27,16,45,27.0,174.5,6.45,15.2,187.5,121.06,100.59
2018,6,27,17,0,43.0,169.0,6.5,15.0,189.0,117.14,97.6
2018,6,27,17,15,90.0,158.5,6.5,14.75,194.0,110.67,92.34
2018,6,27,17,30,137.0,148.0,6.5,14.5,199.0,101.6,84.7
2018,6,27,17,45,179.0,123.5,6.5,14.25,180.0,87.15,72.14
2018,6,27,18,0,221.0,99.0,6.5,14.0,161.0,70.58,57.49
2018,6,27,18,15,193.5,82.0,6.4,13.8,128.5,59.13,47.15
2018,6,27,18,30,166.0,65.0,6.3,13.6,96.0,47.43,36.38
2018,6,27,18,45,113.5,48.5,6.25,13.45,67.0,35.66,25.39
2018,6,27,19,0,61.0,32.0,6.2,13.3,38.0,23.95,13.53
2018,6,27,19,15,35.5,18.5,6.15,13.25,21.5,14.0,0.0
2018,6,27,19,30,10.0,5.0,6.1,13.2,5.0,3.93,0.0
2018,6,27,19,45,5.0,2.5,6.1,13.15,2.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,6.1,13.1,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,6.1,13.15,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,6.0,13.25,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,5.9,13.3,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,5.85,13.3,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,5.8,13.3,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,5.7,13.35,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,5.55,13.4,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,5.1,13.35,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,5.55,13.35,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,5.8,13.4,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,5.85,13.4,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,5.9,13.4,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,5.95,13.4,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,6.0,13.4,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,6.2,13.6,0.0,0.0,0.0
2018,6,28,4,45,20.0,5.5,6.3,13.65,6.0,0.0,0.0
2018,6,28,5,0,40.0,11.0,6.4,13.7,12.0,17.99,0.0
2018,6,28,5,15,139.5,25.5,6.5,13.9,38.5,78.57,18.86
2018,6,28,5,30,239.0,40.0,6.6,14.1,65.0,143.29,104.49
2018,6,28,5,45,307.0,50.0,6.7,14.25,100.0,194.0,152.61
2018,6,28,6,0,375.0,60.0,6.8,14.4,135.0,252.05,205.18
2018,6,28,6,15,255.0,85.5,6.8,14.6,143.0,226.97,187.54
2018,6,28,6,30,135.0,111.0,6.8,14.8,151.0,188.53,155.86
2018,6,28,6,45,265.0,118.5,6.75,15.0,215.5,290.81,243.38
2018,6,28,7,0,395.0,126.0,6.7,15.2,280.0,408.75,342.02
2018,6,28,7,15,476.5,127.5,6.75,15.35,339.0,482.5,402.69
2018,6,28,7,30,558.0,129.0,6.8,15.5,398.0,569.75,472.81
2018,6,28,7,45,516.5,157.0,6.8,15.65,426.5,578.44,477.58
2018,6,28,8,0,475.0,185.0,6.8,15.8,455.0,590.6,484.77
2018,6,28,8,15,556.5,175.0,6.75,15.95,518.0,659.39,538.6
2018,6,28,8,30,638.0,165.0,6.7,16.1,581.0,740.06,600.06
2018,6,28,8,45,745.0,136.0,6.65,16.25,653.5,808.33,650.26
2018,6,28,9,0,852.0,107.0,6.6,16.4,726.0,872.2,695.66
2018,6,28,9,15,863.0,108.5,6.5,16.55,764.5,892.31,707.91
2018,6,28,9,30,874.0,110.0,6.4,16.7,803.0,909.06,717.87
2018,6,28,9,45,875.0,115.0,6.3,16.8,834.0,916.69,721.35
2018,6,28,10,0,876.0,120.0,6.2,16.9,865.0,920.49,722.19
2018,6,28,10,15,889.5,117.5,6.15,16.95,895.5,924.72,723.87
2018,6,28,10,30,903.0,115.0,6.1,17.0,926.0,925.2,722.95
2018,6,28,10,45,907.0,116.5,6.05,17.1,947.0,917.08,715.83
2018,6,28,11,0,911.0,118.0,6.0,17.2,968.0,905.14,706.14
2018,6,28,11,15,913.5,118.5,6.0,17.2,982.0,887.31,692.84
2018,6,28,11,30,916.0,119.0,6.0,17.2,996.0,865.88,677.04
2018,6,28,11,45,917.0,119.5,5.95,17.2,1002.5,839.79,657.68
2018,6,28,12,0,918.0,120.0,5.9,17.2,1009.0,810.47,636.0
2018,6,28,12,15,920.5,118.0,5.95,17.2,1009.0,777.3,611.01
2018,6,28,12,30,923.0,116.0,6.0,17.2,1009.0,741.23,582.81
2018,6,28,12,45,924.5,113.5,6.05,17.2,1002.0,701.35,551.17
2018,6,28,13,0,926.0,111.0,6.1,17.2,995.0,658.86,516.81
2018,6,28,13,15,923.5,110.0,6.15,17.15,980.0,612.67,478.82
2018,6,28,13,30,921.0,109.0,6.2,17.1,965.0,564.44,438.23
2018,6,28,13,45,916.5,108.5,6.25,17.05,943.0,513.74,394.59
2018,6,28,14,0,912.0,108.0,6.3,17.0,921.0,461.55,348.59
2018,6,28,14,15,905.5,107.0,6.35,16.9,892.5,407.02,299.78
2018,6,28,14,30,899.0,106.0,6.4,16.8,864.0,351.65,249.6
2018,6,28,14,45,890.5,104.5,6.4,16.7,829.5,294.87,198.57
2018,6,28,15,0,882.0,103.0,6.4,16.6,795.0,237.96,149.57
2018,6,28,15,15,871.0,101.0,6.4,16.6,755.0,180.51,105.94
2018,6,28,15,30,860.0,99.0,6.4,16.6,715.0,123.7,75.08
2018,6,28,15,45,845.5,97.0,6.4,16.3,671.0,88.99,71.43
2018,6,28,16,0,831.0,95.0,6.4,16.0,627.0,78.7,62.85
2018,6,28,16,15,812.0,93.0,6.45,15.85,579.5,77.63,62.15
2018,6,28,16,30,793.0,91.0,6.5,15.7,532.0,76.51,61.43
2018,6,28,16,45,768.0,87.5,6.5,15.5,482.0,74.18,59.65
2018,6,28,17,0,743.0,84.0,6.5,15.3,432.0,71.78,57.8
2018,6,28,17,15,710.5,80.0,6.5,15.05,381.5,68.82,55.44
2018,6,28,17,30,678.0,76.0,6.5,14.8,331.0,60.75,48.51
2018,6,28,17,45,632.0,71.0,6.45,14.6,281.0,56.99,45.29
2018,6,28,18,0,586.0,66.0,6.4,14.4,231.0,53.24,41.98
2018,6,28,18,15,520.5,59.0,6.3,14.15,184.0,47.78,37.0
2018,6,28,18,30,455.0,52.0,6.2,13.9,137.0,42.36,31.87
2018,6,28,18,45,355.5,43.0,6.1,13.7,97.5,35.12,24.9
2018,6,28,19,0,256.0,34.0,6.0,13.5,58.0,25.91,15.09
2018,6,28,19,15,146.5,21.0,5.95,13.45,33.0,15.94,0.0
2018,6,28,19,30,37.0,8.0,5.9,13.4,8.0,6.29,0.0
2018,6,28,19,45,18.5,4.0,5.85,13.3,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,5.8,13.2,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,5.7,13.2,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,5.55,13.15,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,5.25,13.05,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,4.55,12.95,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,4.25,12.9,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,29,4,45,32.0,5.0,2.3,12.9,5.5,0.0,0.0
2018,6,29,5,0,64.0,10.0,2.2,13.0,11.0,22.78,0.0
2018,6,29,5,15,190.5,22.5,2.1,13.25,39.5,90.25,18.62
2018,6,29,5,30,317.0,35.0,2.0,13.5,68.0,165.62,120.08
2018,6,29,5,45,405.0,43.0,1.95,13.75,108.5,228.83,178.72
2018,6,29,6,0,493.0,51.0,1.9,14.0,149.0,300.56,241.74
2018,6,29,6,15,490.0,63.0,1.8,14.25,183.5,338.59,276.35
2018,6,29,6,30,487.0,75.0,1.7,14.5,218.0,375.13,307.92
2018,6,29,6,45,482.5,91.5,1.65,14.8,256.0,413.69,339.33
2018,6,29,7,0,478.0,108.0,1.6,15.1,294.0,442.82,362.06
2018,6,29,7,15,596.0,99.5,1.6,15.45,364.0,543.19,439.91
2018,6,29,7,30,714.0,91.0,1.6,15.8,434.0,641.65,513.16
2018,6,29,7,45,767.5,86.5,1.6,16.1,491.5,698.94,552.42
2018,6,29,8,0,821.0,82.0,1.6,16.4,549.0,759.38,592.78
2018,6,29,8,15,838.5,84.0,1.7,16.75,596.0,789.58,611.82
2018,6,29,8,30,856.0,86.0,1.8,17.1,643.0,825.34,634.89
2018,6,29,8,45,869.0,88.5,1.95,17.4,687.0,855.2,654.24
2018,6,29,9,0,882.0,91.0,2.1,17.7,731.0,882.04,671.5
2018,6,29,9,15,890.0,93.5,2.25,17.95,769.5,901.2,683.64
2018,6,29,9,30,898.0,96.0,2.4,18.2,808.0,916.82,693.48
2018,6,29,9,45,903.0,99.5,2.5,18.45,841.5,927.08,699.32
2018,6,29,10,0,908.0,103.0,2.6,18.7,875.0,933.5,702.7
2018,6,29,10,15,914.0,104.0,2.7,18.85,902.5,934.51,702.83
2018,6,29,10,30,920.0,105.0,2.8,19.0,930.0,931.67,700.51
2018,6,29,10,45,924.0,106.0,2.9,19.15,951.5,923.17,694.48
2018,6,29,11,0,928.0,107.0,3.0,19.3,973.0,910.83,685.95
2018,6,29,11,15,931.0,107.5,3.1,19.4,987.5,893.39,674.14
2018,6,29,11,30,934.0,108.0,3.2,19.5,1002.0,872.27,659.85
2018,6,29,11,45,935.0,108.0,3.3,19.6,1008.5,845.59,641.69
2018,6,29,12,0,936.0,108.0,3.4,19.7,1015.0,815.62,621.2
2018,6,29,12,15,935.5,108.5,3.5,19.75,1014.5,781.83,597.48
2018,6,29,12,30,935.0,109.0,3.6,19.8,1014.0,745.2,570.22
2018,6,29,12,45,933.0,109.0,3.75,19.8,1006.0,704.52,539.68
2018,6,29,13,0,931.0,109.0,3.9,19.8,998.0,661.42,506.5
2018,6,29,13,15,929.0,108.0,4.0,19.75,983.0,615.31,470.1
2018,6,29,13,30,927.0,107.0,4.1,19.7,968.0,567.11,430.99
2018,6,29,13,45,923.5,105.5,4.2,19.7,946.0,515.91,388.34
2018,6,29,14,0,920.0,104.0,4.3,19.7,924.0,463.13,343.22
2018,6,29,14,15,914.5,102.5,4.4,19.6,895.5,408.24,295.43
2018,6,29,14,30,909.0,101.0,4.5,19.5,867.0,352.4,246.01
2018,6,29,14,45,902.0,99.0,4.55,19.4,833.0,295.15,195.51
2018,6,29,15,0,895.0,97.0,4.6,19.3,799.0,237.59,146.71
2018,6,29,15,15,884.5,95.0,4.6,19.3,759.0,179.5,103.11
2018,6,29,15,30,874.0,93.0,4.6,19.3,719.0,121.97,72.07
2018,6,29,15,45,861.0,90.5,4.7,19.05,675.0,85.66,67.78
2018,6,29,16,0,848.0,88.0,4.8,18.8,631.0,83.8,66.49
2018,6,29,16,15,831.0,86.0,4.85,18.6,584.0,81.99,65.19
2018,6,29,16,30,814.0,84.0,4.9,18.4,537.0,72.31,57.13
2018,6,29,16,45,790.0,80.5,4.9,18.2,486.5,69.8,55.21
2018,6,29,17,0,766.0,77.0,4.9,18.0,436.0,67.21,53.2
2018,6,29,17,15,733.5,74.0,4.85,17.7,385.0,64.77,51.32
2018,6,29,17,30,701.0,71.0,4.8,17.4,334.0,62.34,49.4
2018,6,29,17,45,655.0,67.0,4.75,17.1,284.0,54.42,42.57
2018,6,29,18,0,609.0,63.0,4.7,16.8,234.0,51.27,39.84
2018,6,29,18,15,543.0,56.5,4.65,16.45,186.5,46.07,35.15
2018,6,29,18,30,477.0,50.0,4.6,16.1,139.0,40.93,30.33
2018,6,29,18,45,370.5,41.5,4.5,15.7,98.0,33.97,23.7
2018,6,29,19,0,264.0,33.0,4.4,15.3,57.0,27.16,15.96
2018,6,29,19,15,150.0,20.0,4.4,15.15,32.0,15.22,0.0
2018,6,29,19,30,36.0,7.0,4.4,15.0,7.0,5.51,0.0
2018,6,29,19,45,18.0,3.5,4.35,14.85,3.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.25,14.6,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.15,14.45,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.5,13.65,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,30,4,45,42.0,5.0,1.15,14.1,5.5,0.0,0.0
2018,6,30,5,0,84.0,10.0,1.3,14.3,11.0,27.4,0.0
2018,6,30,5,15,226.0,20.5,1.4,14.6,40.0,98.59,15.96
2018,6,30,5,30,368.0,31.0,1.5,14.9,69.0,179.7,128.84
2018,6,30,5,45,458.5,38.0,1.6,15.2,111.5,244.99,189.64
2018,6,30,6,0,549.0,45.0,1.7,15.5,154.0,319.24,254.59
2018,6,30,6,15,607.5,50.5,1.75,15.85,202.5,381.64,308.71
2018,6,30,6,30,666.0,56.0,1.8,16.2,251.0,450.94,366.3
2018,6,30,6,45,706.0,59.5,1.8,16.6,301.5,510.53,413.97
2018,6,30,7,0,746.0,63.0,1.8,17.0,352.0,571.53,460.83
2018,6,30,7,15,774.5,66.5,1.8,17.5,403.5,625.64,500.52
2018,6,30,7,30,803.0,70.0,1.8,18.0,455.0,679.42,537.79
2018,6,30,7,45,824.5,72.5,1.8,18.45,505.0,718.88,563.15
2018,6,30,8,0,846.0,75.0,1.8,18.9,555.0,763.43,591.7
2018,6,30,8,15,862.0,77.5,1.8,19.35,602.5,801.65,615.19
2018,6,30,8,30,878.0,80.0,1.8,19.8,650.0,837.42,636.65
2018,6,30,8,45,890.0,82.0,1.8,20.25,694.0,866.46,653.27
2018,6,30,9,0,902.0,84.0,1.8,20.7,738.0,892.4,667.71
2018,6,30,9,15,911.5,86.0,1.85,20.95,777.5,912.8,679.48
2018,6,30,9,30,921.0,88.0,1.9,21.2,817.0,929.64,688.99
2018,6,30,9,45,928.0,89.0,1.95,21.45,850.5,939.48,693.99
2018,6,30,10,0,935.0,90.0,2.0,21.7,884.0,945.52,696.67
2018,6,30,10,15,939.5,92.0,2.15,21.85,912.0,946.4,697.46
2018,6,30,10,30,944.0,94.0,2.3,22.0,940.0,943.3,695.72
2018,6,30,10,45,947.0,95.0,2.4,22.1,961.0,933.95,689.57
2018,6,30,11,0,950.0,96.0,2.5,22.2,982.0,920.69,680.95
2018,6,30,11,15,952.0,96.5,2.6,22.25,996.0,902.29,669.06
2018,6,30,11,30,954.0,97.0,2.7,22.3,1010.0,880.17,654.7
2018,6,30,11,45,934.0,109.5,2.8,22.35,1008.5,846.9,632.74
2018,6,30,12,0,914.0,122.0,2.9,22.4,1007.0,810.72,608.67
2018,6,30,12,15,783.0,194.5,2.95,22.35,952.5,747.88,562.43
2018,6,30,12,30,652.0,267.0,3.0,22.3,898.0,684.3,514.93
2018,6,30,12,45,731.5,222.0,3.1,22.3,924.5,669.57,504.89
2018,6,30,13,0,811.0,177.0,3.2,22.3,951.0,643.96,485.92
2018,6,30,13,15,863.5,146.0,3.2,22.25,958.5,605.04,455.81
2018,6,30,13,30,916.0,115.0,3.2,22.2,966.0,567.94,425.53
2018,6,30,13,45,920.5,109.5,3.25,22.1,947.5,518.24,384.84
2018,6,30,14,0,925.0,104.0,3.3,22.0,929.0,466.2,341.05
2018,6,30,14,15,918.5,103.0,3.3,21.9,900.0,410.99,293.67
2018,6,30,14,30,912.0,102.0,3.3,21.8,871.0,354.93,244.78
2018,6,30,14,45,903.0,101.0,3.3,21.7,836.0,297.61,195.04
2018,6,30,15,0,894.0,100.0,3.3,21.6,801.0,240.18,147.06
2018,6,30,15,15,883.0,98.0,3.3,21.6,761.0,182.01,103.9
2018,6,30,15,30,872.0,96.0,3.3,21.6,721.0,124.47,72.98
2018,6,30,15,45,858.0,94.0,3.35,21.2,676.5,87.62,68.8
2018,6,30,16,0,844.0,92.0,3.4,20.8,632.0,86.08,67.85
2018,6,30,16,15,825.5,89.5,3.35,20.45,584.0,75.7,59.33
2018,6,30,16,30,807.0,87.0,3.3,20.1,536.0,74.15,58.3
2018,6,30,16,45,783.0,83.5,3.25,19.75,485.5,71.72,56.5
2018,6,30,17,0,759.0,80.0,3.2,19.4,435.0,69.22,54.62
2018,6,30,17,15,726.0,76.5,3.1,18.95,384.0,66.49,52.54
2018,6,30,17,30,693.0,73.0,3.0,18.5,333.0,58.89,46.16
2018,6,30,17,45,646.0,68.5,2.9,18.0,282.5,55.38,43.26
2018,6,30,18,0,599.0,64.0,2.8,17.5,232.0,51.9,40.28
2018,6,30,18,15,530.5,57.0,2.75,17.1,184.0,46.33,35.3
2018,6,30,18,30,462.0,50.0,2.7,16.7,136.0,40.81,30.17
2018,6,30,18,45,361.0,41.0,2.7,16.3,96.0,33.5,23.25
2018,6,30,19,0,260.0,32.0,2.7,15.9,56.0,26.28,15.23
2018,6,30,19,15,152.0,19.5,2.75,15.7,31.5,14.86,0.0
2018,6,30,19,30,44.0,7.0,2.8,15.5,7.0,5.51,0.0
2018,6,30,19,45,22.0,3.5,2.8,15.35,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,1,4,45,27.0,4.0,3.15,14.5,4.5,0.0,0.0
2018,7,1,5,0,54.0,8.0,3.2,14.6,9.0,18.83,0.0
2018,7,1,5,15,162.5,21.0,3.25,14.85,35.5,79.16,7.62
2018,7,1,5,30,271.0,34.0,3.3,15.1,62.0,148.61,106.4
2018,7,1,5,45,362.5,44.0,3.3,15.35,102.5,212.45,165.29
2018,7,1,6,0,454.0,54.0,3.3,15.6,143.0,285.64,229.51
2018,7,1,6,15,516.0,61.0,3.25,15.85,190.0,349.4,285.2
2018,7,1,6,30,578.0,68.0,3.2,16.1,237.0,417.93,343.07
2018,7,1,6,45,622.0,73.5,3.1,16.3,286.5,478.23,392.46
2018,7,1,7,0,666.0,79.0,3.0,16.5,336.0,540.58,441.68
2018,7,1,7,15,698.0,83.5,2.85,16.75,386.5,595.14,482.9
2018,7,1,7,30,730.0,88.0,2.7,17.0,437.0,647.15,520.81
2018,7,1,7,45,727.0,99.0,2.6,17.2,478.5,685.37,546.59
2018,7,1,8,0,724.0,110.0,2.5,17.4,520.0,717.87,567.46
2018,7,1,8,15,619.5,157.5,2.45,17.65,529.5,702.9,552.72
2018,7,1,8,30,515.0,205.0,2.4,17.9,539.0,668.65,523.71
2018,7,1,8,45,466.5,235.5,2.3,18.1,554.0,666.95,519.29
2018,7,1,9,0,418.0,266.0,2.2,18.3,569.0,660.52,511.22
2018,7,1,9,15,431.0,277.0,2.2,18.5,604.0,686.27,528.32
2018,7,1,9,30,444.0,288.0,2.2,18.7,639.0,709.99,543.58
2018,7,1,9,45,483.0,284.5,2.25,18.9,681.5,741.37,565.19
2018,7,1,10,0,522.0,281.0,2.3,19.1,724.0,770.53,584.98
2018,7,1,10,15,616.0,248.5,2.35,19.25,788.0,825.0,623.5
2018,7,1,10,30,710.0,216.0,2.4,19.4,852.0,870.82,655.42
2018,7,1,10,45,799.5,172.0,2.45,19.55,904.5,888.29,666.81
2018,7,1,11,0,889.0,128.0,2.5,19.7,957.0,897.0,672.01
2018,7,1,11,15,900.5,124.0,2.6,19.75,974.5,883.34,662.92
2018,7,1,11,30,912.0,120.0,2.7,19.8,992.0,865.92,651.48
2018,7,1,11,45,914.5,119.5,2.75,19.85,999.5,840.4,634.16
2018,7,1,12,0,917.0,119.0,2.8,19.9,1007.0,811.62,614.6
2018,7,1,12,15,892.0,134.0,2.9,19.85,997.5,771.18,586.13
2018,7,1,12,30,867.0,149.0,3.0,19.8,988.0,728.86,555.14
2018,7,1,12,45,857.5,152.5,3.05,19.75,976.5,687.65,524.32
2018,7,1,13,0,848.0,156.0,3.1,19.7,965.0,644.79,491.54
2018,7,1,13,15,841.0,154.5,3.15,19.6,946.5,598.68,455.7
2018,7,1,13,30,834.0,153.0,3.2,19.5,928.0,555.14,420.64
2018,7,1,13,45,768.0,178.5,3.25,19.35,879.0,495.74,373.2
2018,7,1,14,0,702.0,204.0,3.3,19.2,830.0,439.07,327.29
2018,7,1,14,15,783.0,165.0,3.3,19.05,842.0,401.57,292.67
2018,7,1,14,30,864.0,126.0,3.3,18.9,854.0,356.31,250.09
2018,7,1,14,45,855.0,123.5,3.35,18.7,819.5,300.49,201.41
