Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,15,0,846.0,121.0,3.4,18.5,785.0,244.63,154.43
2018,7,1,15,15,834.5,118.5,3.4,18.5,745.5,181.29,106.48
2018,7,1,15,30,823.0,116.0,3.4,18.5,706.0,125.03,75.21
2018,7,1,15,45,808.0,113.0,3.4,18.1,662.0,88.23,70.19
2018,7,1,16,0,793.0,110.0,3.4,17.7,618.0,87.13,69.6
2018,7,1,16,15,773.5,106.5,3.4,17.5,570.5,85.48,68.45
2018,7,1,16,30,754.0,103.0,3.4,17.3,523.0,83.72,67.22
2018,7,1,16,45,729.0,98.5,3.35,17.05,473.5,74.8,59.79
2018,7,1,17,0,704.0,94.0,3.3,16.8,424.0,72.19,57.79
2018,7,1,17,15,670.5,89.5,3.3,16.5,374.0,69.33,55.56
2018,7,1,17,30,637.0,85.0,3.3,16.2,324.0,66.44,53.24
2018,7,1,17,45,592.0,78.0,3.25,15.9,274.5,61.53,49.07
2018,7,1,18,0,547.0,71.0,3.2,15.6,225.0,56.55,44.71
2018,7,1,18,15,482.0,62.5,3.15,15.35,178.5,50.13,38.91
2018,7,1,18,30,417.0,54.0,3.1,15.1,132.0,43.67,32.89
2018,7,1,18,45,324.0,44.0,3.0,14.85,93.5,35.77,25.37
2018,7,1,19,0,231.0,34.0,2.9,14.6,55.0,25.81,14.94
2018,7,1,19,15,133.0,20.5,2.85,14.5,31.0,15.55,0.0
2018,7,1,19,30,35.0,7.0,2.8,14.4,7.0,5.51,0.0
2018,7,1,19,45,17.5,3.5,2.75,14.3,3.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,2,4,45,1.0,1.0,2.55,14.35,1.0,0.0,0.0
2018,7,2,5,0,2.0,2.0,2.6,14.5,2.0,2.04,0.0
2018,7,2,5,15,23.5,10.5,2.55,14.7,13.0,16.85,0.0
2018,7,2,5,30,45.0,19.0,2.5,14.9,24.0,40.09,25.31
2018,7,2,5,45,39.5,27.5,2.5,15.1,33.5,42.89,29.82
2018,7,2,6,0,34.0,36.0,2.5,15.3,43.0,50.43,37.07
2018,7,2,6,15,17.0,48.0,2.4,15.5,51.5,48.1,35.49
2018,7,2,6,30,0.0,60.0,2.3,15.7,60.0,46.0,33.65
2018,7,2,6,45,2.0,81.5,2.2,15.9,82.5,65.28,49.99
2018,7,2,7,0,4.0,103.0,2.1,16.1,105.0,84.85,66.34
2018,7,2,7,15,31.5,144.5,2.1,16.3,159.5,151.11,121.77
2018,7,2,7,30,59.0,186.0,2.1,16.5,214.0,212.84,172.16
2018,7,2,7,45,148.0,205.5,2.05,16.7,286.5,315.68,255.63
2018,7,2,8,0,237.0,225.0,2.0,16.9,359.0,426.2,341.96
2018,7,2,8,15,346.5,221.0,1.95,17.15,435.5,516.34,410.81
2018,7,2,8,30,456.0,217.0,1.9,17.4,512.0,631.41,495.26
2018,7,2,8,45,487.0,225.0,1.9,17.65,560.0,674.51,524.22
2018,7,2,9,0,518.0,233.0,1.9,17.9,608.0,716.48,552.47
2018,7,2,9,15,521.5,247.0,1.9,18.05,642.0,738.29,565.8
2018,7,2,9,30,525.0,261.0,1.9,18.2,676.0,757.51,577.4
2018,7,2,9,45,493.5,289.5,1.9,18.35,693.0,756.09,573.78
2018,7,2,10,0,462.0,318.0,1.9,18.5,710.0,751.16,568.02
2018,7,2,10,15,502.5,312.0,1.95,18.6,751.0,776.87,585.97
2018,7,2,10,30,543.0,306.0,2.0,18.7,792.0,799.64,601.5
2018,7,2,10,45,557.5,304.5,2.05,18.8,814.0,800.15,601.28
2018,7,2,11,0,572.0,303.0,2.1,18.9,836.0,797.59,599.2
2018,7,2,11,15,464.0,338.5,2.2,18.9,775.0,719.78,543.22
2018,7,2,11,30,356.0,374.0,2.3,18.9,714.0,630.74,478.98
2018,7,2,11,45,305.0,373.5,2.4,18.95,666.5,573.43,437.49
2018,7,2,12,0,254.0,373.0,2.5,19.0,619.0,517.56,396.19
2018,7,2,12,15,275.0,365.0,2.6,18.9,631.0,510.84,391.94
2018,7,2,12,30,296.0,357.0,2.7,18.8,643.0,501.87,385.56
2018,7,2,12,45,179.5,376.0,2.8,18.75,549.0,417.75,321.2
2018,7,2,13,0,63.0,395.0,2.9,18.7,455.0,343.14,263.68
2018,7,2,13,15,62.5,407.5,3.05,18.6,466.5,344.38,264.93
2018,7,2,13,30,62.0,420.0,3.2,18.5,478.0,344.78,265.25
2018,7,2,13,45,146.0,387.0,3.3,18.4,518.5,351.26,269.92
2018,7,2,14,0,230.0,354.0,3.4,18.3,559.0,345.72,264.12
2018,7,2,14,15,389.5,309.0,3.5,18.1,643.0,351.61,264.15
2018,7,2,14,30,549.0,264.0,3.6,17.9,727.0,343.78,250.84
2018,7,2,14,45,527.0,262.0,3.65,17.75,691.5,298.47,212.85
2018,7,2,15,0,505.0,260.0,3.7,17.6,656.0,255.13,177.76
2018,7,2,15,15,499.5,251.0,3.7,17.6,626.0,212.23,145.26
2018,7,2,15,30,494.0,242.0,3.7,17.6,596.0,169.89,119.8
2018,7,2,15,45,527.5,220.0,3.65,17.25,576.5,135.42,110.47
2018,7,2,16,0,561.0,198.0,3.6,16.9,557.0,126.53,103.42
2018,7,2,16,15,554.0,184.5,3.6,16.7,516.5,120.54,98.72
2018,7,2,16,30,547.0,171.0,3.6,16.5,476.0,114.14,93.62
2018,7,2,16,45,524.5,160.0,3.6,16.3,430.0,108.44,89.11
2018,7,2,17,0,502.0,149.0,3.6,16.1,384.0,102.47,84.31
2018,7,2,17,15,471.5,136.5,3.6,15.8,337.0,95.15,78.3
2018,7,2,17,30,441.0,124.0,3.6,15.5,290.0,87.55,71.96
2018,7,2,17,45,402.5,110.5,3.6,15.25,244.5,78.92,64.56
2018,7,2,18,0,364.0,97.0,3.6,15.0,199.0,70.03,56.76
2018,7,2,18,15,312.0,81.0,3.55,14.8,156.0,59.08,46.92
2018,7,2,18,30,260.0,65.0,3.5,14.6,113.0,47.89,36.65
2018,7,2,18,45,196.5,48.0,3.5,14.35,78.0,35.68,25.33
2018,7,2,19,0,133.0,31.0,3.5,14.1,43.0,23.27,12.92
2018,7,2,19,15,75.5,17.5,3.45,14.05,23.5,13.3,0.0
2018,7,2,19,30,18.0,4.0,3.4,14.0,4.0,3.15,0.0
2018,7,2,19,45,9.0,2.0,3.4,13.95,2.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,3,4,45,1.0,1.5,3.65,13.8,1.5,0.0,0.0
2018,7,3,5,0,2.0,3.0,3.7,13.9,3.0,2.82,0.0
2018,7,3,5,15,6.5,9.5,3.6,14.1,10.0,9.32,0.0
2018,7,3,5,30,11.0,16.0,3.5,14.3,17.0,16.35,7.07
2018,7,3,5,45,136.0,34.5,3.45,14.45,60.5,106.45,81.68
2018,7,3,6,0,261.0,53.0,3.4,14.6,104.0,192.07,154.84
2018,7,3,6,15,130.5,52.0,3.3,14.8,77.5,125.29,101.39
2018,7,3,6,30,0.0,51.0,3.2,15.0,51.0,39.02,27.75
2018,7,3,6,45,0.0,61.0,3.15,15.2,61.0,46.74,34.34
2018,7,3,7,0,0.0,71.0,3.1,15.4,71.0,54.48,40.8
2018,7,3,7,15,0.0,92.0,3.05,15.65,92.0,71.73,55.17
2018,7,3,7,30,0.0,113.0,3.0,15.9,113.0,89.26,69.56
2018,7,3,7,45,0.0,117.0,2.95,16.1,117.0,92.1,71.61
2018,7,3,8,0,0.0,121.0,2.9,16.3,121.0,95.07,73.75
2018,7,3,8,15,0.5,129.5,2.9,16.55,130.0,102.31,79.41
2018,7,3,8,30,1.0,138.0,2.9,16.8,139.0,109.6,85.06
2018,7,3,8,45,4.0,169.0,2.9,17.0,172.0,138.09,107.99
2018,7,3,9,0,7.0,200.0,2.9,17.2,205.0,166.82,130.8
2018,7,3,9,15,29.5,262.0,2.95,17.35,285.0,256.56,202.27
2018,7,3,9,30,52.0,324.0,3.0,17.5,365.0,334.46,262.62
2018,7,3,9,45,105.0,366.0,3.05,17.7,453.5,440.0,343.46
2018,7,3,10,0,158.0,408.0,3.1,17.9,542.0,524.85,406.72
2018,7,3,10,15,144.5,421.0,3.1,18.0,546.5,520.24,401.61
2018,7,3,10,30,131.0,434.0,3.1,18.1,551.0,514.67,396.34
2018,7,3,10,45,242.5,400.0,3.15,18.25,623.5,592.29,455.82
2018,7,3,11,0,354.0,366.0,3.2,18.4,696.0,649.25,498.92
2018,7,3,11,15,562.0,282.5,3.25,18.45,815.5,756.53,579.33
2018,7,3,11,30,770.0,199.0,3.3,18.5,935.0,829.64,633.73
2018,7,3,11,45,835.0,169.5,3.3,18.6,973.0,832.05,634.84
2018,7,3,12,0,900.0,140.0,3.3,18.7,1011.0,816.73,623.96
2018,7,3,12,15,902.0,138.5,3.35,18.7,1011.0,783.93,600.01
2018,7,3,12,30,904.0,137.0,3.4,18.7,1011.0,748.32,573.51
2018,7,3,12,45,905.0,135.0,3.4,18.75,1004.0,709.0,543.44
2018,7,3,13,0,906.0,133.0,3.4,18.8,997.0,667.17,510.86
2018,7,3,13,15,903.5,131.5,3.45,18.8,982.0,621.26,474.68
2018,7,3,13,30,901.0,130.0,3.5,18.8,967.0,573.38,435.98
2018,7,3,13,45,897.5,128.0,3.5,18.8,945.0,522.86,394.04
2018,7,3,14,0,894.0,126.0,3.5,18.8,923.0,470.82,349.71
2018,7,3,14,15,887.5,124.0,3.5,18.75,894.0,416.33,302.49
2018,7,3,14,30,881.0,122.0,3.5,18.7,865.0,361.03,253.8
2018,7,3,14,45,872.5,120.0,3.55,18.65,830.5,304.65,204.35
2018,7,3,15,0,864.0,118.0,3.6,18.6,796.0,248.13,156.5
2018,7,3,15,15,852.5,116.0,3.6,18.6,756.0,191.31,113.54
2018,7,3,15,30,841.0,114.0,3.6,18.6,716.0,126.79,75.46
2018,7,3,15,45,825.5,111.5,3.55,18.35,671.5,87.82,69.78
2018,7,3,16,0,810.0,109.0,3.5,18.1,627.0,86.96,69.35
2018,7,3,16,15,790.0,105.5,3.55,17.9,579.0,85.24,68.15
2018,7,3,16,30,770.0,102.0,3.6,17.7,531.0,83.42,66.86
2018,7,3,16,45,744.0,98.0,3.6,17.55,480.5,81.03,65.06
2018,7,3,17,0,718.0,94.0,3.6,17.4,430.0,72.47,57.9
2018,7,3,17,15,682.0,89.5,3.65,17.1,379.0,69.54,55.61
2018,7,3,17,30,646.0,85.0,3.7,16.8,328.0,66.59,53.25
2018,7,3,17,45,596.5,79.0,3.75,16.55,277.5,62.33,49.65
2018,7,3,18,0,547.0,73.0,3.8,16.3,227.0,58.07,45.93
2018,7,3,18,15,477.5,65.5,3.75,16.0,180.5,52.45,40.85
2018,7,3,18,30,408.0,58.0,3.7,15.7,134.0,46.86,35.59
2018,7,3,18,45,308.5,47.0,3.65,15.35,94.5,35.64,25.18
2018,7,3,19,0,209.0,36.0,3.6,15.0,55.0,27.15,15.9
2018,7,3,19,15,117.5,21.5,3.55,14.85,31.0,16.24,0.0
2018,7,3,19,30,26.0,7.0,3.5,14.7,7.0,5.51,0.0
2018,7,3,19,45,13.0,3.5,3.45,14.5,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,4,4,45,2.0,0.5,2.95,13.65,0.5,0.0,0.0
2018,7,4,5,0,4.0,1.0,3.1,13.8,1.0,1.71,0.0
2018,7,4,5,15,2.0,4.0,3.1,13.95,4.0,3.7,0.0
2018,7,4,5,30,0.0,7.0,3.1,14.1,7.0,5.3,0.0
2018,7,4,5,45,0.0,11.0,3.15,14.3,11.0,8.34,1.32
2018,7,4,6,0,0.0,15.0,3.2,14.5,15.0,11.39,4.04
2018,7,4,6,15,0.0,17.5,3.15,14.65,17.5,13.3,5.75
2018,7,4,6,30,0.0,20.0,3.1,14.8,20.0,15.21,7.42
2018,7,4,6,45,0.0,27.5,3.1,15.0,27.5,20.95,12.34
2018,7,4,7,0,0.0,35.0,3.1,15.2,35.0,26.71,17.22
2018,7,4,7,15,0.0,53.5,3.1,15.35,53.5,40.96,29.25
2018,7,4,7,30,0.0,72.0,3.1,15.5,72.0,55.28,41.19
2018,7,4,7,45,0.0,99.0,3.15,15.7,99.0,76.87,59.07
2018,7,4,8,0,0.0,126.0,3.2,15.9,126.0,99.34,77.43
2018,7,4,8,15,7.0,168.5,3.2,16.15,173.0,141.24,111.71
2018,7,4,8,30,14.0,211.0,3.2,16.4,220.0,184.0,146.07
2018,7,4,8,45,49.0,263.0,3.25,16.6,298.0,277.74,221.32
2018,7,4,9,0,84.0,315.0,3.3,16.8,376.0,358.57,284.45
2018,7,4,9,15,64.0,319.0,3.35,17.0,367.0,342.76,270.48
2018,7,4,9,30,44.0,323.0,3.4,17.2,358.0,326.47,256.51
2018,7,4,9,45,60.0,353.0,3.45,17.45,402.5,367.37,287.8
2018,7,4,10,0,76.0,383.0,3.5,17.7,447.0,407.6,317.98
2018,7,4,10,15,131.5,409.0,3.5,17.85,524.5,497.53,386.15
2018,7,4,10,30,187.0,435.0,3.5,18.0,602.0,566.2,437.03
2018,7,4,10,45,286.0,411.5,3.55,18.15,674.0,641.83,493.68
2018,7,4,11,0,385.0,388.0,3.6,18.3,746.0,696.66,534.48
2018,7,4,11,15,661.0,248.5,3.6,18.4,875.0,813.18,622.7
2018,7,4,11,30,937.0,109.0,3.6,18.5,1004.0,880.3,670.97
2018,7,4,11,45,940.0,108.0,3.6,18.6,1011.5,854.44,651.96
2018,7,4,12,0,943.0,107.0,3.6,18.7,1019.0,825.18,631.29
2018,7,4,12,15,944.0,106.5,3.55,18.75,1019.0,791.61,607.19
2018,7,4,12,30,945.0,106.0,3.5,18.8,1019.0,755.06,579.34
2018,7,4,12,45,945.0,104.5,3.5,18.8,1011.5,714.26,548.22
2018,7,4,13,0,945.0,103.0,3.5,18.8,1004.0,670.86,514.47
2018,7,4,13,15,943.5,102.5,3.45,18.85,990.0,624.85,477.66
2018,7,4,13,30,942.0,102.0,3.4,18.9,976.0,576.62,438.2
2018,7,4,13,45,939.0,100.5,3.35,18.9,954.5,524.92,395.12
2018,7,4,14,0,936.0,99.0,3.3,18.9,933.0,471.54,349.51
2018,7,4,14,15,930.0,98.0,3.25,18.9,904.5,415.91,301.05
2018,7,4,14,30,924.0,97.0,3.2,18.9,876.0,359.33,251.01
2018,7,4,14,45,917.0,95.0,3.2,18.85,841.5,301.14,199.8
2018,7,4,15,0,910.0,93.0,3.2,18.8,807.0,242.62,150.04
2018,7,4,15,15,900.0,91.5,3.2,18.8,767.0,183.9,105.44
2018,7,4,15,30,890.0,90.0,3.2,18.8,727.0,125.65,72.84
2018,7,4,15,45,877.0,88.0,3.25,18.65,683.0,84.65,66.99
2018,7,4,16,0,864.0,86.0,3.3,18.5,639.0,83.03,65.88
2018,7,4,16,15,847.5,83.0,3.35,18.35,591.0,80.55,64.0
2018,7,4,16,30,831.0,80.0,3.4,18.2,543.0,77.91,61.99
2018,7,4,16,45,809.0,77.5,3.4,18.05,493.0,68.15,53.8
2018,7,4,17,0,787.0,75.0,3.4,17.9,443.0,66.2,52.34
2018,7,4,17,15,757.0,71.0,3.45,17.6,391.5,62.98,49.77
2018,7,4,17,30,727.0,67.0,3.5,17.3,340.0,59.71,47.11
2018,7,4,17,45,684.5,62.5,3.55,17.05,289.0,55.83,43.83
2018,7,4,18,0,642.0,58.0,3.6,16.8,238.0,47.96,36.91
2018,7,4,18,15,579.0,52.0,3.55,16.5,190.0,42.98,32.42
2018,7,4,18,30,516.0,46.0,3.5,16.2,142.0,38.06,27.81
2018,7,4,18,45,418.0,38.5,3.5,15.9,101.0,31.79,21.8
2018,7,4,19,0,320.0,31.0,3.5,15.6,60.0,25.68,14.65
2018,7,4,19,15,190.5,19.5,3.4,15.4,34.0,16.13,0.0
2018,7,4,19,30,61.0,8.0,3.3,15.2,8.0,6.29,0.0
2018,7,4,19,45,30.5,4.0,3.25,15.05,4.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,5,4,45,9.0,2.0,1.6,13.15,2.0,0.0,0.0
2018,7,5,5,0,18.0,4.0,1.7,13.3,4.0,7.31,0.0
2018,7,5,5,15,169.5,17.0,1.8,13.6,32.5,77.34,0.0
2018,7,5,5,30,321.0,30.0,1.9,13.9,61.0,162.18,114.1
2018,7,5,5,45,291.5,37.0,2.0,14.2,77.5,176.94,137.14
2018,7,5,6,0,262.0,44.0,2.1,14.5,94.0,181.61,145.72
2018,7,5,6,15,153.0,60.0,2.1,14.75,91.5,146.16,118.72
2018,7,5,6,30,44.0,76.0,2.1,15.0,89.0,90.34,71.84
2018,7,5,6,45,27.0,100.5,2.05,15.25,109.0,105.3,84.31
2018,7,5,7,0,10.0,125.0,2.0,15.5,129.0,109.44,87.19
2018,7,5,7,15,31.5,155.0,1.9,15.8,169.5,162.54,131.32
2018,7,5,7,30,53.0,185.0,1.8,16.1,210.0,207.96,168.16
2018,7,5,7,45,127.0,207.5,1.75,16.4,276.5,302.51,244.67
2018,7,5,8,0,201.0,230.0,1.7,16.7,343.0,386.27,310.23
2018,7,5,8,15,367.0,204.0,1.55,17.0,432.5,536.04,424.89
2018,7,5,8,30,533.0,178.0,1.4,17.3,522.0,657.3,513.02
2018,7,5,8,45,457.5,221.5,1.3,17.6,531.0,646.77,499.64
2018,7,5,9,0,382.0,265.0,1.2,17.9,540.0,629.49,482.83
2018,7,5,9,15,359.0,296.0,1.2,18.25,566.0,622.73,475.98
2018,7,5,9,30,336.0,327.0,1.2,18.6,592.0,633.15,480.82
2018,7,5,9,45,221.0,356.5,1.15,18.9,534.0,555.98,421.49
2018,7,5,10,0,106.0,386.0,1.1,19.2,476.0,457.28,346.76
2018,7,5,10,15,71.0,374.5,1.2,19.5,435.5,391.86,298.52
2018,7,5,10,30,36.0,363.0,1.3,19.8,395.0,346.34,263.81
2018,7,5,10,45,40.0,380.0,1.35,20.1,416.5,362.03,275.26
2018,7,5,11,0,44.0,397.0,1.4,20.4,438.0,376.95,285.75
2018,7,5,11,15,59.0,420.5,1.55,20.65,476.5,406.08,307.21
2018,7,5,11,30,74.0,444.0,1.7,20.9,515.0,433.5,327.18
2018,7,5,11,45,164.0,434.0,1.85,21.1,592.0,502.61,379.09
2018,7,5,12,0,254.0,424.0,2.0,21.3,669.0,561.16,422.11
2018,7,5,12,15,552.0,286.5,2.2,21.4,819.5,661.38,498.51
2018,7,5,12,30,850.0,149.0,2.4,21.5,970.0,721.1,544.05
2018,7,5,12,45,897.5,124.5,2.55,21.55,985.5,698.72,527.18
2018,7,5,13,0,945.0,100.0,2.7,21.6,1001.0,669.76,505.38
2018,7,5,13,15,942.5,99.0,2.85,21.6,985.5,622.84,469.43
2018,7,5,13,30,940.0,98.0,3.0,21.6,970.0,573.81,430.78
2018,7,5,13,45,936.5,96.5,3.1,21.6,948.0,522.01,388.6
2018,7,5,14,0,933.0,95.0,3.2,21.6,926.0,468.57,343.8
2018,7,5,14,15,928.0,93.0,3.25,21.55,897.5,412.82,295.95
2018,7,5,14,30,923.0,91.0,3.3,21.5,869.0,356.04,246.33
2018,7,5,14,45,916.0,89.0,3.35,21.45,834.5,297.95,195.63
2018,7,5,15,0,909.0,87.0,3.4,21.4,800.0,239.53,146.31
2018,7,5,15,15,899.0,86.0,3.4,21.4,760.5,181.25,102.27
2018,7,5,15,30,889.0,85.0,3.4,21.4,721.0,123.42,70.0
2018,7,5,15,45,851.0,91.0,3.35,21.2,669.0,85.67,67.16
2018,7,5,16,0,813.0,97.0,3.3,21.0,617.0,79.46,62.2
2018,7,5,16,15,804.5,90.0,3.3,20.75,571.5,75.49,59.09
2018,7,5,16,30,796.0,83.0,3.3,20.5,526.0,71.22,55.7
2018,7,5,16,45,788.0,76.0,3.25,20.3,480.0,66.66,52.03
2018,7,5,17,0,780.0,69.0,3.2,20.1,434.0,61.81,48.08
2018,7,5,17,15,706.5,74.0,3.2,19.75,375.0,64.29,50.47
2018,7,5,17,30,633.0,79.0,3.2,19.4,316.0,62.14,48.82
2018,7,5,17,45,445.5,83.5,3.15,19.05,238.0,61.97,48.83
2018,7,5,18,0,258.0,88.0,3.1,18.7,160.0,64.15,50.79
2018,7,5,18,15,178.0,71.5,3.1,18.35,116.5,52.27,40.29
2018,7,5,18,30,98.0,55.0,3.1,18.0,73.0,41.18,30.3
2018,7,5,18,45,73.5,41.0,3.1,17.65,52.0,30.92,20.87
2018,7,5,19,0,49.0,27.0,3.1,17.3,31.0,20.59,10.49
2018,7,5,19,15,37.0,16.0,3.2,17.1,18.0,12.29,0.0
2018,7,5,19,30,25.0,5.0,3.3,16.9,5.0,3.93,0.0
2018,7,5,19,45,12.5,2.5,3.35,16.65,2.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.45,16.3,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.5,16.05,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.45,15.85,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,6,4,45,7.0,2.0,2.75,15.85,2.0,0.0,0.0
2018,7,6,5,0,14.0,4.0,2.8,15.9,4.0,6.38,0.0
2018,7,6,5,15,7.0,9.5,2.8,16.05,9.5,9.46,0.0
2018,7,6,5,30,0.0,15.0,2.8,16.2,15.0,11.4,3.14
2018,7,6,5,45,0.0,22.5,2.85,16.3,22.5,17.13,8.56
2018,7,6,6,0,0.0,30.0,2.9,16.4,30.0,22.87,13.65
2018,7,6,6,15,22.5,58.5,2.95,16.55,65.0,61.44,46.62
2018,7,6,6,30,45.0,87.0,3.0,16.7,100.0,102.52,81.71
2018,7,6,6,45,30.5,91.0,3.1,16.85,100.5,97.73,77.58
2018,7,6,7,0,16.0,95.0,3.2,17.0,101.0,85.55,66.99
2018,7,6,7,15,17.0,107.5,3.15,17.2,114.5,97.02,76.4
2018,7,6,7,30,18.0,120.0,3.1,17.4,128.0,108.53,85.68
2018,7,6,7,45,50.5,142.5,3.05,17.55,170.0,162.59,130.71
2018,7,6,8,0,83.0,165.0,3.0,17.7,212.0,225.69,182.09
2018,7,6,8,15,73.5,190.5,3.0,18.0,234.5,228.36,183.04
2018,7,6,8,30,64.0,216.0,3.0,18.3,257.0,245.4,195.46
2018,7,6,8,45,35.0,197.5,2.95,18.55,220.0,202.4,159.72
2018,7,6,9,0,6.0,179.0,2.9,18.8,183.0,148.06,114.91
2018,7,6,9,15,4.5,158.5,2.95,19.2,161.5,129.25,99.49
2018,7,6,9,30,3.0,138.0,3.0,19.6,140.0,110.95,84.47
2018,7,6,9,45,72.0,215.0,3.05,19.95,275.5,265.92,208.81
2018,7,6,10,0,141.0,292.0,3.1,20.3,411.0,399.86,311.78
2018,7,6,10,15,411.5,256.0,3.2,20.65,620.0,644.46,497.36
2018,7,6,10,30,682.0,220.0,3.3,21.0,829.0,853.48,646.87
2018,7,6,10,45,725.5,203.0,3.4,21.4,865.0,864.2,652.3
2018,7,6,11,0,769.0,186.0,3.5,21.8,901.0,862.35,650.12
2018,7,6,11,15,771.0,189.0,3.7,21.95,915.0,847.57,640.17
2018,7,6,11,30,773.0,192.0,3.9,22.1,929.0,829.42,627.53
2018,7,6,11,45,840.0,149.5,4.05,22.3,956.0,809.32,613.96
2018,7,6,12,0,907.0,107.0,4.2,22.5,983.0,799.57,607.26
2018,7,6,12,15,910.5,104.5,4.35,22.6,984.0,767.49,584.8
2018,7,6,12,30,914.0,102.0,4.5,22.7,985.0,732.42,558.85
2018,7,6,12,45,917.5,99.0,4.65,22.75,979.0,694.1,530.08
2018,7,6,13,0,921.0,96.0,4.8,22.8,973.0,652.98,498.44
2018,7,6,13,15,891.5,113.0,4.95,22.8,951.5,604.77,460.42
2018,7,6,13,30,862.0,130.0,5.1,22.8,930.0,556.09,421.15
2018,7,6,13,45,886.5,111.0,5.25,22.75,916.5,509.41,382.4
2018,7,6,14,0,911.0,92.0,5.4,22.7,903.0,458.23,338.65
2018,7,6,14,15,905.0,91.0,5.45,22.55,875.0,404.01,291.48
2018,7,6,14,30,899.0,90.0,5.5,22.4,847.0,348.88,242.75
2018,7,6,14,45,891.0,88.5,5.6,22.3,813.0,292.24,192.87
2018,7,6,15,0,883.0,87.0,5.7,22.2,779.0,235.4,144.52
2018,7,6,15,15,780.0,127.0,5.7,22.2,715.5,183.75,109.11
2018,7,6,15,30,677.0,167.0,5.7,22.2,652.0,141.61,89.83
2018,7,6,15,45,539.0,200.5,5.8,21.7,571.0,125.43,100.47
2018,7,6,16,0,401.0,234.0,5.9,21.2,490.0,141.75,114.67
2018,7,6,16,15,499.5,185.5,5.9,20.95,480.0,119.74,96.57
2018,7,6,16,30,598.0,137.0,5.9,20.7,470.0,95.09,76.04
2018,7,6,16,45,654.0,108.5,5.85,20.45,441.0,79.62,63.14
2018,7,6,17,0,710.0,80.0,5.8,20.2,412.0,68.25,53.63
2018,7,6,17,15,686.5,75.0,5.65,19.9,365.0,64.68,50.78
2018,7,6,17,30,663.0,70.0,5.5,19.6,318.0,56.34,43.72
2018,7,6,17,45,601.0,67.0,5.4,19.3,266.5,53.68,41.53
2018,7,6,18,0,539.0,64.0,5.3,19.0,215.0,51.2,39.4
2018,7,6,18,15,487.0,56.5,5.1,18.7,172.0,45.53,34.34
2018,7,6,18,30,435.0,49.0,4.9,18.4,129.0,39.82,29.05
2018,7,6,18,45,320.0,39.5,4.75,18.1,89.0,32.05,21.77
2018,7,6,19,0,205.0,30.0,4.6,17.8,49.0,22.83,12.13
2018,7,6,19,15,118.0,17.5,4.5,17.65,27.0,13.32,0.0
2018,7,6,19,30,31.0,5.0,4.4,17.5,5.0,3.93,0.0
2018,7,6,19,45,15.5,2.5,4.3,17.35,2.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,4.2,17.2,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,4.15,16.9,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,4.1,16.8,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,4.05,16.55,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.0,16.25,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,3.95,16.15,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.85,15.2,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,7,4,45,38.5,4.0,4.25,14.85,4.5,0.0,0.0
2018,7,7,5,0,77.0,8.0,4.4,14.9,9.0,24.07,0.0
2018,7,7,5,15,106.5,13.5,4.5,15.15,20.5,52.24,0.0
2018,7,7,5,30,136.0,19.0,4.6,15.4,32.0,80.46,53.66
2018,7,7,5,45,295.5,32.0,4.65,15.65,81.0,172.95,133.58
2018,7,7,6,0,455.0,45.0,4.7,15.9,130.0,276.6,222.37
2018,7,7,6,15,263.0,60.5,4.75,16.2,113.0,215.12,175.89
2018,7,7,6,30,71.0,76.0,4.8,16.5,96.0,114.94,92.49
2018,7,7,6,45,36.5,90.5,4.85,16.85,101.0,100.92,80.43
2018,7,7,7,0,2.0,105.0,4.9,17.2,106.0,85.65,66.72
2018,7,7,7,15,7.0,132.5,4.9,17.45,136.0,113.02,89.41
2018,7,7,7,30,12.0,160.0,4.9,17.7,166.0,140.78,112.08
2018,7,7,7,45,15.5,178.5,4.9,18.0,187.0,159.22,126.76
2018,7,7,8,0,19.0,197.0,4.9,18.3,208.0,177.81,141.4
2018,7,7,8,15,36.5,226.5,4.95,18.55,249.5,234.11,186.66
2018,7,7,8,30,54.0,256.0,5.0,18.8,291.0,277.07,220.56
2018,7,7,8,45,71.0,285.0,5.05,19.0,334.0,319.43,253.57
2018,7,7,9,0,88.0,314.0,5.1,19.2,377.0,361.85,286.19
2018,7,7,9,15,71.0,324.5,5.15,19.4,377.0,355.16,279.5
2018,7,7,9,30,54.0,335.0,5.2,19.6,377.0,347.81,272.46
2018,7,7,9,45,64.0,358.0,5.2,19.75,410.0,376.55,294.17
2018,7,7,10,0,74.0,381.0,5.2,19.9,443.0,404.67,315.15
2018,7,7,10,15,138.0,405.0,5.25,20.05,526.0,500.8,388.87
2018,7,7,10,30,202.0,429.0,5.3,20.2,609.0,575.5,445.09
2018,7,7,10,45,241.5,431.0,5.3,20.35,651.5,621.87,478.94
2018,7,7,11,0,281.0,433.0,5.3,20.5,694.0,648.26,498.15
2018,7,7,11,15,431.0,367.5,5.3,20.55,775.0,720.02,553.35
2018,7,7,11,30,581.0,302.0,5.3,20.6,856.0,771.95,593.2
2018,7,7,11,45,641.0,274.0,5.3,20.7,889.5,775.5,595.73
2018,7,7,12,0,701.0,246.0,5.3,20.8,923.0,773.13,594.0
2018,7,7,12,15,805.0,183.5,5.4,20.85,960.5,762.91,588.09
2018,7,7,12,30,909.0,121.0,5.5,20.9,998.0,744.63,575.67
2018,7,7,12,45,781.0,201.0,5.6,20.95,950.5,688.51,530.75
2018,7,7,13,0,653.0,281.0,5.7,21.0,903.0,632.92,486.34
2018,7,7,13,15,711.0,241.0,5.8,20.95,908.5,601.0,461.48
2018,7,7,13,30,769.0,201.0,5.9,20.9,914.0,561.05,429.27
2018,7,7,13,45,796.0,179.0,6.05,20.85,902.0,515.48,391.35
2018,7,7,14,0,823.0,157.0,6.2,20.8,890.0,465.71,348.75
2018,7,7,14,15,769.0,179.5,6.3,20.65,847.0,411.92,303.02
2018,7,7,14,30,715.0,202.0,6.4,20.5,804.0,358.05,257.29
2018,7,7,14,45,765.5,165.5,6.5,20.3,786.0,305.95,209.99
2018,7,7,15,0,816.0,129.0,6.6,20.1,768.0,243.27,154.96
2018,7,7,15,15,787.5,132.5,6.6,20.1,723.5,189.1,114.01
2018,7,7,15,30,759.0,136.0,6.6,20.1,679.0,137.78,85.06
2018,7,7,15,45,747.5,129.0,6.75,19.7,635.5,96.45,76.81
2018,7,7,16,0,736.0,122.0,6.9,19.3,592.0,93.32,74.51
2018,7,7,16,15,778.0,99.0,6.9,19.05,562.0,80.69,63.99
2018,7,7,16,30,820.0,76.0,6.9,18.8,532.0,75.08,59.45
2018,7,7,16,45,799.0,73.5,6.9,18.55,483.0,65.19,51.15
2018,7,7,17,0,778.0,71.0,6.9,18.3,434.0,63.19,49.65
2018,7,7,17,15,749.0,67.5,6.8,17.95,383.5,60.27,47.34
2018,7,7,17,30,720.0,64.0,6.7,17.6,333.0,57.32,44.96
2018,7,7,17,45,679.5,59.5,6.6,17.3,283.0,53.41,41.64
2018,7,7,18,0,639.0,55.0,6.5,17.0,233.0,49.49,38.22
2018,7,7,18,15,579.5,49.5,6.35,16.7,186.0,41.09,30.7
2018,7,7,18,30,520.0,44.0,6.2,16.4,139.0,36.52,26.41
2018,7,7,18,45,426.0,36.5,6.05,16.1,99.0,30.22,20.38
2018,7,7,19,0,332.0,29.0,5.9,15.8,59.0,24.05,13.14
2018,7,7,19,15,191.5,17.5,5.8,15.65,32.5,14.42,0.0
2018,7,7,19,30,51.0,6.0,5.7,15.5,6.0,4.72,0.0
2018,7,7,19,45,25.5,3.0,5.6,15.4,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,5.5,15.3,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,5.35,15.25,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,5.2,15.2,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,5.05,15.1,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.8,14.95,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,4.6,14.85,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,4.45,14.8,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,8,4,45,31.0,4.0,4.2,13.85,4.0,0.0,0.0
2018,7,8,5,0,62.0,8.0,4.3,14.0,8.0,20.61,0.0
2018,7,8,5,15,200.5,18.5,4.4,14.25,34.0,86.43,0.0
2018,7,8,5,30,339.0,29.0,4.5,14.5,60.0,167.5,115.27
2018,7,8,5,45,431.5,36.5,4.6,14.75,100.5,232.46,180.36
2018,7,8,6,0,524.0,44.0,4.7,15.0,141.0,306.82,247.12
2018,7,8,6,15,539.5,54.0,4.75,15.3,180.5,353.93,290.59
2018,7,8,6,30,555.0,64.0,4.8,15.6,220.0,401.35,332.46
2018,7,8,6,45,637.5,64.0,4.8,15.85,277.5,477.4,396.14
2018,7,8,7,0,720.0,64.0,4.8,16.1,335.0,557.07,460.77
2018,7,8,7,15,740.5,69.5,4.8,16.4,383.5,607.42,499.94
2018,7,8,7,30,761.0,75.0,4.8,16.7,432.0,656.92,536.83
2018,7,8,7,45,766.0,83.5,4.8,16.95,477.0,696.91,564.92
2018,7,8,8,0,771.0,92.0,4.8,17.2,522.0,734.33,590.62
2018,7,8,8,15,746.5,109.0,4.8,17.45,555.5,753.99,602.74
2018,7,8,8,30,722.0,126.0,4.8,17.7,589.0,773.64,614.89
2018,7,8,8,45,769.5,118.0,4.8,17.95,642.5,815.58,643.33
2018,7,8,9,0,817.0,110.0,4.8,18.2,696.0,860.58,673.49
2018,7,8,9,15,817.0,118.5,4.75,18.4,732.0,878.78,683.92
2018,7,8,9,30,817.0,127.0,4.7,18.6,768.0,893.25,691.87
2018,7,8,9,45,864.0,111.0,4.7,18.8,815.5,909.67,701.62
2018,7,8,10,0,911.0,95.0,4.7,19.0,863.0,935.23,717.8
2018,7,8,10,15,918.0,95.5,4.7,19.15,891.5,937.24,717.62
2018,7,8,10,30,925.0,96.0,4.7,19.3,920.0,935.39,715.04
2018,7,8,10,45,930.5,96.5,4.75,19.45,942.5,928.28,709.33
2018,7,8,11,0,936.0,97.0,4.8,19.6,965.0,917.28,701.04
2018,7,8,11,15,939.5,97.0,4.8,19.7,980.0,900.23,688.42
2018,7,8,11,30,943.0,97.0,4.8,19.8,995.0,879.44,673.3
2018,7,8,11,45,945.5,96.5,4.85,19.85,1003.0,853.79,655.27
2018,7,8,12,0,948.0,96.0,4.9,19.9,1011.0,824.71,634.78
2018,7,8,12,15,947.5,96.5,4.95,19.95,1011.0,790.92,610.88
2018,7,8,12,30,947.0,97.0,5.0,20.0,1011.0,754.18,583.11
2018,7,8,12,45,944.5,97.5,5.1,20.1,1003.0,713.31,551.58
2018,7,8,13,0,942.0,98.0,5.2,20.2,995.0,669.95,517.44
2018,7,8,13,15,939.0,97.5,5.25,20.2,980.0,623.23,479.94
2018,7,8,13,30,936.0,97.0,5.3,20.2,965.0,574.43,439.83
2018,7,8,13,45,932.0,96.0,5.4,20.2,943.0,522.89,396.58
2018,7,8,14,0,928.0,95.0,5.5,20.2,921.0,469.75,350.81
2018,7,8,14,15,922.0,94.0,5.55,20.1,892.5,414.49,302.28
2018,7,8,14,30,916.0,93.0,5.6,20.0,864.0,358.29,252.13
2018,7,8,14,45,908.0,91.5,5.65,19.9,829.5,300.53,200.77
2018,7,8,15,0,900.0,90.0,5.7,19.8,795.0,242.55,150.9
2018,7,8,15,15,890.0,88.5,5.7,19.8,755.5,184.3,105.86
2018,7,8,15,30,880.0,87.0,5.7,19.8,716.0,126.53,72.37
2018,7,8,15,45,867.0,85.0,5.8,19.45,672.0,82.58,65.09
2018,7,8,16,0,854.0,83.0,5.9,19.1,628.0,80.93,63.98
2018,7,8,16,15,837.0,80.5,5.9,18.85,580.5,78.71,62.35
2018,7,8,16,30,820.0,78.0,5.9,18.6,533.0,76.36,60.59
2018,7,8,16,45,798.0,75.0,5.9,18.35,483.5,66.2,52.06
2018,7,8,17,0,776.0,72.0,5.9,18.1,434.0,63.86,50.27
2018,7,8,17,15,747.0,68.5,5.9,17.75,383.5,60.97,47.99
2018,7,8,17,30,718.0,65.0,5.9,17.4,333.0,58.05,45.64
2018,7,8,17,45,676.5,60.5,5.85,17.05,283.0,54.15,42.34
2018,7,8,18,0,635.0,56.0,5.8,16.7,233.0,50.25,38.94
2018,7,8,18,15,574.5,50.0,5.75,16.4,185.5,41.42,31.03
2018,7,8,18,30,514.0,44.0,5.7,16.1,138.0,36.48,26.4
2018,7,8,18,45,419.5,36.5,5.6,15.8,98.0,30.19,20.37
2018,7,8,19,0,325.0,29.0,5.5,15.5,58.0,24.04,13.06
2018,7,8,19,15,187.5,17.5,5.4,15.35,32.0,14.42,0.0
2018,7,8,19,30,50.0,6.0,5.3,15.2,6.0,4.72,0.0
2018,7,8,19,45,25.0,3.0,5.2,15.1,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.85,14.75,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.5,14.65,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.25,14.55,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,9,4,45,26.0,3.0,4.25,13.85,3.0,0.0,0.0
2018,7,9,5,0,52.0,6.0,4.4,14.0,6.0,16.73,0.0
2018,7,9,5,15,184.0,17.0,4.5,14.25,31.5,80.14,0.0
2018,7,9,5,30,316.0,28.0,4.6,14.5,57.0,158.77,108.09
2018,7,9,5,45,410.0,36.5,4.65,14.75,97.5,223.99,173.62
2018,7,9,6,0,504.0,45.0,4.7,15.0,138.0,299.05,240.82
2018,7,9,6,15,308.5,68.0,4.7,15.3,130.5,247.32,203.0
2018,7,9,6,30,113.0,91.0,4.7,15.6,123.0,155.26,127.01
2018,7,9,6,45,116.0,118.0,4.7,15.9,156.5,189.95,156.44
2018,7,9,7,0,119.0,145.0,4.7,16.2,190.0,224.24,184.68
2018,7,9,7,15,357.5,128.5,4.6,16.55,290.5,403.88,334.36
2018,7,9,7,30,596.0,112.0,4.5,16.9,391.0,582.1,476.5
2018,7,9,7,45,664.5,106.5,4.4,17.2,450.0,649.34,526.64
2018,7,9,8,0,733.0,101.0,4.3,17.5,509.0,714.68,573.11
2018,7,9,8,15,795.0,90.5,4.2,17.85,568.5,774.0,613.72
2018,7,9,8,30,857.0,80.0,4.1,18.2,628.0,824.22,646.89
2018,7,9,8,45,869.5,82.0,3.95,18.55,671.5,853.78,664.47
2018,7,9,9,0,882.0,84.0,3.8,18.9,715.0,880.34,679.79
2018,7,9,9,15,892.0,85.5,3.75,19.2,754.5,900.89,691.44
2018,7,9,9,30,902.0,87.0,3.7,19.5,794.0,917.99,700.71
2018,7,9,9,45,910.0,88.0,3.7,19.8,828.0,929.13,706.22
2018,7,9,10,0,918.0,89.0,3.7,20.1,862.0,936.54,709.29
2018,7,9,10,15,923.5,90.0,3.7,20.35,890.0,937.83,708.46
2018,7,9,10,30,929.0,91.0,3.7,20.6,918.0,935.23,705.15
2018,7,9,10,45,932.0,92.5,3.7,20.85,939.5,926.96,698.13
2018,7,9,11,0,935.0,94.0,3.7,21.1,961.0,914.8,688.62
2018,7,9,11,15,937.5,95.0,3.8,21.3,976.0,897.91,676.71
2018,7,9,11,30,940.0,96.0,3.9,21.5,991.0,877.29,662.3
2018,7,9,11,45,941.0,96.5,4.05,21.65,998.0,851.4,644.62
2018,7,9,12,0,942.0,97.0,4.2,21.8,1005.0,822.13,624.52
2018,7,9,12,15,942.0,97.0,4.35,21.85,1005.0,788.5,601.46
2018,7,9,12,30,942.0,97.0,4.5,21.9,1005.0,751.9,574.81
2018,7,9,12,45,940.5,97.5,4.7,21.9,998.0,711.88,545.11
2018,7,9,13,0,939.0,98.0,4.9,21.9,991.0,669.3,512.59
2018,7,9,13,15,936.5,97.5,5.05,21.9,976.5,622.99,476.13
2018,7,9,13,30,934.0,97.0,5.2,21.9,962.0,574.55,436.92
2018,7,9,13,45,930.5,95.0,5.35,21.85,940.0,522.6,393.91
2018,7,9,14,0,927.0,93.0,5.5,21.8,918.0,469.03,348.29
2018,7,9,14,15,921.5,92.0,5.6,21.7,890.0,414.0,300.28
2018,7,9,14,30,916.0,91.0,5.7,21.6,862.0,357.97,250.57
2018,7,9,14,45,908.5,90.0,5.85,21.5,828.0,300.66,199.83
2018,7,9,15,0,901.0,89.0,6.0,21.4,794.0,243.04,150.45
2018,7,9,15,15,891.0,87.0,6.0,21.4,754.5,184.38,105.19
2018,7,9,15,30,881.0,85.0,6.0,21.4,715.0,126.21,71.34
2018,7,9,15,45,869.5,82.5,6.15,21.1,671.5,81.16,63.46
2018,7,9,16,0,858.0,80.0,6.3,20.8,628.0,79.19,62.07
2018,7,9,16,15,842.5,77.5,6.35,20.6,581.0,76.96,60.42
2018,7,9,16,30,827.0,75.0,6.4,20.4,534.0,74.59,58.64
2018,7,9,16,45,806.5,72.0,6.4,20.15,484.5,71.64,56.37
2018,7,9,17,0,786.0,69.0,6.4,19.9,435.0,61.93,48.24
2018,7,9,17,15,757.0,65.0,6.3,19.55,384.0,58.59,45.57
2018,7,9,17,30,728.0,61.0,6.2,19.2,333.0,55.18,42.79
2018,7,9,17,45,687.5,57.0,6.1,18.9,283.0,51.57,39.76
2018,7,9,18,0,647.0,53.0,6.0,18.6,233.0,47.97,36.63
2018,7,9,18,15,586.0,47.5,5.8,18.2,185.5,42.95,32.13
2018,7,9,18,30,525.0,42.0,5.6,17.8,138.0,35.0,24.9
2018,7,9,18,45,429.5,35.0,5.45,17.45,97.5,29.03,19.21
2018,7,9,19,0,334.0,28.0,5.3,17.1,57.0,23.23,12.23
2018,7,9,19,15,193.0,17.0,5.15,16.95,31.5,13.38,0.0
2018,7,9,19,30,52.0,6.0,5.0,16.8,6.0,4.72,0.0
2018,7,9,19,45,26.0,3.0,4.9,16.65,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.7,16.45,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,16.4,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.5,16.35,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.25,16.25,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.0,16.15,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.85,16.05,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.65,15.95,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.7,15.85,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,4.75,15.35,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.0,15.2,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,5.5,14.8,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,5.2,14.65,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,10,4,45,31.0,3.0,4.0,14.1,3.0,0.0,0.0
2018,7,10,5,0,62.0,6.0,4.2,14.2,6.0,19.04,0.0
2018,7,10,5,15,216.0,16.5,4.35,14.45,33.0,74.57,0.0
2018,7,10,5,30,370.0,27.0,4.5,14.7,60.0,176.49,118.82
2018,7,10,5,45,463.5,33.5,4.6,14.9,101.0,242.19,187.3
2018,7,10,6,0,557.0,40.0,4.7,15.1,142.0,314.88,253.22
2018,7,10,6,15,616.0,45.5,4.75,15.5,190.5,380.85,312.18
2018,7,10,6,30,675.0,51.0,4.8,15.9,239.0,451.15,372.72
2018,7,10,6,45,714.0,55.0,4.8,16.25,289.5,511.48,423.19
2018,7,10,7,0,753.0,59.0,4.8,16.6,340.0,573.24,472.9
2018,7,10,7,15,781.5,62.0,4.75,16.95,391.5,627.55,514.92
2018,7,10,7,30,810.0,65.0,4.7,17.3,443.0,674.96,549.07
2018,7,10,7,45,830.5,67.5,4.7,17.7,493.0,721.12,581.2
2018,7,10,8,0,851.0,70.0,4.7,18.1,543.0,765.72,611.5
2018,7,10,8,15,867.0,72.5,4.65,18.4,591.0,804.74,637.13
2018,7,10,8,30,883.0,75.0,4.6,18.7,639.0,841.31,660.58
2018,7,10,8,45,895.0,77.5,4.6,19.0,683.5,871.68,679.63
2018,7,10,9,0,907.0,80.0,4.6,19.3,728.0,898.91,696.34
2018,7,10,9,15,914.0,82.5,4.6,19.55,767.0,918.31,707.61
2018,7,10,9,30,921.0,85.0,4.6,19.8,806.0,934.07,716.41
2018,7,10,9,45,925.5,88.0,4.65,20.05,840.0,944.3,721.83
2018,7,10,10,0,930.0,91.0,4.7,20.3,874.0,950.62,724.68
2018,7,10,10,15,936.0,92.0,4.8,20.5,902.5,952.33,725.02
2018,7,10,10,30,942.0,93.0,4.9,20.7,931.0,950.09,722.76
2018,7,10,10,45,946.0,94.5,5.05,20.95,953.5,942.55,717.17
2018,7,10,11,0,950.0,96.0,5.2,21.2,976.0,931.04,708.9
2018,7,10,11,15,952.5,96.5,5.35,21.25,990.5,913.39,696.94
2018,7,10,11,30,955.0,97.0,5.5,21.3,1005.0,891.97,682.34
2018,7,10,11,45,956.5,97.0,5.65,21.35,1012.5,865.65,664.23
2018,7,10,12,0,958.0,97.0,5.8,21.4,1020.0,835.89,643.57
2018,7,10,12,15,957.5,97.5,5.95,21.35,1020.0,801.75,619.87
2018,7,10,12,30,957.0,98.0,6.1,21.3,1020.0,764.61,592.28
2018,7,10,12,45,955.5,98.0,6.25,21.25,1012.5,723.58,560.78
2018,7,10,13,0,954.0,98.0,6.4,21.2,1005.0,679.95,526.54
2018,7,10,13,15,951.5,97.0,6.5,21.05,990.0,632.55,488.61
2018,7,10,13,30,949.0,96.0,6.6,20.9,975.0,583.0,447.93
2018,7,10,13,45,945.0,95.0,6.75,20.75,953.0,530.74,404.04
2018,7,10,14,0,941.0,94.0,6.9,20.6,931.0,476.86,357.55
2018,7,10,14,15,935.5,93.0,6.95,20.4,902.5,421.01,308.26
2018,7,10,14,30,930.0,92.0,7.0,20.2,874.0,364.12,257.26
2018,7,10,14,45,922.5,90.0,7.05,20.0,839.0,305.27,204.7
2018,7,10,15,0,915.0,88.0,7.1,19.8,804.0,246.12,153.55
2018,7,10,15,15,904.5,87.0,7.1,19.8,764.0,187.14,107.54
2018,7,10,15,30,894.0,86.0,7.1,19.8,724.0,128.66,73.14
2018,7,10,15,45,881.0,83.5,7.1,19.3,679.5,82.09,64.73
2018,7,10,16,0,868.0,81.0,7.1,18.8,635.0,80.07,63.34
2018,7,10,16,15,851.5,79.0,7.05,18.5,587.5,78.13,61.95
2018,7,10,16,30,835.0,77.0,7.0,18.2,540.0,76.06,60.45
2018,7,10,16,45,813.5,73.5,6.95,17.9,489.5,65.51,51.57
2018,7,10,17,0,792.0,70.0,6.9,17.6,439.0,62.76,49.42
2018,7,10,17,15,764.0,66.5,6.85,17.3,388.0,59.81,47.07
2018,7,10,17,30,736.0,63.0,6.8,17.0,337.0,56.83,44.63
2018,7,10,17,45,696.5,58.5,6.7,16.65,286.5,52.87,41.28
2018,7,10,18,0,657.0,54.0,6.6,16.3,236.0,48.9,37.8
2018,7,10,18,15,597.0,48.5,6.45,16.05,188.0,43.9,33.26
2018,7,10,18,30,537.0,43.0,6.3,15.8,140.0,35.88,25.89
2018,7,10,18,45,441.0,35.5,6.1,15.55,99.0,29.51,19.77
2018,7,10,19,0,345.0,28.0,5.9,15.3,58.0,23.28,12.27
2018,7,10,19,15,199.5,17.0,5.8,15.2,32.0,13.38,0.0
2018,7,10,19,30,54.0,6.0,5.7,15.1,6.0,4.72,0.0
2018,7,10,19,45,27.0,3.0,5.55,15.0,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,5.4,14.9,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.3,14.8,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.1,14.65,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.7,14.55,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.45,14.45,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,11,4,45,0.0,0.5,2.8,13.9,0.5,0.0,0.0
2018,7,11,5,0,0.0,1.0,2.8,14.1,1.0,0.79,0.0
2018,7,11,5,15,0.0,6.5,2.8,14.4,6.5,5.11,0.0
2018,7,11,5,30,0.0,12.0,2.8,14.7,12.0,9.11,1.07
2018,7,11,5,45,20.0,22.0,2.8,14.95,25.5,25.27,15.14
2018,7,11,6,0,40.0,32.0,2.8,15.2,39.0,49.44,36.1
2018,7,11,6,15,20.0,36.0,2.65,15.5,39.5,38.69,27.47
2018,7,11,6,30,0.0,40.0,2.5,15.8,40.0,30.54,20.47
2018,7,11,6,45,0.0,57.5,2.4,16.05,57.5,44.03,31.94
2018,7,11,7,0,0.0,75.0,2.3,16.3,75.0,57.85,43.53
2018,7,11,7,15,0.0,103.5,2.2,16.6,103.5,82.01,63.6
2018,7,11,7,30,0.0,132.0,2.1,16.9,132.0,106.49,83.59
2018,7,11,7,45,4.5,155.5,2.05,17.2,158.0,129.95,102.57
2018,7,11,8,0,9.0,179.0,2.0,17.5,184.0,153.67,121.47
2018,7,11,8,15,20.0,209.5,2.0,17.8,222.0,189.36,149.95
2018,7,11,8,30,31.0,240.0,2.0,18.1,260.0,242.29,191.5
2018,7,11,8,45,47.0,272.5,2.0,18.4,305.0,287.0,225.93
2018,7,11,9,0,63.0,305.0,2.0,18.7,350.0,331.83,259.85
2018,7,11,9,15,86.5,330.5,2.1,19.0,396.0,376.24,293.33
2018,7,11,9,30,110.0,356.0,2.2,19.3,442.0,440.44,340.9
2018,7,11,9,45,100.0,371.0,2.25,19.55,452.0,423.26,326.69
2018,7,11,10,0,90.0,386.0,2.3,19.8,462.0,425.37,327.17
2018,7,11,10,15,112.0,407.5,2.35,20.05,505.0,481.3,368.04
2018,7,11,10,30,134.0,429.0,2.4,20.3,548.0,516.18,392.87
2018,7,11,10,45,131.5,442.0,2.45,20.5,561.0,519.58,394.31
2018,7,11,11,0,129.0,455.0,2.5,20.7,574.0,521.87,395.17
2018,7,11,11,15,145.0,464.0,2.55,20.85,600.0,535.36,404.76
2018,7,11,11,30,161.0,473.0,2.6,21.0,626.0,546.97,412.89
2018,7,11,11,45,171.0,477.5,2.7,21.15,641.0,547.83,413.33
2018,7,11,12,0,181.0,482.0,2.8,21.3,656.0,546.95,412.54
2018,7,11,12,15,178.5,481.5,2.85,21.3,653.0,530.92,400.73
2018,7,11,12,30,176.0,481.0,2.9,21.3,650.0,514.2,388.43
2018,7,11,12,45,175.0,477.0,3.0,21.35,644.0,495.28,374.53
2018,7,11,13,0,174.0,473.0,3.1,21.4,638.0,475.91,360.16
2018,7,11,13,15,175.0,464.5,3.2,21.3,628.5,454.17,344.12
2018,7,11,13,30,176.0,456.0,3.3,21.2,619.0,432.11,327.6
2018,7,11,13,45,283.0,401.5,3.35,21.15,656.5,427.3,323.26
2018,7,11,14,0,390.0,347.0,3.4,21.1,694.0,411.54,309.01
2018,7,11,14,15,653.5,222.0,3.45,20.95,781.0,398.27,292.0
2018,7,11,14,30,917.0,97.0,3.5,20.8,868.0,364.41,254.63
2018,7,11,14,45,908.5,95.5,3.6,20.65,833.0,306.26,203.75
