Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,15,0,900.0,94.0,3.7,20.5,798.0,247.93,154.18
2018,7,11,15,15,889.0,92.5,3.7,20.5,758.0,189.3,109.02
2018,7,11,15,30,878.0,91.0,3.7,20.5,718.0,131.26,74.98
2018,7,11,15,45,863.5,89.5,3.7,20.05,673.5,85.15,67.06
2018,7,11,16,0,849.0,88.0,3.7,19.6,629.0,83.82,66.28
2018,7,11,16,15,829.5,86.0,3.65,19.3,580.5,81.93,64.96
2018,7,11,16,30,810.0,84.0,3.6,19.0,532.0,72.24,56.94
2018,7,11,16,45,785.0,81.0,3.55,18.75,481.5,70.06,55.32
2018,7,11,17,0,760.0,78.0,3.5,18.5,431.0,67.84,53.64
2018,7,11,17,15,727.5,74.5,3.45,18.15,380.0,65.07,51.49
2018,7,11,17,30,695.0,71.0,3.4,17.8,329.0,62.28,49.28
2018,7,11,17,45,649.0,66.0,3.3,17.45,278.5,53.65,41.84
2018,7,11,18,0,603.0,61.0,3.2,17.1,228.0,49.75,38.44
2018,7,11,18,15,537.0,54.5,3.1,16.8,180.5,44.52,33.72
2018,7,11,18,30,471.0,48.0,3.0,16.5,133.0,39.35,28.86
2018,7,11,18,45,371.5,39.0,2.85,16.2,93.0,32.0,21.86
2018,7,11,19,0,272.0,30.0,2.7,15.9,53.0,24.74,13.23
2018,7,11,19,15,153.5,17.5,2.6,15.75,29.0,13.77,0.0
2018,7,11,19,30,35.0,5.0,2.5,15.6,5.0,3.93,0.0
2018,7,11,19,45,17.5,2.5,2.4,15.5,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,12,4,45,11.0,2.0,1.65,14.5,2.0,0.0,0.0
2018,7,12,5,0,22.0,4.0,1.7,14.6,4.0,3.15,0.0
2018,7,12,5,15,17.0,9.0,1.8,14.9,9.5,11.93,0.0
2018,7,12,5,30,12.0,14.0,1.9,15.2,15.0,15.11,5.15
2018,7,12,5,45,6.0,24.0,2.05,15.45,24.5,20.69,11.4
2018,7,12,6,0,0.0,34.0,2.2,15.7,34.0,25.96,16.26
2018,7,12,6,15,0.0,45.5,2.2,16.0,45.5,34.8,23.96
2018,7,12,6,30,0.0,57.0,2.2,16.3,57.0,43.67,31.58
2018,7,12,6,45,2.5,78.5,2.25,16.6,79.5,63.32,48.22
2018,7,12,7,0,5.0,100.0,2.3,16.9,102.0,83.33,64.94
2018,7,12,7,15,29.5,141.0,2.3,17.2,154.5,147.62,118.59
2018,7,12,7,30,54.0,182.0,2.3,17.5,207.0,207.11,167.04
2018,7,12,7,45,70.5,207.5,2.3,17.8,244.0,245.36,197.31
2018,7,12,8,0,87.0,233.0,2.3,18.1,281.0,284.28,227.61
2018,7,12,8,15,62.0,233.5,2.35,18.4,269.5,263.35,209.44
2018,7,12,8,30,37.0,234.0,2.4,18.7,258.0,241.55,190.77
2018,7,12,8,45,44.5,262.5,2.45,18.95,293.0,275.0,216.52
2018,7,12,9,0,52.0,291.0,2.5,19.2,328.0,308.3,241.64
2018,7,12,9,15,56.0,314.0,2.5,19.4,356.0,332.67,259.52
2018,7,12,9,30,60.0,337.0,2.5,19.6,384.0,356.59,276.92
2018,7,12,9,45,71.5,360.5,2.55,19.85,419.0,387.31,299.54
2018,7,12,10,0,83.0,384.0,2.6,20.1,454.0,417.39,321.43
2018,7,12,10,15,124.0,407.5,2.6,20.2,515.5,492.72,377.25
2018,7,12,10,30,165.0,431.0,2.6,20.3,577.0,546.64,416.34
2018,7,12,10,45,181.5,443.0,2.6,20.45,607.5,565.75,429.36
2018,7,12,11,0,198.0,455.0,2.6,20.6,638.0,583.09,441.22
2018,7,12,11,15,221.0,459.0,2.7,20.7,666.5,596.93,451.22
2018,7,12,11,30,244.0,463.0,2.8,20.8,695.0,621.02,468.29
2018,7,12,11,45,248.5,466.0,2.85,20.95,703.5,612.43,461.55
2018,7,12,12,0,253.0,469.0,2.9,21.1,712.0,602.09,453.75
2018,7,12,12,15,302.0,450.5,3.0,21.15,741.0,606.26,457.58
2018,7,12,12,30,351.0,432.0,3.1,21.2,770.0,606.47,458.18
2018,7,12,12,45,351.0,430.0,3.2,21.3,765.5,582.0,439.94
2018,7,12,13,0,351.0,428.0,3.3,21.4,761.0,556.47,420.77
2018,7,12,13,15,341.5,422.5,3.3,21.25,742.5,521.98,394.89
2018,7,12,13,30,332.0,417.0,3.3,21.1,724.0,487.69,368.82
2018,7,12,13,45,354.5,398.0,3.3,21.0,719.0,460.23,347.22
2018,7,12,14,0,377.0,379.0,3.3,20.9,714.0,430.41,323.07
2018,7,12,14,15,366.0,369.0,3.3,20.65,685.5,391.19,291.83
2018,7,12,14,30,355.0,359.0,3.3,20.4,657.0,352.86,260.96
2018,7,12,14,45,305.0,355.5,3.25,20.15,604.0,309.11,227.24
2018,7,12,15,0,255.0,352.0,3.2,19.9,551.0,270.73,198.67
2018,7,12,15,15,335.0,306.0,3.2,19.9,553.5,233.74,167.1
2018,7,12,15,30,415.0,260.0,3.2,19.9,556.0,179.51,126.79
2018,7,12,15,45,418.5,245.5,3.05,19.45,528.0,145.96,118.28
2018,7,12,16,0,422.0,231.0,2.9,19.0,500.0,140.88,114.59
2018,7,12,16,15,337.0,228.0,2.85,18.8,432.0,145.7,119.1
2018,7,12,16,30,252.0,225.0,2.8,18.6,364.0,142.8,117.11
2018,7,12,16,45,246.5,199.0,2.7,18.4,324.5,129.31,106.12
2018,7,12,17,0,241.0,173.0,2.6,18.2,285.0,115.13,94.44
2018,7,12,17,15,363.0,136.5,2.6,17.95,282.5,93.29,76.01
2018,7,12,17,30,485.0,100.0,2.6,17.7,280.0,73.03,58.67
2018,7,12,17,45,449.5,89.0,2.55,17.45,236.0,65.64,52.36
2018,7,12,18,0,414.0,78.0,2.5,17.2,192.0,58.05,45.73
2018,7,12,18,15,351.0,67.0,2.45,17.0,150.0,50.0,38.5
2018,7,12,18,30,288.0,56.0,2.4,16.8,108.0,41.9,31.04
2018,7,12,18,45,209.5,43.0,2.4,16.6,74.5,32.23,22.0
2018,7,12,19,0,131.0,30.0,2.4,16.4,41.0,22.53,11.36
2018,7,12,19,15,72.5,17.0,2.3,16.35,22.5,13.38,0.0
2018,7,12,19,30,14.0,4.0,2.2,16.3,4.0,3.15,0.0
2018,7,12,19,45,7.0,2.0,2.1,16.25,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,13,4,45,3.0,0.5,1.75,15.65,0.5,0.0,0.0
2018,7,13,5,0,6.0,1.0,1.8,15.7,1.0,0.79,0.0
2018,7,13,5,15,3.0,3.0,1.8,15.9,3.0,3.22,0.0
2018,7,13,5,30,0.0,5.0,1.8,16.1,5.0,3.78,0.0
2018,7,13,5,45,0.0,8.5,1.8,16.3,8.5,6.44,0.0
2018,7,13,6,0,0.0,12.0,1.8,16.5,12.0,9.1,2.01
2018,7,13,6,15,8.5,23.5,1.8,16.75,26.0,22.77,13.78
2018,7,13,6,30,17.0,35.0,1.8,17.0,40.0,37.03,26.13
2018,7,13,6,45,45.0,69.0,1.8,17.25,85.0,85.29,67.41
2018,7,13,7,0,73.0,103.0,1.8,17.5,130.0,149.35,121.08
2018,7,13,7,15,49.5,130.0,1.9,17.7,149.5,150.11,120.76
2018,7,13,7,30,26.0,157.0,2.0,17.9,169.0,160.44,128.12
2018,7,13,7,45,57.0,193.0,2.05,18.15,223.0,219.89,176.39
2018,7,13,8,0,88.0,229.0,2.1,18.4,277.0,281.14,224.89
2018,7,13,8,15,90.5,245.0,2.2,18.6,298.5,299.09,238.04
2018,7,13,8,30,93.0,261.0,2.3,18.8,320.0,316.84,251.08
2018,7,13,8,45,89.5,282.0,2.35,19.0,342.0,334.18,263.39
2018,7,13,9,0,86.0,303.0,2.4,19.2,364.0,350.84,275.09
2018,7,13,9,15,104.5,333.0,2.45,19.4,411.5,395.66,308.69
2018,7,13,9,30,123.0,363.0,2.5,19.6,459.0,460.14,356.12
2018,7,13,9,45,128.5,381.0,2.5,19.75,485.0,479.95,369.58
2018,7,13,10,0,134.0,399.0,2.5,19.9,511.0,498.76,382.47
2018,7,13,10,15,135.0,414.0,2.5,20.05,530.5,509.46,389.28
2018,7,13,10,30,136.0,429.0,2.5,20.2,550.0,519.04,395.33
2018,7,13,10,45,125.5,438.5,2.5,20.35,552.0,512.05,389.11
2018,7,13,11,0,115.0,448.0,2.5,20.5,554.0,504.28,382.5
2018,7,13,11,15,101.0,449.5,2.5,20.65,544.0,470.44,357.08
2018,7,13,11,30,87.0,451.0,2.5,20.8,534.0,453.14,343.71
2018,7,13,11,45,88.0,455.0,2.5,20.9,539.5,450.31,341.34
2018,7,13,12,0,89.0,459.0,2.5,21.0,545.0,446.74,338.38
2018,7,13,12,15,181.5,414.0,2.55,21.05,589.0,480.18,364.88
2018,7,13,12,30,274.0,369.0,2.6,21.1,633.0,502.86,382.72
2018,7,13,12,45,285.5,359.5,2.65,21.2,632.5,484.81,368.97
2018,7,13,13,0,297.0,350.0,2.7,21.3,632.0,465.3,354.1
2018,7,13,13,15,254.0,361.5,2.75,21.3,600.0,427.79,325.26
2018,7,13,13,30,211.0,373.0,2.8,21.3,568.0,393.07,298.53
2018,7,13,13,45,198.5,370.0,2.85,21.3,550.0,369.43,280.09
2018,7,13,14,0,186.0,367.0,2.9,21.3,532.0,345.18,261.04
2018,7,13,14,15,514.0,239.5,3.0,21.25,675.5,359.13,264.88
2018,7,13,14,30,842.0,112.0,3.1,21.2,819.0,352.36,247.21
2018,7,13,14,45,834.0,110.0,3.15,21.15,786.0,298.06,199.7
2018,7,13,15,0,826.0,108.0,3.2,21.1,753.0,243.61,153.49
2018,7,13,15,15,814.0,106.5,3.2,21.1,714.5,188.96,111.43
2018,7,13,15,30,802.0,105.0,3.2,21.1,676.0,126.52,72.66
2018,7,13,15,45,788.0,102.0,3.3,20.85,633.5,81.04,63.37
2018,7,13,16,0,774.0,99.0,3.4,20.6,591.0,79.74,62.56
2018,7,13,16,15,755.5,96.0,3.45,20.4,545.5,78.22,61.52
2018,7,13,16,30,737.0,93.0,3.5,20.2,500.0,76.61,60.4
2018,7,13,16,45,712.5,89.0,3.6,20.0,452.0,74.09,58.5
2018,7,13,17,0,688.0,85.0,3.7,19.8,404.0,66.02,51.79
2018,7,13,17,15,655.0,80.5,3.75,19.5,355.0,62.99,49.41
2018,7,13,17,30,622.0,76.0,3.8,19.2,306.0,59.93,46.94
2018,7,13,17,45,577.0,70.0,3.85,18.9,258.0,55.57,43.27
2018,7,13,18,0,532.0,64.0,3.9,18.6,210.0,51.18,39.45
2018,7,13,18,15,467.5,56.5,3.85,18.25,165.5,45.42,34.28
2018,7,13,18,30,403.0,49.0,3.8,17.9,121.0,39.66,28.93
2018,7,13,18,45,302.0,38.5,3.8,17.6,83.0,31.23,21.01
2018,7,13,19,0,201.0,28.0,3.8,17.3,45.0,21.34,10.23
2018,7,13,19,15,111.0,16.0,3.75,17.15,24.5,12.59,0.0
2018,7,13,19,30,21.0,4.0,3.7,17.0,4.0,3.15,0.0
2018,7,13,19,45,10.5,2.0,3.6,16.8,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.45,16.55,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.35,16.45,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.25,16.35,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.15,16.25,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,14,4,45,10.0,1.5,2.8,15.1,1.5,0.0,0.0
2018,7,14,5,0,20.0,3.0,2.8,15.1,3.0,0.0,0.0
2018,7,14,5,15,24.0,10.5,2.8,15.3,11.5,15.12,0.0
2018,7,14,5,30,28.0,18.0,2.8,15.5,20.0,28.63,13.93
2018,7,14,5,45,14.0,32.5,2.8,15.7,33.5,33.61,21.87
2018,7,14,6,0,0.0,47.0,2.8,15.9,47.0,37.42,25.82
2018,7,14,6,15,20.0,63.0,2.75,16.1,68.5,65.89,50.34
2018,7,14,6,30,40.0,79.0,2.7,16.3,90.0,92.42,73.27
2018,7,14,6,45,43.0,108.0,2.65,16.55,122.0,124.5,100.28
2018,7,14,7,0,46.0,137.0,2.6,16.8,154.0,156.64,126.81
2018,7,14,7,15,74.5,163.0,2.6,17.05,195.0,202.93,165.01
2018,7,14,7,30,103.0,189.0,2.6,17.3,236.0,266.3,216.12
2018,7,14,7,45,182.0,201.5,2.55,17.55,296.5,340.93,276.33
2018,7,14,8,0,261.0,214.0,2.5,17.8,357.0,438.11,352.09
2018,7,14,8,15,441.5,181.0,2.55,18.05,449.5,578.2,460.51
2018,7,14,8,30,622.0,148.0,2.6,18.3,542.0,717.45,563.84
2018,7,14,8,45,627.5,157.0,2.6,18.55,578.5,744.0,579.89
2018,7,14,9,0,633.0,166.0,2.6,18.8,615.0,767.89,594.73
2018,7,14,9,15,574.5,204.0,2.7,19.0,629.5,759.96,586.14
2018,7,14,9,30,516.0,242.0,2.8,19.2,644.0,739.31,568.97
2018,7,14,9,45,477.5,280.0,2.9,19.4,665.0,741.31,568.09
2018,7,14,10,0,439.0,318.0,3.0,19.6,686.0,739.16,564.2
2018,7,14,10,15,476.0,310.0,3.1,19.7,721.0,760.6,579.59
2018,7,14,10,30,513.0,302.0,3.2,19.8,756.0,779.25,592.8
2018,7,14,10,45,455.0,346.0,3.35,19.9,756.0,756.42,574.46
2018,7,14,11,0,397.0,390.0,3.5,20.0,756.0,730.43,554.17
2018,7,14,11,15,399.0,397.0,3.6,20.05,770.0,723.58,549.07
2018,7,14,11,30,401.0,404.0,3.7,20.1,784.0,714.21,542.06
2018,7,14,11,45,439.5,392.0,3.8,20.1,811.5,717.01,544.65
2018,7,14,12,0,478.0,380.0,3.9,20.1,839.0,715.82,544.19
2018,7,14,12,15,580.5,316.5,3.9,20.05,874.0,717.87,547.23
2018,7,14,12,30,683.0,253.0,3.9,20.0,909.0,710.94,543.27
2018,7,14,12,45,713.5,234.5,3.95,20.0,915.5,682.9,522.29
2018,7,14,13,0,744.0,216.0,4.0,20.0,922.0,650.75,497.78
2018,7,14,13,15,795.5,177.5,4.05,19.95,921.5,609.71,466.36
2018,7,14,13,30,847.0,139.0,4.1,19.9,921.0,563.26,429.6
2018,7,14,13,45,867.5,121.0,4.1,19.85,906.0,516.06,390.41
2018,7,14,14,0,888.0,103.0,4.1,19.8,891.0,464.82,346.73
2018,7,14,14,15,882.5,102.0,4.15,19.7,864.0,411.56,300.46
2018,7,14,14,30,877.0,101.0,4.2,19.6,837.0,357.36,252.5
2018,7,14,14,45,869.5,99.5,4.25,19.5,803.5,301.57,203.17
2018,7,14,15,0,862.0,98.0,4.3,19.4,770.0,245.52,154.94
2018,7,14,15,15,851.0,96.0,4.3,19.4,731.0,188.62,110.5
2018,7,14,15,30,840.0,94.0,4.3,19.4,692.0,132.35,76.57
2018,7,14,15,45,827.0,91.5,4.4,18.95,649.0,85.28,67.49
2018,7,14,16,0,814.0,89.0,4.5,18.5,606.0,83.47,66.3
2018,7,14,16,15,797.5,86.0,4.5,18.25,560.0,72.79,57.4
2018,7,14,16,30,781.0,83.0,4.5,18.0,514.0,70.92,56.05
2018,7,14,16,45,758.5,80.0,4.5,17.75,465.5,68.82,54.48
2018,7,14,17,0,736.0,77.0,4.5,17.5,417.0,66.67,52.86
2018,7,14,17,15,626.0,86.0,4.45,17.3,351.0,66.25,52.72
2018,7,14,17,30,516.0,95.0,4.4,17.1,285.0,71.87,57.84
2018,7,14,17,45,478.0,84.0,4.4,16.95,239.0,64.56,51.53
2018,7,14,18,0,440.0,73.0,4.4,16.8,193.0,56.97,44.85
2018,7,14,18,15,437.0,59.5,4.35,16.6,158.0,47.49,36.33
2018,7,14,18,30,434.0,46.0,4.3,16.4,123.0,37.51,27.22
2018,7,14,18,45,352.0,37.0,4.3,16.25,86.5,30.29,20.3
2018,7,14,19,0,270.0,28.0,4.3,16.1,50.0,23.08,11.38
2018,7,14,19,15,152.5,16.5,4.3,15.95,27.5,12.98,0.0
2018,7,14,19,30,35.0,5.0,4.3,15.8,5.0,3.93,0.0
2018,7,14,19,45,17.5,2.5,4.3,15.65,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.25,15.4,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,15,4,45,9.0,1.5,2.75,14.0,1.5,0.0,0.0
2018,7,15,5,0,18.0,3.0,2.8,14.1,3.0,0.0,0.0
2018,7,15,5,15,37.0,9.5,2.85,14.3,11.5,18.06,0.0
2018,7,15,5,30,56.0,16.0,2.9,14.5,20.0,41.06,21.6
2018,7,15,5,45,210.0,28.5,2.95,14.7,62.0,130.59,99.23
2018,7,15,6,0,364.0,41.0,3.0,14.9,104.0,232.62,186.47
2018,7,15,6,15,257.5,40.0,3.0,15.1,92.0,196.26,160.46
2018,7,15,6,30,151.0,39.0,3.0,15.3,80.0,139.51,114.45
2018,7,15,6,45,76.0,63.0,3.0,15.55,83.5,107.2,86.86
2018,7,15,7,0,1.0,87.0,3.0,15.8,87.0,69.14,53.15
2018,7,15,7,15,4.5,119.5,3.0,16.05,121.5,99.9,78.88
2018,7,15,7,30,8.0,152.0,3.0,16.3,156.0,131.24,104.62
2018,7,15,7,45,12.5,171.0,3.0,16.55,177.5,150.84,120.37
2018,7,15,8,0,17.0,190.0,3.0,16.8,199.0,170.67,136.13
2018,7,15,8,15,12.5,191.5,3.0,17.0,198.5,167.13,132.54
2018,7,15,8,30,8.0,193.0,3.0,17.2,198.0,163.67,129.09
2018,7,15,8,45,7.5,197.0,3.0,17.45,202.0,165.94,130.42
2018,7,15,9,0,7.0,201.0,3.0,17.7,206.0,168.29,131.82
2018,7,15,9,15,9.5,220.5,3.05,17.9,227.5,186.83,146.27
2018,7,15,9,30,12.0,240.0,3.1,18.1,249.0,205.32,160.54
2018,7,15,9,45,17.5,272.5,3.15,18.3,286.5,237.77,185.75
2018,7,15,10,0,23.0,305.0,3.2,18.5,324.0,270.06,210.51
2018,7,15,10,15,41.5,344.5,3.3,18.65,380.5,339.53,264.03
2018,7,15,10,30,60.0,384.0,3.4,18.8,437.0,390.07,302.21
2018,7,15,10,45,85.5,416.0,3.5,18.95,493.5,438.55,338.66
2018,7,15,11,0,111.0,448.0,3.6,19.1,550.0,501.82,385.44
2018,7,15,11,15,127.0,458.0,3.7,19.15,576.5,516.77,396.28
2018,7,15,11,30,143.0,468.0,3.8,19.2,603.0,529.88,405.94
2018,7,15,11,45,172.0,472.5,3.95,19.25,636.5,546.87,418.87
2018,7,15,12,0,201.0,477.0,4.1,19.3,670.0,561.05,429.6
2018,7,15,12,15,366.5,395.5,4.15,19.35,747.5,613.0,470.81
2018,7,15,12,30,532.0,314.0,4.2,19.4,825.0,653.06,501.94
2018,7,15,12,45,550.0,300.5,4.3,19.4,825.0,625.58,481.1
2018,7,15,13,0,568.0,287.0,4.4,19.4,825.0,592.82,456.35
2018,7,15,13,15,577.0,280.5,4.4,19.4,820.0,559.85,430.27
2018,7,15,13,30,586.0,274.0,4.4,19.4,815.0,524.84,401.99
2018,7,15,13,45,539.0,290.5,4.45,19.4,779.0,478.88,364.94
2018,7,15,14,0,492.0,307.0,4.5,19.4,743.0,433.2,327.89
2018,7,15,14,15,708.5,201.0,4.5,19.35,806.5,409.1,302.64
2018,7,15,14,30,925.0,95.0,4.5,19.3,870.0,369.78,261.5
2018,7,15,14,45,917.5,93.0,4.5,19.25,835.0,310.88,209.17
2018,7,15,15,0,910.0,91.0,4.5,19.2,800.0,251.68,158.04
2018,7,15,15,15,900.0,89.0,4.5,19.2,760.0,192.06,111.24
2018,7,15,15,30,890.0,87.0,4.5,19.2,720.0,132.91,75.33
2018,7,15,15,45,877.0,85.0,4.45,19.0,675.5,82.87,65.43
2018,7,15,16,0,864.0,83.0,4.4,18.8,631.0,81.18,64.27
2018,7,15,16,15,847.5,80.5,4.4,18.6,583.0,78.95,62.61
2018,7,15,16,30,831.0,78.0,4.4,18.4,535.0,76.57,60.83
2018,7,15,16,45,808.5,74.5,4.35,18.2,484.5,66.11,52.03
2018,7,15,17,0,786.0,71.0,4.3,18.0,434.0,63.37,49.88
2018,7,15,17,15,755.5,67.5,4.3,17.8,382.5,60.41,47.51
2018,7,15,17,30,725.0,64.0,4.3,17.6,331.0,57.42,45.06
2018,7,15,17,45,682.0,59.5,4.3,17.4,280.0,53.47,41.69
2018,7,15,18,0,639.0,55.0,4.3,17.2,229.0,49.52,38.21
2018,7,15,18,15,575.0,49.5,4.25,17.0,181.5,41.07,30.62
2018,7,15,18,30,511.0,44.0,4.2,16.8,134.0,36.51,26.29
2018,7,15,18,45,408.5,36.0,4.15,16.55,93.5,29.79,19.82
2018,7,15,19,0,306.0,28.0,4.1,16.3,53.0,23.23,11.22
2018,7,15,19,15,173.5,17.0,4.0,16.15,29.0,13.38,0.0
2018,7,15,19,30,41.0,6.0,3.9,16.0,5.0,0.0,0.0
2018,7,15,19,45,20.5,3.0,3.85,15.85,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.6,15.15,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,16,4,45,12.0,1.5,2.9,14.15,1.5,0.0,0.0
2018,7,16,5,0,24.0,3.0,2.9,14.3,3.0,0.0,0.0
2018,7,16,5,15,110.5,10.0,2.95,14.5,17.5,39.53,0.0
2018,7,16,5,30,197.0,17.0,3.0,14.7,32.0,103.71,59.93
2018,7,16,5,45,286.0,25.0,3.0,14.95,64.5,162.3,123.59
2018,7,16,6,0,375.0,33.0,3.0,15.2,97.0,227.98,182.37
2018,7,16,6,15,264.0,28.0,2.9,15.45,80.5,182.82,149.26
2018,7,16,6,30,153.0,23.0,2.8,15.7,64.0,125.07,102.29
2018,7,16,6,45,76.5,36.0,2.75,15.95,56.5,86.81,69.65
2018,7,16,7,0,0.0,49.0,2.7,16.2,49.0,37.47,26.28
2018,7,16,7,15,0.0,79.5,2.65,16.55,79.5,61.29,46.28
2018,7,16,7,30,0.0,110.0,2.6,16.9,110.0,87.08,67.58
2018,7,16,7,45,0.5,128.5,2.6,17.2,129.0,102.94,80.36
2018,7,16,8,0,1.0,147.0,2.6,17.5,148.0,118.83,93.02
2018,7,16,8,15,3.0,164.5,2.6,17.85,166.5,135.08,105.86
2018,7,16,8,30,5.0,182.0,2.6,18.2,185.0,151.41,118.62
2018,7,16,8,45,11.0,211.0,2.6,18.5,218.5,181.49,142.39
2018,7,16,9,0,17.0,240.0,2.6,18.8,252.0,211.73,165.94
2018,7,16,9,15,30.0,279.5,2.65,19.1,302.0,276.28,216.12
2018,7,16,9,30,43.0,319.0,2.7,19.4,352.0,324.63,252.79
2018,7,16,9,45,72.0,355.0,2.75,19.65,413.5,383.82,297.72
2018,7,16,10,0,101.0,391.0,2.8,19.9,475.0,442.34,341.26
2018,7,16,10,15,142.0,410.5,2.8,20.1,533.5,514.21,394.1
2018,7,16,10,30,183.0,430.0,2.8,20.3,592.0,564.49,430.34
2018,7,16,10,45,205.5,438.5,2.85,20.5,624.5,585.7,445.11
2018,7,16,11,0,228.0,447.0,2.9,20.7,657.0,605.01,458.58
2018,7,16,11,15,291.0,430.5,2.95,20.8,703.0,649.58,491.14
2018,7,16,11,30,354.0,414.0,3.0,20.9,749.0,674.57,509.51
2018,7,16,11,45,288.5,443.0,3.05,21.05,717.5,628.98,474.74
2018,7,16,12,0,223.0,472.0,3.1,21.2,686.0,574.93,434.3
2018,7,16,12,15,200.5,475.0,3.15,21.25,667.5,545.41,412.5
2018,7,16,12,30,178.0,478.0,3.2,21.3,649.0,516.36,390.81
2018,7,16,12,45,175.5,474.0,3.3,21.35,641.5,496.34,376.08
2018,7,16,13,0,173.0,470.0,3.4,21.4,634.0,475.99,360.92
2018,7,16,13,15,228.5,442.5,3.45,21.35,655.5,472.8,358.85
2018,7,16,13,30,284.0,415.0,3.5,21.3,677.0,463.55,351.55
2018,7,16,13,45,305.5,396.0,3.6,21.25,672.0,438.02,331.51
2018,7,16,14,0,327.0,377.0,3.7,21.2,667.0,410.32,309.2
2018,7,16,14,15,626.0,237.5,3.75,21.1,769.5,402.94,296.71
2018,7,16,14,30,925.0,98.0,3.8,21.0,872.0,372.82,261.61
2018,7,16,14,45,916.5,96.5,3.9,20.9,837.0,313.88,209.91
2018,7,16,15,0,908.0,95.0,4.0,20.8,802.0,254.74,159.38
2018,7,16,15,15,897.5,93.5,4.0,20.8,762.0,195.34,113.08
2018,7,16,15,30,887.0,92.0,4.0,20.8,722.0,136.45,77.49
2018,7,16,15,45,873.0,90.0,4.1,20.4,677.0,85.72,67.47
2018,7,16,16,0,859.0,88.0,4.2,20.0,632.0,84.08,66.43
2018,7,16,16,15,841.0,85.5,4.2,19.75,583.5,81.89,64.83
2018,7,16,16,30,823.0,83.0,4.2,19.5,535.0,71.92,56.57
2018,7,16,16,45,799.5,79.5,4.25,19.3,484.0,69.38,54.63
2018,7,16,17,0,776.0,76.0,4.3,19.1,433.0,66.75,52.59
2018,7,16,17,15,744.5,72.5,4.25,18.8,381.5,63.92,50.37
2018,7,16,17,30,713.0,69.0,4.2,18.5,330.0,61.07,48.09
2018,7,16,17,45,668.5,63.5,4.15,18.2,278.5,52.14,40.39
2018,7,16,18,0,624.0,58.0,4.1,17.9,227.0,47.79,36.58
2018,7,16,18,15,558.0,51.5,3.95,17.55,179.0,42.45,31.76
2018,7,16,18,30,492.0,45.0,3.8,17.2,131.0,37.17,26.81
2018,7,16,18,45,388.0,36.5,3.7,16.85,91.0,30.11,20.04
2018,7,16,19,0,284.0,28.0,3.6,16.5,51.0,23.18,10.87
2018,7,16,19,15,159.5,17.0,3.45,16.35,28.0,13.38,0.0
2018,7,16,19,30,35.0,6.0,3.3,16.2,5.0,0.0,0.0
2018,7,16,19,45,17.5,3.0,3.2,16.05,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,7,17,5,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,17,5,15,0.0,2.5,2.75,14.7,2.5,1.97,0.0
2018,7,17,5,30,0.0,5.0,2.8,15.0,5.0,3.78,0.0
2018,7,17,5,45,0.0,8.0,2.85,15.25,8.0,6.06,0.0
2018,7,17,6,0,0.0,11.0,2.9,15.5,11.0,8.34,1.37
2018,7,17,6,15,0.0,14.0,2.85,15.8,14.0,10.63,3.4
2018,7,17,6,30,0.0,17.0,2.8,16.1,17.0,12.92,5.39
2018,7,17,6,45,0.0,26.0,2.8,16.35,26.0,19.8,11.28
2018,7,17,7,0,0.0,35.0,2.8,16.6,35.0,26.71,17.12
2018,7,17,7,15,0.0,57.0,2.85,16.9,57.0,43.65,31.37
2018,7,17,7,30,0.0,79.0,2.9,17.2,79.0,60.69,45.5
2018,7,17,7,45,0.0,87.5,2.9,17.45,87.5,67.41,50.87
2018,7,17,8,0,0.0,96.0,2.9,17.7,96.0,74.28,56.32
2018,7,17,8,15,0.0,119.0,2.85,18.0,119.0,93.29,71.68
2018,7,17,8,30,0.0,142.0,2.8,18.3,142.0,112.44,86.94
2018,7,17,8,45,3.0,168.5,2.8,18.6,170.5,137.29,106.76
2018,7,17,9,0,6.0,195.0,2.8,18.9,199.0,162.32,126.44
2018,7,17,9,15,15.5,239.5,2.8,19.15,251.0,209.09,163.33
2018,7,17,9,30,25.0,284.0,2.8,19.4,303.0,274.39,213.89
2018,7,17,9,45,39.0,322.0,2.85,19.6,353.5,321.71,249.91
2018,7,17,10,0,53.0,360.0,2.9,19.8,404.0,368.47,285.01
2018,7,17,10,15,62.0,382.0,2.9,19.95,435.5,394.46,303.96
2018,7,17,10,30,71.0,404.0,2.9,20.1,467.0,419.6,322.21
2018,7,17,10,45,66.5,411.0,2.9,20.25,471.0,417.61,319.86
2018,7,17,11,0,62.0,418.0,2.9,20.4,475.0,415.25,317.41
2018,7,17,11,15,52.5,410.5,2.9,20.55,459.5,395.22,301.83
2018,7,17,11,30,43.0,403.0,2.9,20.7,444.0,375.56,286.6
2018,7,17,11,45,52.0,420.0,2.9,20.8,469.5,392.41,299.11
2018,7,17,12,0,61.0,437.0,2.9,20.9,495.0,407.79,310.32
2018,7,17,12,15,57.5,432.5,2.95,20.95,487.5,394.47,300.17
2018,7,17,12,30,54.0,428.0,3.0,21.0,480.0,381.19,290.17
2018,7,17,12,45,56.0,427.5,3.05,21.05,481.0,374.86,285.44
2018,7,17,13,0,58.0,427.0,3.1,21.1,482.0,368.06,280.31
2018,7,17,13,15,82.5,435.0,3.2,21.15,512.0,380.28,289.61
2018,7,17,13,30,107.0,443.0,3.3,21.2,542.0,389.39,296.22
2018,7,17,13,45,131.0,437.5,3.35,21.2,555.5,383.68,291.53
2018,7,17,14,0,155.0,432.0,3.4,21.2,569.0,375.46,284.58
2018,7,17,14,15,463.0,296.5,3.55,21.1,687.5,382.22,283.95
2018,7,17,14,30,771.0,161.0,3.7,21.0,806.0,362.67,257.99
2018,7,17,14,45,827.0,134.0,3.8,20.9,800.0,310.7,210.62
2018,7,17,15,0,883.0,107.0,3.9,20.8,794.0,258.05,163.02
2018,7,17,15,15,667.0,167.5,3.9,20.8,671.0,195.14,122.53
2018,7,17,15,30,451.0,228.0,3.9,20.8,548.0,167.76,115.57
2018,7,17,15,45,640.5,163.0,4.15,20.4,585.5,105.64,84.25
2018,7,17,16,0,830.0,98.0,4.4,20.0,623.0,80.7,63.55
2018,7,17,16,15,784.5,100.0,4.45,19.75,565.0,81.66,64.65
2018,7,17,16,30,739.0,102.0,4.5,19.5,507.0,82.89,65.99
2018,7,17,16,45,680.0,102.0,4.55,19.2,447.0,76.18,60.52
2018,7,17,17,0,621.0,102.0,4.6,18.9,387.0,76.1,60.75
2018,7,17,17,15,645.5,89.5,4.55,18.55,354.5,69.07,54.91
2018,7,17,17,30,670.0,77.0,4.5,18.2,322.0,61.44,48.47
2018,7,17,17,45,621.5,71.5,4.5,17.9,271.0,57.33,45.0
2018,7,17,18,0,573.0,66.0,4.5,17.6,220.0,53.24,41.41
2018,7,17,18,15,490.0,59.0,4.35,17.25,171.0,47.67,36.37
2018,7,17,18,30,407.0,52.0,4.2,16.9,122.0,42.22,31.22
2018,7,17,18,45,222.0,36.0,4.1,16.6,72.5,27.32,17.65
2018,7,17,19,0,37.0,20.0,4.0,16.3,23.0,15.55,5.21
2018,7,17,19,15,22.0,11.0,3.9,16.15,12.5,8.65,0.0
2018,7,17,19,30,7.0,2.0,3.8,16.0,2.0,0.0,0.0
2018,7,17,19,45,3.5,1.0,3.65,15.85,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.45,15.65,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.3,15.55,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,18,4,45,7.0,1.0,2.75,14.6,1.0,0.0,0.0
2018,7,18,5,0,14.0,2.0,2.8,14.7,2.0,0.0,0.0
2018,7,18,5,15,69.0,9.0,2.85,15.0,13.5,26.92,0.0
2018,7,18,5,30,124.0,16.0,2.9,15.3,25.0,72.13,36.64
2018,7,18,5,45,191.5,28.0,3.0,15.55,54.0,123.69,92.89
2018,7,18,6,0,259.0,40.0,3.1,15.8,83.0,178.7,142.15
2018,7,18,6,15,261.5,40.0,3.0,16.05,96.5,199.4,162.51
2018,7,18,6,30,264.0,40.0,2.9,16.3,110.0,213.06,176.01
2018,7,18,6,45,313.0,53.0,2.8,16.55,153.0,272.09,226.06
2018,7,18,7,0,362.0,66.0,2.7,16.8,196.0,334.16,277.17
2018,7,18,7,15,434.0,77.0,2.55,17.0,257.0,412.51,339.99
2018,7,18,7,30,506.0,88.0,2.4,17.2,318.0,495.05,403.91
2018,7,18,7,45,523.0,95.0,2.25,17.45,356.5,534.09,432.0
2018,7,18,8,0,540.0,102.0,2.1,17.7,395.0,572.27,458.82
2018,7,18,8,15,448.0,118.0,2.05,17.9,376.0,529.28,423.18
2018,7,18,8,30,356.0,134.0,2.0,18.1,357.0,467.05,373.52
2018,7,18,8,45,259.5,165.5,2.0,18.35,334.5,423.65,337.15
2018,7,18,9,0,163.0,197.0,2.0,18.6,312.0,351.96,278.96
2018,7,18,9,15,320.0,183.5,2.05,18.8,425.5,502.58,396.33
2018,7,18,9,30,477.0,170.0,2.1,19.0,539.0,644.24,501.11
2018,7,18,9,45,434.0,192.0,2.15,19.25,539.5,616.97,478.26
2018,7,18,10,0,391.0,214.0,2.2,19.5,540.0,597.82,462.35
2018,7,18,10,15,235.0,288.5,2.25,19.7,486.5,502.49,387.8
2018,7,18,10,30,79.0,363.0,2.3,19.9,433.0,388.86,298.63
2018,7,18,10,45,123.5,354.0,2.35,20.05,466.0,434.95,334.31
2018,7,18,11,0,168.0,345.0,2.4,20.2,499.0,460.62,353.91
2018,7,18,11,15,103.0,365.0,2.45,20.3,460.0,414.88,317.59
2018,7,18,11,30,38.0,385.0,2.5,20.4,421.0,355.94,271.61
2018,7,18,11,45,51.5,406.0,2.6,20.5,455.0,380.34,290.21
2018,7,18,12,0,65.0,427.0,2.7,20.6,489.0,402.91,306.99
2018,7,18,12,15,128.5,433.0,2.8,20.65,556.0,458.37,349.09
2018,7,18,12,30,192.0,439.0,2.9,20.7,623.0,497.13,378.14
2018,7,18,12,45,190.5,453.5,2.95,20.7,635.0,492.2,373.83
2018,7,18,13,0,189.0,468.0,3.0,20.7,647.0,485.91,368.7
2018,7,18,13,15,166.5,453.5,3.05,20.65,609.5,445.29,338.38
2018,7,18,13,30,144.0,439.0,3.1,20.6,572.0,406.87,309.61
2018,7,18,13,45,164.5,399.0,3.1,20.6,547.0,374.82,285.32
2018,7,18,14,0,185.0,359.0,3.1,20.6,522.0,341.64,259.51
2018,7,18,14,15,280.0,324.5,3.1,20.5,562.5,334.09,251.21
2018,7,18,14,30,375.0,290.0,3.1,20.4,603.0,316.36,233.32
2018,7,18,14,45,567.0,215.5,3.1,20.3,666.5,290.45,204.26
2018,7,18,15,0,759.0,141.0,3.1,20.2,730.0,249.21,161.4
2018,7,18,15,15,805.0,122.0,3.1,20.2,718.0,193.96,115.9
2018,7,18,15,30,851.0,103.0,3.1,20.2,706.0,141.42,82.24
2018,7,18,15,45,836.0,101.0,3.4,19.9,661.5,81.92,64.37
2018,7,18,16,0,821.0,99.0,3.7,19.6,617.0,81.11,64.01
2018,7,18,16,15,800.5,96.5,3.85,19.3,569.0,79.78,63.15
2018,7,18,16,30,780.0,94.0,4.0,19.0,521.0,78.39,62.25
2018,7,18,16,45,753.5,90.5,4.15,18.75,470.5,76.12,60.58
2018,7,18,17,0,727.0,87.0,4.3,18.5,420.0,73.79,58.84
2018,7,18,17,15,692.0,82.5,4.3,18.1,368.5,65.08,51.54
2018,7,18,17,30,657.0,78.0,4.3,17.7,317.0,61.96,49.03
2018,7,18,17,45,607.0,72.5,4.25,17.3,266.5,57.89,45.6
2018,7,18,18,0,557.0,67.0,4.2,16.9,216.0,53.83,42.06
2018,7,18,18,15,486.5,59.0,3.95,16.6,169.0,47.66,36.45
2018,7,18,18,30,416.0,51.0,3.7,16.3,122.0,41.5,30.66
2018,7,18,18,45,308.5,40.5,3.5,15.95,83.5,33.08,22.57
2018,7,18,19,0,201.0,30.0,3.3,15.6,45.0,22.75,9.86
2018,7,18,19,15,108.0,16.5,3.05,15.55,24.0,12.98,0.0
2018,7,18,19,30,15.0,3.0,2.8,15.5,3.0,0.0,0.0
2018,7,18,19,45,7.5,1.5,2.55,15.4,1.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,19,4,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,7,19,5,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,19,5,15,20.5,5.0,3.45,14.75,6.5,9.84,0.0
2018,7,19,5,30,41.0,10.0,3.5,15.0,13.0,27.56,9.79
2018,7,19,5,45,85.5,20.5,3.5,15.25,33.0,70.16,50.72
2018,7,19,6,0,130.0,31.0,3.5,15.5,53.0,107.93,84.45
2018,7,19,6,15,98.5,31.5,3.3,15.75,51.5,87.31,68.93
2018,7,19,6,30,67.0,32.0,3.1,16.0,50.0,74.33,58.53
2018,7,19,6,45,33.5,50.5,2.85,16.25,59.5,61.41,47.32
2018,7,19,7,0,0.0,69.0,2.6,16.5,69.0,52.93,39.35
2018,7,19,7,15,0.5,102.5,2.35,16.8,102.5,81.89,63.53
2018,7,19,7,30,1.0,136.0,2.1,17.1,136.0,111.56,87.83
2018,7,19,7,45,2.0,148.5,1.9,17.4,149.5,122.34,96.24
2018,7,19,8,0,3.0,161.0,1.7,17.7,163.0,133.21,104.64
2018,7,19,8,15,6.5,179.5,1.55,18.05,183.5,151.67,119.12
2018,7,19,8,30,10.0,198.0,1.4,18.4,204.0,170.26,133.47
2018,7,19,8,45,14.5,222.0,1.25,18.75,231.5,194.76,152.3
2018,7,19,9,0,19.0,246.0,1.1,19.1,259.0,219.31,170.8
2018,7,19,9,15,25.5,272.5,1.1,19.5,291.5,266.11,206.26
2018,7,19,9,30,32.0,299.0,1.1,19.9,324.0,295.87,228.04
2018,7,19,9,45,47.0,332.5,1.1,20.25,371.0,339.9,260.54
2018,7,19,10,0,62.0,366.0,1.1,20.6,418.0,383.33,291.91
2018,7,19,10,15,81.5,392.0,1.3,20.85,462.5,422.79,320.89
2018,7,19,10,30,101.0,418.0,1.5,21.1,507.0,461.14,348.81
2018,7,19,10,45,105.5,431.5,1.65,21.35,526.5,472.78,356.74
2018,7,19,11,0,110.0,445.0,1.8,21.6,546.0,500.5,376.24
2018,7,19,11,15,95.0,445.0,2.1,21.7,533.0,463.86,349.86
2018,7,19,11,30,80.0,445.0,2.4,21.8,520.0,444.43,335.83
2018,7,19,11,45,74.0,444.5,2.7,21.9,514.5,432.25,327.09
2018,7,19,12,0,68.0,444.0,3.0,22.0,509.0,419.96,318.13
2018,7,19,12,15,70.0,446.0,3.25,21.9,513.0,415.74,315.42
2018,7,19,12,30,72.0,448.0,3.5,21.8,517.0,410.87,312.14
2018,7,19,12,45,75.5,444.5,3.8,21.75,516.5,402.07,305.95
2018,7,19,13,0,79.0,441.0,4.1,21.7,516.0,392.73,299.27
2018,7,19,13,15,102.0,443.5,4.25,21.5,538.5,398.77,304.19
2018,7,19,13,30,125.0,446.0,4.4,21.3,561.0,401.89,306.7
2018,7,19,13,45,192.5,417.0,4.6,21.1,589.5,401.18,306.1
2018,7,19,14,0,260.0,388.0,4.8,20.9,618.0,390.23,296.71
2018,7,19,14,15,547.5,261.0,4.75,20.7,724.5,391.17,291.17
2018,7,19,14,30,835.0,134.0,4.7,20.5,831.0,367.13,261.43
2018,7,19,14,45,824.5,132.5,4.65,20.3,796.5,310.87,212.11
2018,7,19,15,0,814.0,131.0,4.6,20.1,762.0,254.85,164.21
2018,7,19,15,15,801.5,128.0,4.6,20.1,722.5,198.06,119.61
2018,7,19,15,30,789.0,125.0,4.6,20.1,683.0,142.26,84.81
2018,7,19,15,45,771.5,122.5,4.35,19.7,639.0,93.43,74.21
2018,7,19,16,0,754.0,120.0,4.1,19.3,595.0,92.85,74.08
2018,7,19,16,15,731.5,116.5,4.0,19.05,547.5,84.22,67.01
2018,7,19,16,30,709.0,113.0,3.9,18.8,500.0,82.77,66.07
2018,7,19,16,45,681.0,108.5,3.75,18.6,451.0,80.5,64.39
2018,7,19,17,0,653.0,104.0,3.6,18.4,402.0,78.15,62.64
2018,7,19,17,15,616.0,98.0,3.55,18.1,352.0,74.54,59.78
2018,7,19,17,30,579.0,92.0,3.5,17.8,302.0,70.84,56.79
2018,7,19,17,45,529.0,84.0,3.45,17.55,253.0,65.42,52.16
2018,7,19,18,0,479.0,76.0,3.4,17.3,204.0,59.91,47.32
2018,7,19,18,15,412.0,65.5,3.3,17.05,159.0,49.55,38.03
2018,7,19,18,30,345.0,55.0,3.2,16.8,114.0,41.61,30.66
2018,7,19,18,45,252.5,42.0,3.15,16.55,77.5,31.73,21.32
2018,7,19,19,0,160.0,29.0,3.1,16.3,41.0,21.89,8.77
2018,7,19,19,15,84.5,15.5,3.0,16.2,21.5,12.2,0.0
2018,7,19,19,30,9.0,2.0,2.9,16.1,2.0,0.0,0.0
2018,7,19,19,45,4.5,1.0,2.85,16.0,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,20,4,45,2.0,0.5,2.4,14.7,0.5,0.0,0.0
2018,7,20,5,0,4.0,1.0,2.5,14.8,1.0,0.0,0.0
2018,7,20,5,15,39.5,13.0,2.65,15.1,15.5,21.63,0.0
2018,7,20,5,30,75.0,25.0,2.8,15.4,30.0,61.02,26.26
2018,7,20,5,45,137.5,42.5,2.95,15.65,61.5,113.26,84.48
2018,7,20,6,0,200.0,60.0,3.1,15.9,93.0,167.35,132.7
2018,7,20,6,15,147.0,54.5,3.1,16.25,83.0,140.21,112.97
2018,7,20,6,30,94.0,49.0,3.1,16.6,73.0,109.52,88.21
2018,7,20,6,45,47.5,69.5,3.15,16.9,81.5,88.02,69.83
2018,7,20,7,0,1.0,90.0,3.2,17.2,90.0,72.14,55.41
2018,7,20,7,15,8.5,122.5,3.1,17.6,126.0,106.01,83.64
2018,7,20,7,30,16.0,155.0,3.0,18.0,162.0,140.7,112.01
2018,7,20,7,45,23.0,178.0,2.85,18.35,189.5,166.36,132.54
2018,7,20,8,0,30.0,201.0,2.7,18.7,217.0,207.46,165.13
2018,7,20,8,15,39.5,226.5,2.7,19.05,250.0,239.87,190.33
2018,7,20,8,30,49.0,252.0,2.7,19.4,283.0,272.43,215.27
2018,7,20,8,45,82.5,283.0,2.65,19.75,339.0,331.78,261.28
2018,7,20,9,0,116.0,314.0,2.6,20.1,395.0,411.85,321.68
2018,7,20,9,15,183.5,324.5,2.6,20.4,462.0,482.3,374.8
2018,7,20,9,30,251.0,335.0,2.6,20.7,529.0,573.92,441.79
2018,7,20,9,45,389.0,302.0,2.55,20.95,618.0,686.66,523.9
2018,7,20,10,0,527.0,269.0,2.5,21.2,707.0,780.22,590.0
2018,7,20,10,15,484.0,305.0,2.5,21.4,718.0,769.77,579.13
2018,7,20,10,30,441.0,341.0,2.5,21.6,729.0,755.74,566.79
2018,7,20,10,45,535.5,298.0,2.5,21.8,781.0,792.39,593.4
2018,7,20,11,0,630.0,255.0,2.5,22.0,833.0,828.36,618.62
2018,7,20,11,15,735.0,197.0,2.55,22.05,882.0,840.95,629.13
2018,7,20,11,30,840.0,139.0,2.6,22.1,931.0,844.87,631.57
2018,7,20,11,45,834.0,144.5,2.65,22.15,936.0,818.86,613.79
2018,7,20,12,0,828.0,150.0,2.7,22.2,941.0,789.95,594.22
2018,7,20,12,15,604.0,274.5,2.75,22.15,851.5,708.42,532.48
2018,7,20,12,30,380.0,399.0,2.8,22.1,762.0,608.7,457.77
2018,7,20,12,45,413.0,377.0,2.85,22.05,769.0,595.53,448.94
2018,7,20,13,0,446.0,355.0,2.9,22.0,776.0,573.45,432.82
2018,7,20,13,15,616.0,257.5,2.95,21.9,829.0,572.36,432.69
2018,7,20,13,30,786.0,160.0,3.0,21.8,882.0,556.25,419.62
2018,7,20,13,45,753.5,174.0,3.1,21.7,853.0,505.94,379.42
2018,7,20,14,0,721.0,188.0,3.2,21.6,824.0,455.7,338.56
2018,7,20,14,15,771.5,155.0,3.2,21.45,815.5,409.56,298.64
2018,7,20,14,30,822.0,122.0,3.2,21.3,807.0,358.89,253.48
2018,7,20,14,45,812.5,120.0,3.25,21.15,773.5,304.76,206.42
2018,7,20,15,0,803.0,118.0,3.3,21.0,740.0,244.85,155.9
2018,7,20,15,15,790.5,115.5,3.3,21.0,701.0,189.14,112.35
2018,7,20,15,30,778.0,113.0,3.3,21.0,662.0,134.41,78.3
2018,7,20,15,45,762.0,110.5,3.3,20.65,619.5,85.71,67.39
2018,7,20,16,0,746.0,108.0,3.3,20.3,577.0,84.91,67.05
2018,7,20,16,15,724.5,104.5,3.25,20.05,530.5,83.22,65.9
2018,7,20,16,30,703.0,101.0,3.2,19.8,484.0,75.14,59.27
2018,7,20,16,45,675.5,97.0,3.15,19.6,436.0,72.94,57.64
2018,7,20,17,0,648.0,93.0,3.1,19.4,388.0,70.67,55.93
2018,7,20,17,15,611.5,87.5,3.05,19.1,339.0,67.17,53.14
2018,7,20,17,30,575.0,82.0,3.0,18.8,290.0,63.59,50.24
2018,7,20,17,45,526.0,75.5,2.95,18.55,242.5,59.07,46.4
2018,7,20,18,0,477.0,69.0,2.9,18.3,195.0,54.51,42.4
2018,7,20,18,15,410.5,59.5,2.85,18.05,151.5,47.41,35.99
2018,7,20,18,30,344.0,50.0,2.8,17.8,108.0,38.11,27.48
2018,7,20,18,45,254.0,38.0,2.75,17.6,73.0,28.9,18.78
2018,7,20,19,0,164.0,26.0,2.7,17.4,38.0,19.73,6.8
2018,7,20,19,15,86.5,14.0,2.6,17.3,20.0,11.02,0.0
2018,7,20,19,30,9.0,2.0,2.5,17.2,2.0,0.0,0.0
2018,7,20,19,45,4.5,1.0,2.4,17.15,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.25,17.1,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.2,17.15,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.15,17.2,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.05,17.2,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.0,17.15,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,1.95,17.1,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.9,17.05,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.8,16.55,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,21,4,45,2.5,0.5,1.7,16.15,0.5,0.0,0.0
2018,7,21,5,0,5.0,1.0,1.8,16.2,1.0,0.0,0.0
2018,7,21,5,15,8.5,5.0,1.85,16.45,5.5,6.39,0.0
2018,7,21,5,30,12.0,9.0,1.9,16.7,10.0,12.79,0.49
2018,7,21,5,45,6.0,16.0,1.95,16.9,16.5,14.97,6.38
2018,7,21,6,0,0.0,23.0,2.0,17.1,23.0,17.51,8.97
2018,7,21,6,15,0.0,34.0,2.0,17.35,34.0,25.94,16.28
2018,7,21,6,30,0.0,45.0,2.0,17.6,45.0,34.4,23.54
2018,7,21,6,45,8.0,79.5,1.95,17.9,82.5,68.2,52.2
2018,7,21,7,0,16.0,114.0,1.9,18.2,120.0,104.77,82.73
2018,7,21,7,15,60.0,148.0,1.9,18.5,174.5,178.69,144.16
2018,7,21,7,30,104.0,182.0,1.9,18.8,229.0,262.33,211.6
2018,7,21,7,45,144.5,204.0,1.9,19.1,277.5,318.37,255.56
2018,7,21,8,0,185.0,226.0,1.9,19.4,326.0,376.46,300.21
2018,7,21,8,15,189.5,244.0,1.9,19.7,354.5,401.87,318.16
2018,7,21,8,30,194.0,262.0,1.9,20.0,383.0,426.66,335.54
2018,7,21,8,45,419.0,212.5,1.95,20.25,498.5,615.59,479.06
2018,7,21,9,0,644.0,163.0,2.0,20.5,614.0,782.32,598.43
2018,7,21,9,15,575.5,203.0,2.0,20.7,623.5,767.41,583.27
2018,7,21,9,30,507.0,243.0,2.0,20.9,633.0,739.33,560.57
2018,7,21,9,45,450.5,286.5,2.05,21.1,645.0,729.85,551.21
2018,7,21,10,0,394.0,330.0,2.1,21.3,657.0,715.76,538.57
2018,7,21,10,15,385.5,341.0,2.15,21.4,670.0,713.05,535.75
2018,7,21,10,30,377.0,352.0,2.2,21.5,683.0,690.63,519.55
2018,7,21,10,45,315.0,387.0,2.3,21.65,668.5,658.37,494.87
2018,7,21,11,0,253.0,422.0,2.4,21.8,654.0,624.79,469.2
2018,7,21,11,15,238.5,426.0,2.45,21.85,647.5,604.31,454.22
2018,7,21,11,30,224.0,430.0,2.5,21.9,641.0,569.35,429.0
