Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,11,45,401.5,349.0,2.55,21.95,731.0,658.37,496.12
2018,7,21,12,0,579.0,268.0,2.6,22.0,821.0,712.53,536.74
2018,7,21,12,15,685.5,217.5,2.65,22.0,872.0,725.76,546.89
2018,7,21,12,30,792.0,167.0,2.7,22.0,923.0,724.61,546.88
2018,7,21,12,45,690.5,213.0,2.75,21.95,868.5,659.64,498.35
2018,7,21,13,0,589.0,259.0,2.8,21.9,814.0,593.01,448.59
2018,7,21,13,15,529.5,279.0,2.8,21.85,772.0,537.42,406.62
2018,7,21,13,30,470.0,299.0,2.8,21.8,730.0,488.27,368.79
2018,7,21,13,45,367.5,341.5,2.85,21.7,673.5,434.5,327.5
2018,7,21,14,0,265.0,384.0,2.9,21.6,617.0,391.1,294.33
2018,7,21,14,15,551.0,249.0,2.9,21.5,714.0,386.47,284.89
2018,7,21,14,30,837.0,114.0,2.9,21.4,811.0,359.56,253.43
2018,7,21,14,45,829.5,111.0,2.9,21.3,777.5,304.49,205.4
2018,7,21,15,0,822.0,108.0,2.9,21.2,744.0,249.23,158.32
2018,7,21,15,15,758.0,121.0,2.9,21.2,683.5,188.59,113.08
2018,7,21,15,30,694.0,134.0,2.9,21.2,623.0,134.17,80.49
2018,7,21,15,45,733.0,116.0,2.9,20.85,603.0,88.35,69.55
2018,7,21,16,0,772.0,98.0,2.9,20.5,583.0,79.24,62.19
2018,7,21,16,15,756.0,94.0,2.9,20.25,537.5,77.09,60.62
2018,7,21,16,30,740.0,90.0,2.9,20.0,492.0,74.8,58.94
2018,7,21,16,45,706.5,87.5,2.95,19.8,441.0,73.06,57.7
2018,7,21,17,0,673.0,85.0,3.0,19.6,390.0,65.85,51.73
2018,7,21,17,15,651.0,78.5,3.0,19.25,344.0,61.68,48.36
2018,7,21,17,30,629.0,72.0,3.0,18.9,298.0,57.33,44.76
2018,7,21,17,45,578.5,66.5,3.0,18.6,249.0,53.17,41.23
2018,7,21,18,0,528.0,61.0,3.0,18.3,200.0,49.02,37.58
2018,7,21,18,15,405.0,54.5,2.95,18.05,147.5,43.45,32.52
2018,7,21,18,30,282.0,48.0,2.9,17.8,95.0,36.26,25.86
2018,7,21,18,45,187.5,34.0,2.85,17.55,61.0,25.7,16.04
2018,7,21,19,0,93.0,20.0,2.8,17.3,27.0,15.14,3.44
2018,7,21,19,15,52.0,11.0,2.7,17.2,14.5,8.65,0.0
2018,7,21,19,30,11.0,2.0,2.6,17.1,2.0,0.0,0.0
2018,7,21,19,45,5.5,1.0,2.5,16.95,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.35,16.65,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.3,16.55,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.3,16.45,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.35,16.35,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.95,15.9,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,22,4,45,6.5,1.0,1.8,16.2,1.0,0.0,0.0
2018,7,22,5,0,13.0,2.0,1.8,16.3,2.0,0.0,0.0
2018,7,22,5,15,53.0,10.0,1.8,16.5,13.0,23.25,0.0
2018,7,22,5,30,93.0,18.0,1.8,16.7,24.0,64.3,21.35
2018,7,22,5,45,143.0,31.5,1.85,16.9,50.0,111.18,81.77
2018,7,22,6,0,193.0,45.0,1.9,17.1,76.0,157.01,123.36
2018,7,22,6,15,217.0,56.5,1.9,17.3,103.0,192.16,155.04
2018,7,22,6,30,241.0,68.0,1.9,17.5,130.0,229.44,187.59
2018,7,22,6,45,225.5,95.0,1.95,17.7,163.0,247.19,202.86
2018,7,22,7,0,210.0,122.0,2.0,17.9,196.0,276.41,226.38
2018,7,22,7,15,335.0,124.0,2.05,18.15,263.5,390.24,318.4
2018,7,22,7,30,460.0,126.0,2.1,18.4,331.0,497.33,402.0
2018,7,22,7,45,551.5,120.0,2.1,18.65,395.0,587.64,469.59
2018,7,22,8,0,643.0,114.0,2.1,18.9,459.0,672.66,531.02
2018,7,22,8,15,727.5,98.5,2.15,19.15,523.5,739.73,576.85
2018,7,22,8,30,812.0,83.0,2.2,19.4,588.0,802.74,618.91
2018,7,22,8,45,825.5,85.0,2.25,19.65,631.0,832.87,637.41
2018,7,22,9,0,839.0,87.0,2.3,19.9,674.0,860.19,654.15
2018,7,22,9,15,779.0,120.5,2.35,20.05,690.0,862.69,654.15
2018,7,22,9,30,719.0,154.0,2.4,20.2,706.0,854.38,647.12
2018,7,22,9,45,590.0,224.0,2.5,20.4,691.0,806.82,611.82
2018,7,22,10,0,461.0,294.0,2.6,20.6,676.0,745.39,565.16
2018,7,22,10,15,375.0,341.0,2.7,20.7,659.0,686.12,521.29
2018,7,22,10,30,289.0,388.0,2.8,20.8,642.0,645.07,489.42
2018,7,22,10,45,300.5,392.5,2.85,20.9,662.0,651.31,493.7
2018,7,22,11,0,312.0,397.0,2.9,21.0,682.0,655.52,496.25
2018,7,22,11,15,330.5,377.5,3.0,21.05,684.0,642.03,487.1
2018,7,22,11,30,349.0,358.0,3.1,21.1,686.0,626.72,476.68
2018,7,22,11,45,416.5,319.5,3.2,21.15,714.5,647.0,492.52
2018,7,22,12,0,484.0,281.0,3.3,21.2,743.0,648.26,494.57
2018,7,22,12,15,688.0,195.0,3.4,21.25,851.5,709.99,541.77
2018,7,22,12,30,892.0,109.0,3.5,21.3,960.0,743.33,567.4
2018,7,22,12,45,892.0,108.0,3.6,21.3,953.5,704.56,538.08
2018,7,22,13,0,892.0,107.0,3.7,21.3,947.0,663.24,506.63
2018,7,22,13,15,889.5,106.0,3.75,21.3,932.5,618.02,471.32
2018,7,22,13,30,887.0,105.0,3.8,21.3,918.0,570.77,433.49
2018,7,22,13,45,882.5,104.5,3.9,21.25,897.0,521.03,392.84
2018,7,22,14,0,878.0,104.0,4.0,21.2,876.0,469.8,349.77
2018,7,22,14,15,872.0,102.5,4.05,21.15,848.5,416.03,303.48
2018,7,22,14,30,866.0,101.0,4.1,21.1,821.0,361.38,255.51
2018,7,22,14,45,858.0,99.5,4.15,21.0,787.5,305.54,206.35
2018,7,22,15,0,850.0,98.0,4.2,20.9,754.0,249.5,158.12
2018,7,22,15,15,839.0,95.5,4.2,20.9,715.0,192.41,113.06
2018,7,22,15,30,828.0,93.0,4.2,20.9,676.0,135.98,77.76
2018,7,22,15,45,814.5,90.5,4.2,20.6,633.0,84.36,66.3
2018,7,22,16,0,801.0,88.0,4.2,20.3,590.0,82.51,65.05
2018,7,22,16,15,783.5,85.0,4.2,20.1,543.5,71.9,56.25
2018,7,22,16,30,766.0,82.0,4.2,19.9,497.0,70.0,54.87
2018,7,22,16,45,742.0,78.5,4.2,19.7,448.5,67.52,52.97
2018,7,22,17,0,718.0,75.0,4.2,19.5,400.0,64.97,51.0
2018,7,22,17,15,686.0,71.0,4.2,19.2,350.5,61.84,48.51
2018,7,22,17,30,654.0,67.0,4.2,18.9,301.0,54.21,42.03
2018,7,22,17,45,608.5,62.0,4.2,18.6,252.5,50.31,38.71
2018,7,22,18,0,563.0,57.0,4.2,18.3,204.0,46.41,35.28
2018,7,22,18,15,496.5,50.0,4.1,18.05,159.0,40.8,30.18
2018,7,22,18,30,430.0,43.0,4.0,17.8,114.0,35.23,24.93
2018,7,22,18,45,329.5,33.5,3.9,17.55,77.0,27.46,17.45
2018,7,22,19,0,229.0,24.0,3.8,17.3,40.0,19.74,5.47
2018,7,22,19,15,122.0,13.0,3.7,17.15,21.0,10.23,0.0
2018,7,22,19,30,15.0,2.0,3.6,17.0,2.0,0.0,0.0
2018,7,22,19,45,7.5,1.0,3.5,16.9,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.35,16.75,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.25,16.65,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.15,16.55,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.05,16.35,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.0,16.25,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.95,16.15,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,23,4,45,7.5,1.5,2.9,15.15,1.0,0.0,0.0
2018,7,23,5,0,15.0,3.0,2.9,15.2,2.0,0.0,0.0
2018,7,23,5,15,119.5,12.5,2.85,15.35,19.0,44.61,0.0
2018,7,23,5,30,224.0,22.0,2.8,15.5,36.0,116.79,35.52
2018,7,23,5,45,303.5,29.0,2.75,15.7,66.0,177.66,132.55
2018,7,23,6,0,383.0,36.0,2.7,15.9,96.0,239.06,189.79
2018,7,23,6,15,258.5,29.5,2.65,16.2,76.5,185.31,150.55
2018,7,23,6,30,134.0,23.0,2.6,16.5,57.0,110.01,89.17
2018,7,23,6,45,67.0,34.5,2.55,16.75,51.5,80.38,63.91
2018,7,23,7,0,0.0,46.0,2.5,17.0,46.0,35.16,24.25
2018,7,23,7,15,0.0,69.5,2.5,17.35,69.5,53.32,39.47
2018,7,23,7,30,0.0,93.0,2.5,17.7,93.0,72.52,55.31
2018,7,23,7,45,0.0,108.0,2.5,18.0,108.0,84.91,65.29
2018,7,23,8,0,0.0,123.0,2.5,18.3,123.0,97.31,75.17
2018,7,23,8,15,3.0,153.0,2.5,18.6,155.0,125.37,97.79
2018,7,23,8,30,6.0,183.0,2.5,18.9,187.0,153.74,120.3
2018,7,23,8,45,15.0,218.5,2.5,19.25,229.0,192.56,151.0
2018,7,23,9,0,24.0,254.0,2.5,19.6,271.0,231.71,181.41
2018,7,23,9,15,42.0,291.0,2.55,19.85,322.5,300.63,234.72
2018,7,23,9,30,60.0,328.0,2.6,20.1,374.0,351.68,273.25
2018,7,23,9,45,101.5,359.5,2.65,20.4,441.5,418.62,323.88
2018,7,23,10,0,143.0,391.0,2.7,20.7,509.0,505.33,387.63
2018,7,23,10,15,262.5,373.0,2.8,20.85,599.5,613.86,468.51
2018,7,23,10,30,382.0,355.0,2.9,21.0,690.0,700.17,531.61
2018,7,23,10,45,377.5,375.0,2.95,21.2,713.0,705.94,533.72
2018,7,23,11,0,373.0,395.0,3.0,21.4,736.0,709.27,534.71
2018,7,23,11,15,339.0,406.5,3.1,21.5,720.5,676.63,510.5
2018,7,23,11,30,305.0,418.0,3.2,21.6,705.0,643.23,485.83
2018,7,23,11,45,229.5,445.5,3.3,21.65,662.5,576.75,436.48
2018,7,23,12,0,154.0,473.0,3.4,21.7,620.0,525.98,397.96
2018,7,23,12,15,212.0,447.0,3.55,21.65,649.0,536.35,407.23
2018,7,23,12,30,270.0,421.0,3.7,21.6,678.0,549.27,417.66
2018,7,23,12,45,290.0,405.0,3.85,21.55,679.5,530.99,404.46
2018,7,23,13,0,310.0,389.0,4.0,21.5,681.0,510.73,389.58
2018,7,23,13,15,231.5,419.5,4.15,21.45,635.5,463.57,353.3
2018,7,23,13,30,153.0,450.0,4.3,21.4,590.0,422.0,321.46
2018,7,23,13,45,201.5,414.5,4.45,21.3,594.5,406.05,309.42
2018,7,23,14,0,250.0,379.0,4.6,21.2,599.0,382.46,290.6
2018,7,23,14,15,566.0,240.5,4.7,21.1,716.5,388.43,288.78
2018,7,23,14,30,882.0,102.0,4.8,21.0,834.0,368.21,261.3
2018,7,23,14,45,874.0,100.0,4.9,20.9,800.0,311.0,210.71
2018,7,23,15,0,866.0,98.0,5.0,20.8,766.0,253.58,161.11
2018,7,23,15,15,855.0,96.0,5.0,20.8,726.5,195.75,115.22
2018,7,23,15,30,844.0,94.0,5.0,20.8,687.0,138.53,79.23
2018,7,23,15,45,828.5,92.0,5.1,20.45,642.5,85.64,67.46
2018,7,23,16,0,813.0,90.0,5.2,20.1,598.0,75.32,59.0
2018,7,23,16,15,602.5,130.0,5.2,19.8,490.0,89.5,71.39
2018,7,23,16,30,392.0,170.0,5.2,19.5,382.0,110.48,89.65
2018,7,23,16,45,251.5,165.5,5.2,19.2,296.5,110.84,90.37
2018,7,23,17,0,111.0,161.0,5.2,18.9,211.0,110.08,90.13
2018,7,23,17,15,75.5,97.0,5.1,18.6,129.0,70.72,56.35
2018,7,23,17,30,40.0,33.0,5.0,18.3,47.0,26.03,17.34
2018,7,23,17,45,104.0,43.5,4.95,17.95,72.5,32.75,23.34
2018,7,23,18,0,168.0,54.0,4.9,17.6,98.0,40.72,30.37
2018,7,23,18,15,129.0,37.0,4.75,17.35,66.5,27.3,18.4
2018,7,23,18,30,90.0,20.0,4.6,17.1,35.0,15.09,7.49
2018,7,23,18,45,74.5,20.5,4.4,16.8,30.0,15.94,7.76
2018,7,23,19,0,59.0,21.0,4.2,16.5,25.0,15.93,2.63
2018,7,23,19,15,35.5,11.5,4.15,16.4,13.5,9.05,0.0
2018,7,23,19,30,12.0,2.0,4.1,16.3,2.0,0.0,0.0
2018,7,23,19,45,6.0,1.0,4.0,16.2,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.8,16.05,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.65,15.95,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.6,15.85,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.65,15.75,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.75,15.65,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.85,15.6,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.95,15.55,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.65,15.25,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,3.35,15.55,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,24,5,15,0.0,1.5,3.4,15.8,1.5,1.18,0.0
2018,7,24,5,30,0.0,3.0,3.4,16.0,3.0,2.27,0.0
2018,7,24,5,45,0.0,5.0,3.45,16.15,5.0,3.78,0.0
2018,7,24,6,0,0.0,7.0,3.5,16.3,7.0,5.3,0.0
2018,7,24,6,15,0.0,10.0,3.55,16.55,10.0,7.58,0.76
2018,7,24,6,30,0.0,13.0,3.6,16.8,13.0,9.87,2.75
2018,7,24,6,45,0.0,17.0,3.6,17.0,17.0,12.92,5.37
2018,7,24,7,0,0.0,21.0,3.6,17.2,21.0,15.99,7.96
2018,7,24,7,15,1.0,60.5,3.6,17.45,61.0,47.05,34.21
2018,7,24,7,30,2.0,100.0,3.6,17.7,101.0,80.12,61.73
2018,7,24,7,45,4.0,129.5,3.55,17.95,131.5,107.04,83.77
2018,7,24,8,0,6.0,159.0,3.5,18.2,162.0,134.3,105.76
2018,7,24,8,15,8.0,178.0,3.55,18.45,182.5,152.1,119.79
2018,7,24,8,30,10.0,197.0,3.6,18.7,203.0,169.93,133.72
2018,7,24,8,45,20.0,231.0,3.65,18.95,244.5,208.54,164.36
2018,7,24,9,0,30.0,265.0,3.7,19.2,286.0,266.17,209.44
2018,7,24,9,15,38.0,292.5,3.75,19.4,320.5,298.82,234.31
2018,7,24,9,30,46.0,320.0,3.8,19.6,355.0,331.16,258.73
2018,7,24,9,45,45.5,334.0,3.9,19.8,370.0,341.78,266.08
2018,7,24,10,0,45.0,348.0,4.0,20.0,385.0,352.03,273.21
2018,7,24,10,15,55.0,370.5,4.05,20.15,417.5,379.75,293.95
2018,7,24,10,30,65.0,393.0,4.1,20.3,450.0,406.65,313.86
2018,7,24,10,45,67.5,407.0,4.15,20.4,467.5,417.73,321.63
2018,7,24,11,0,70.0,421.0,4.2,20.5,485.0,428.04,328.89
2018,7,24,11,15,92.0,437.5,4.2,20.55,523.0,456.86,350.54
2018,7,24,11,30,114.0,454.0,4.2,20.6,561.0,498.63,381.36
2018,7,24,11,45,175.5,457.5,4.25,20.65,624.0,543.08,415.08
2018,7,24,12,0,237.0,461.0,4.3,20.7,687.0,582.91,444.88
2018,7,24,12,15,334.0,417.5,4.35,20.7,735.5,614.83,469.71
2018,7,24,12,30,431.0,374.0,4.4,20.7,784.0,636.75,486.74
2018,7,24,12,45,501.0,329.0,4.4,20.7,802.0,624.21,477.89
2018,7,24,13,0,571.0,284.0,4.4,20.7,820.0,603.24,462.42
2018,7,24,13,15,571.5,279.0,4.4,20.7,808.5,565.83,433.22
2018,7,24,13,30,572.0,274.0,4.4,20.7,797.0,527.11,402.47
2018,7,24,13,45,600.5,254.5,4.45,20.65,792.0,491.23,373.25
2018,7,24,14,0,629.0,235.0,4.5,20.6,787.0,451.57,339.97
2018,7,24,14,15,759.5,166.5,4.5,20.55,811.5,416.76,307.37
2018,7,24,14,30,890.0,98.0,4.5,20.5,836.0,369.02,261.99
2018,7,24,14,45,882.0,96.5,4.5,20.4,802.0,311.64,211.19
2018,7,24,15,0,874.0,95.0,4.5,20.3,768.0,254.04,161.33
2018,7,24,15,15,863.0,93.5,4.5,20.3,728.5,196.0,115.18
2018,7,24,15,30,852.0,92.0,4.5,20.3,689.0,138.55,78.95
2018,7,24,15,45,839.0,89.5,4.55,20.05,645.5,84.46,66.56
2018,7,24,16,0,826.0,87.0,4.6,19.8,602.0,82.56,65.25
2018,7,24,16,15,808.5,84.0,4.6,19.6,554.5,71.91,56.39
2018,7,24,16,30,791.0,81.0,4.6,19.4,507.0,69.93,54.94
2018,7,24,16,45,767.5,77.5,4.6,19.2,457.5,67.39,52.98
2018,7,24,17,0,744.0,74.0,4.6,19.0,408.0,64.77,50.95
2018,7,24,17,15,694.0,72.5,4.6,18.7,353.5,63.14,49.75
2018,7,24,17,30,644.0,71.0,4.6,18.4,299.0,56.91,44.49
2018,7,24,17,45,598.5,65.5,4.6,18.1,250.5,52.76,40.95
2018,7,24,18,0,553.0,60.0,4.6,17.8,202.0,48.6,37.27
2018,7,24,18,15,484.5,51.5,4.55,17.55,156.0,41.9,31.18
2018,7,24,18,30,416.0,43.0,4.5,17.3,110.0,35.18,24.89
2018,7,24,18,45,319.0,33.5,4.4,17.05,74.0,27.47,17.34
2018,7,24,19,0,222.0,24.0,4.3,16.8,38.0,19.8,3.54
2018,7,24,19,15,119.0,13.5,4.25,16.65,20.0,10.62,0.0
2018,7,24,19,30,16.0,3.0,4.2,16.5,2.0,0.0,0.0
2018,7,24,19,45,8.0,1.5,4.15,16.4,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.05,16.2,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.95,16.05,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.75,15.95,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.5,15.85,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.3,15.75,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,25,5,15,0.0,2.0,3.4,15.25,2.0,1.57,0.0
2018,7,25,5,30,0.0,4.0,3.4,15.5,4.0,3.02,0.0
2018,7,25,5,45,42.0,9.5,3.45,15.75,16.0,35.73,22.5
2018,7,25,6,0,84.0,15.0,3.5,16.0,28.0,64.51,48.17
2018,7,25,6,15,42.0,20.0,3.45,16.3,26.5,45.59,33.27
2018,7,25,6,30,0.0,25.0,3.4,16.6,25.0,19.03,10.55
2018,7,25,6,45,0.0,42.0,3.35,16.9,42.0,32.08,21.68
2018,7,25,7,0,0.0,59.0,3.3,17.2,59.0,45.19,32.73
2018,7,25,7,15,0.0,79.5,3.35,17.5,79.5,61.49,46.31
2018,7,25,7,30,0.0,100.0,3.4,17.8,100.0,78.68,60.44
2018,7,25,7,45,0.5,119.0,3.45,18.1,119.5,95.02,73.68
2018,7,25,8,0,1.0,138.0,3.5,18.4,139.0,111.4,86.79
2018,7,25,8,15,6.5,169.5,3.5,18.65,173.5,143.23,112.5
2018,7,25,8,30,12.0,201.0,3.5,18.9,208.0,175.44,138.13
2018,7,25,8,45,15.0,220.0,3.5,19.15,230.0,194.21,152.62
2018,7,25,9,0,18.0,239.0,3.5,19.4,252.0,212.97,167.0
2018,7,25,9,15,26.0,270.0,3.5,19.65,289.5,265.75,208.02
2018,7,25,9,30,34.0,301.0,3.5,19.9,327.0,301.55,235.18
2018,7,25,9,45,70.0,342.0,3.55,20.1,398.5,372.91,290.21
2018,7,25,10,0,106.0,383.0,3.6,20.3,470.0,443.67,343.54
2018,7,25,10,15,155.0,402.0,3.7,20.45,534.5,523.96,403.41
2018,7,25,10,30,204.0,421.0,3.8,20.6,599.0,581.86,445.98
2018,7,25,10,45,220.5,430.5,3.85,20.75,627.5,598.71,457.54
2018,7,25,11,0,237.0,440.0,3.9,20.9,656.0,613.75,467.93
2018,7,25,11,15,276.0,427.5,4.0,20.95,683.0,642.24,488.91
2018,7,25,11,30,315.0,415.0,4.1,21.0,710.0,651.13,495.82
2018,7,25,11,45,324.5,414.5,4.2,21.0,720.5,642.8,489.72
2018,7,25,12,0,334.0,414.0,4.3,21.0,731.0,632.37,482.1
2018,7,25,12,15,311.5,417.0,4.45,21.0,713.0,598.16,456.87
2018,7,25,12,30,289.0,420.0,4.6,21.0,695.0,564.08,431.59
2018,7,25,12,45,252.5,435.0,4.7,20.95,674.0,530.1,405.76
2018,7,25,13,0,216.0,450.0,4.8,20.9,653.0,494.45,378.59
2018,7,25,13,15,243.5,435.0,4.9,20.85,660.5,483.47,370.42
2018,7,25,13,30,271.0,420.0,5.0,20.8,668.0,466.77,357.45
2018,7,25,13,45,289.0,398.5,5.05,20.7,657.0,438.09,334.94
2018,7,25,14,0,307.0,377.0,5.1,20.6,646.0,407.73,310.52
2018,7,25,14,15,495.5,280.5,5.15,20.45,698.0,390.87,293.06
2018,7,25,14,30,684.0,184.0,5.2,20.3,750.0,353.13,255.95
2018,7,25,14,45,651.5,187.0,5.25,20.1,708.0,300.37,211.04
2018,7,25,15,0,619.0,190.0,5.3,19.9,666.0,250.63,169.65
2018,7,25,15,15,425.5,242.0,5.3,19.9,561.0,210.4,145.56
2018,7,25,15,30,232.0,294.0,5.3,19.9,456.0,195.69,144.91
2018,7,25,15,45,166.0,270.5,5.3,19.4,382.5,170.99,139.7
2018,7,25,16,0,100.0,247.0,5.3,18.9,309.0,157.39,128.95
2018,7,25,16,15,56.5,207.5,5.3,18.6,242.0,141.77,116.28
2018,7,25,16,30,13.0,168.0,5.3,18.3,175.0,122.28,100.17
2018,7,25,16,45,185.0,120.0,5.3,18.0,203.5,82.65,66.46
2018,7,25,17,0,357.0,72.0,5.3,17.7,232.0,51.35,39.49
2018,7,25,17,15,326.0,60.5,5.25,17.45,192.5,44.02,33.23
2018,7,25,17,30,295.0,49.0,5.2,17.2,153.0,36.38,26.6
2018,7,25,17,45,230.5,41.0,5.2,16.9,114.0,30.45,21.42
2018,7,25,18,0,166.0,33.0,5.2,16.6,75.0,24.76,16.35
2018,7,25,18,15,97.0,21.0,5.05,16.4,44.0,15.79,8.31
2018,7,25,18,30,28.0,9.0,4.9,16.2,13.0,7.14,0.57
2018,7,25,18,45,21.5,7.5,4.8,16.0,10.0,5.96,0.0
2018,7,25,19,0,15.0,6.0,4.7,15.8,7.0,4.77,0.0
2018,7,25,19,15,9.5,3.5,4.55,15.7,4.0,2.75,0.0
2018,7,25,19,30,4.0,1.0,4.4,15.6,1.0,0.0,0.0
2018,7,25,19,45,2.0,0.5,4.25,15.5,0.5,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.9,15.15,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.95,15.05,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,26,5,15,0.0,1.5,3.65,15.3,1.5,1.18,0.0
2018,7,26,5,30,0.0,3.0,3.6,15.5,3.0,2.27,0.0
2018,7,26,5,45,14.0,6.0,3.55,15.7,8.0,13.77,5.16
2018,7,26,6,0,28.0,9.0,3.5,15.9,13.0,24.18,14.58
2018,7,26,6,15,14.0,11.0,3.45,16.2,13.0,17.38,9.2
2018,7,26,6,30,0.0,13.0,3.4,16.5,13.0,9.87,2.76
2018,7,26,6,45,0.0,22.5,3.35,16.75,22.5,17.12,8.96
2018,7,26,7,0,0.0,32.0,3.3,17.0,32.0,24.4,15.14
2018,7,26,7,15,0.0,52.5,3.25,17.25,52.5,40.18,28.42
2018,7,26,7,30,0.0,73.0,3.2,17.5,73.0,56.04,41.6
2018,7,26,7,45,0.0,82.5,3.1,17.7,82.5,63.42,47.56
2018,7,26,8,0,0.0,92.0,3.0,17.9,92.0,71.03,53.66
2018,7,26,8,15,0.0,112.0,2.95,18.15,112.0,87.56,67.02
2018,7,26,8,30,0.0,132.0,2.9,18.4,132.0,104.18,80.29
2018,7,26,8,45,1.0,147.0,2.85,18.65,147.5,117.47,90.77
2018,7,26,9,0,2.0,162.0,2.8,18.9,163.0,130.79,101.17
2018,7,26,9,15,4.5,181.0,2.8,19.1,184.0,148.91,115.43
2018,7,26,9,30,7.0,200.0,2.8,19.3,205.0,167.04,129.55
2018,7,26,9,45,9.5,222.0,2.85,19.55,229.5,187.7,145.54
2018,7,26,10,0,12.0,244.0,2.9,19.8,254.0,208.26,161.3
2018,7,26,10,15,19.0,282.0,2.95,19.95,298.5,246.63,190.96
2018,7,26,10,30,26.0,320.0,3.0,20.1,343.0,302.77,233.79
2018,7,26,10,45,32.0,346.5,3.1,20.25,375.5,329.9,254.03
2018,7,26,11,0,38.0,373.0,3.2,20.4,408.0,356.09,273.51
2018,7,26,11,15,34.0,369.5,3.35,20.4,401.0,345.45,265.17
2018,7,26,11,30,30.0,366.0,3.5,20.4,394.0,334.86,257.01
2018,7,26,11,45,38.0,386.0,3.6,20.4,422.0,354.58,272.04
2018,7,26,12,0,46.0,406.0,3.7,20.4,450.0,372.91,285.86
2018,7,26,12,15,44.0,404.5,3.85,20.35,446.5,364.16,279.24
2018,7,26,12,30,42.0,403.0,4.0,20.3,443.0,355.3,272.61
2018,7,26,12,45,65.0,404.0,4.15,20.25,465.0,365.58,280.96
2018,7,26,13,0,88.0,405.0,4.3,20.2,487.0,373.55,287.36
2018,7,26,13,15,96.5,387.0,4.4,20.05,476.0,359.47,276.87
2018,7,26,13,30,105.0,369.0,4.5,19.9,465.0,339.99,262.13
2018,7,26,13,45,132.5,347.0,4.55,19.8,465.0,326.72,251.79
2018,7,26,14,0,160.0,325.0,4.6,19.7,465.0,311.02,239.02
2018,7,26,14,15,518.0,219.0,4.65,19.5,651.0,357.99,268.68
2018,7,26,14,30,876.0,113.0,4.7,19.3,837.0,376.14,269.62
2018,7,26,14,45,867.5,110.5,4.75,19.15,802.0,318.4,218.33
2018,7,26,15,0,859.0,108.0,4.8,19.0,767.0,260.53,168.11
2018,7,26,15,15,847.0,106.0,4.8,19.0,727.0,202.53,121.69
2018,7,26,15,30,835.0,104.0,4.8,19.0,687.0,145.27,85.09
2018,7,26,15,45,821.5,100.5,4.8,18.55,642.5,81.45,64.4
2018,7,26,16,0,808.0,97.0,4.8,18.1,598.0,79.72,63.27
2018,7,26,16,15,751.0,97.5,4.75,17.85,534.0,79.44,63.31
2018,7,26,16,30,694.0,98.0,4.7,17.6,470.0,73.26,58.24
2018,7,26,16,45,604.5,102.5,4.7,17.35,403.0,75.25,60.24
2018,7,26,17,0,515.0,107.0,4.7,17.1,336.0,77.9,62.82
2018,7,26,17,15,485.0,101.5,4.7,16.8,295.5,75.12,60.66
2018,7,26,17,30,455.0,96.0,4.7,16.5,255.0,70.13,56.49
2018,7,26,17,45,442.0,83.0,4.7,16.25,217.0,61.66,49.12
2018,7,26,18,0,429.0,70.0,4.7,16.0,179.0,55.01,43.2
2018,7,26,18,15,367.0,59.0,4.6,15.8,137.5,44.65,33.81
2018,7,26,18,30,305.0,48.0,4.5,15.6,96.0,36.39,26.08
2018,7,26,18,45,210.0,34.5,4.45,15.4,62.0,26.14,16.18
2018,7,26,19,0,115.0,21.0,4.4,15.2,28.0,15.92,0.0
2018,7,26,19,15,57.5,10.5,4.3,15.15,14.0,8.26,0.0
2018,7,26,19,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.0,14.95,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.95,14.85,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.9,14.75,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.45,14.3,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.55,14.25,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.65,14.2,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.65,14.2,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.55,14.2,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.5,14.25,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.55,14.4,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,7,27,5,15,1.0,1.5,4.65,14.7,1.5,1.48,0.0
2018,7,27,5,30,2.0,3.0,4.7,14.9,3.0,3.04,0.0
2018,7,27,5,45,1.0,5.5,4.8,15.15,5.5,4.57,0.0
2018,7,27,6,0,0.0,8.0,4.9,15.4,8.0,6.06,0.0
2018,7,27,6,15,0.0,11.5,4.85,15.6,11.5,8.72,1.74
2018,7,27,6,30,0.0,15.0,4.8,15.8,15.0,11.39,4.07
2018,7,27,6,45,0.0,27.0,4.75,16.05,27.0,20.56,11.93
2018,7,27,7,0,0.0,39.0,4.7,16.3,39.0,29.77,19.75
2018,7,27,7,15,0.0,55.5,4.65,16.5,55.5,42.49,30.46
2018,7,27,7,30,0.0,72.0,4.6,16.7,72.0,55.26,41.08
2018,7,27,7,45,0.0,82.0,4.55,16.85,82.0,63.03,47.41
2018,7,27,8,0,0.0,92.0,4.5,17.0,92.0,71.04,53.88
2018,7,27,8,15,0.0,109.0,4.55,17.2,109.0,85.05,65.24
2018,7,27,8,30,0.0,126.0,4.6,17.4,126.0,99.12,76.53
2018,7,27,8,45,0.5,142.0,4.6,17.6,142.5,112.8,87.44
2018,7,27,9,0,1.0,158.0,4.6,17.8,159.0,126.51,98.27
2018,7,27,9,15,3.0,171.5,4.65,17.95,174.0,139.47,108.52
2018,7,27,9,30,5.0,185.0,4.7,18.1,189.0,152.43,118.71
2018,7,27,9,45,7.0,200.5,4.75,18.3,206.0,167.07,130.16
2018,7,27,10,0,9.0,216.0,4.8,18.5,223.0,181.63,141.49
2018,7,27,10,15,10.0,226.0,4.8,18.55,234.5,190.48,148.28
2018,7,27,10,30,11.0,236.0,4.8,18.6,246.0,199.23,154.98
2018,7,27,10,45,14.0,264.5,4.85,18.7,277.0,225.17,175.23
2018,7,27,11,0,17.0,293.0,4.9,18.8,308.0,250.78,195.05
2018,7,27,11,15,17.5,301.0,4.95,18.85,317.0,256.59,199.36
2018,7,27,11,30,18.0,309.0,5.0,18.9,326.0,262.18,203.54
2018,7,27,11,45,154.0,311.0,5.0,18.95,457.0,400.48,314.02
2018,7,27,12,0,290.0,313.0,5.0,19.0,588.0,512.67,401.1
2018,7,27,12,15,340.0,322.0,5.05,19.0,644.5,553.79,431.58
2018,7,27,12,30,390.0,331.0,5.1,19.0,701.0,576.72,448.5
2018,7,27,12,45,414.0,332.5,5.15,18.95,722.5,570.18,443.07
2018,7,27,13,0,438.0,334.0,5.2,18.9,744.0,560.2,434.85
2018,7,27,13,15,398.0,353.0,5.2,18.9,721.0,520.74,403.41
2018,7,27,13,30,358.0,372.0,5.2,18.9,698.0,482.29,372.7
2018,7,27,13,45,307.0,375.0,5.2,18.85,650.0,432.41,333.42
2018,7,27,14,0,256.0,378.0,5.2,18.8,602.0,386.97,297.55
2018,7,27,14,15,584.0,240.0,5.2,18.7,728.0,398.63,299.93
2018,7,27,14,30,912.0,102.0,5.2,18.6,854.0,381.61,274.2
2018,7,27,14,45,904.5,100.0,5.15,18.5,819.5,322.4,221.13
2018,7,27,15,0,897.0,98.0,5.1,18.4,785.0,262.89,169.0
2018,7,27,15,15,886.0,96.0,5.1,18.4,744.0,202.79,120.56
2018,7,27,15,30,875.0,94.0,5.1,18.4,703.0,143.28,82.27
2018,7,27,15,45,860.5,92.0,5.1,18.1,658.0,86.55,68.9
2018,7,27,16,0,846.0,90.0,5.1,17.8,613.0,84.9,67.81
2018,7,27,16,15,827.5,87.0,5.05,17.55,564.5,74.4,59.04
2018,7,27,16,30,809.0,84.0,5.0,17.3,516.0,72.43,57.6
2018,7,27,16,45,783.5,80.5,5.0,17.05,464.5,69.88,55.64
2018,7,27,17,0,758.0,77.0,5.0,16.8,413.0,67.26,53.61
2018,7,27,17,15,680.5,79.0,5.0,16.5,352.0,62.66,49.8
2018,7,27,17,30,603.0,81.0,5.0,16.2,291.0,63.54,50.76
2018,7,27,17,45,570.5,72.0,5.05,15.85,244.5,57.28,45.33
2018,7,27,18,0,538.0,63.0,5.1,15.5,198.0,50.81,39.56
2018,7,27,18,15,410.0,55.0,5.1,15.3,144.0,44.11,33.38
2018,7,27,18,30,282.0,47.0,5.1,15.1,90.0,35.53,25.35
2018,7,27,18,45,156.5,30.5,5.1,14.9,53.0,23.03,13.51
2018,7,27,19,0,31.0,14.0,5.1,14.7,16.0,11.04,0.0
2018,7,27,19,15,15.5,7.0,5.1,14.65,8.0,5.51,0.0
2018,7,27,19,30,0.0,0.0,5.1,14.6,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.05,14.35,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.9,14.25,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.5,14.15,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.35,14.05,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,4.2,13.75,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,4.35,13.85,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,4.45,13.9,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,4.45,13.85,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,4.2,13.85,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,28,5,15,2.5,2.0,4.25,14.25,2.0,2.31,0.0
2018,7,28,5,30,5.0,4.0,4.3,14.5,4.0,5.33,0.0
2018,7,28,5,45,2.5,6.5,4.3,14.7,6.5,6.1,0.0
2018,7,28,6,0,0.0,9.0,4.3,14.9,9.0,6.82,0.03
2018,7,28,6,15,0.0,12.5,4.15,15.1,12.5,9.48,2.4
2018,7,28,6,30,0.0,16.0,4.0,15.3,16.0,12.15,4.74
2018,7,28,6,45,0.0,32.0,3.85,15.5,32.0,24.39,15.25
2018,7,28,7,0,0.0,48.0,3.7,15.7,48.0,36.7,25.72
2018,7,28,7,15,0.0,63.0,3.6,15.9,63.0,48.29,35.46
2018,7,28,7,30,0.0,78.0,3.5,16.1,78.0,59.91,45.11
2018,7,28,7,45,0.0,92.5,3.35,16.25,92.5,71.75,54.83
2018,7,28,8,0,0.0,107.0,3.2,16.4,107.0,83.7,64.54
2018,7,28,8,15,0.5,131.5,3.15,16.65,132.0,104.72,81.61
2018,7,28,8,30,1.0,156.0,3.1,16.9,157.0,125.88,98.57
2018,7,28,8,45,3.0,170.5,3.05,17.15,172.5,139.65,109.41
2018,7,28,9,0,5.0,185.0,3.0,17.4,188.0,153.48,120.21
2018,7,28,9,15,8.0,207.5,3.0,17.6,213.0,175.21,137.33
2018,7,28,9,30,11.0,230.0,3.0,17.8,238.0,196.94,154.25
2018,7,28,9,45,16.5,260.5,3.0,18.05,273.5,227.94,178.37
2018,7,28,10,0,22.0,291.0,3.0,18.3,309.0,258.8,202.06
2018,7,28,10,15,36.0,333.0,3.1,18.5,363.5,327.67,255.07
2018,7,28,10,30,50.0,375.0,3.2,18.7,418.0,377.38,292.53
2018,7,28,10,45,85.5,406.0,3.25,18.9,482.5,435.17,336.3
2018,7,28,11,0,121.0,437.0,3.3,19.1,547.0,508.81,390.83
2018,7,28,11,15,138.0,449.5,3.4,19.2,577.0,527.22,404.04
2018,7,28,11,30,155.0,462.0,3.5,19.3,607.0,543.62,415.98
2018,7,28,11,45,200.5,459.5,3.6,19.4,648.5,568.59,434.96
2018,7,28,12,0,246.0,457.0,3.7,19.5,690.0,600.88,458.82
2018,7,28,12,15,442.5,370.5,3.8,19.55,789.5,672.7,514.52
2018,7,28,12,30,639.0,284.0,3.9,19.6,889.0,721.86,552.29
2018,7,28,12,45,659.0,265.5,4.0,19.65,885.5,687.98,527.02
2018,7,28,13,0,679.0,247.0,4.1,19.7,882.0,650.83,499.19
2018,7,28,13,15,541.0,305.5,4.2,19.65,806.5,573.44,439.71
2018,7,28,13,30,403.0,364.0,4.3,19.6,731.0,503.33,385.59
2018,7,28,13,45,343.0,373.5,4.4,19.6,680.5,450.13,344.44
2018,7,28,14,0,283.0,383.0,4.5,19.6,630.0,402.99,307.69
2018,7,28,14,15,554.5,266.5,4.5,19.45,730.0,407.09,305.09
2018,7,28,14,30,826.0,150.0,4.5,19.3,830.0,383.42,276.26
2018,7,28,14,45,822.0,144.5,4.55,19.2,797.0,325.8,225.54
2018,7,28,15,0,818.0,139.0,4.6,19.1,764.0,267.76,175.38
2018,7,28,15,15,805.0,136.0,4.6,19.1,723.5,209.78,129.11
2018,7,28,15,30,792.0,133.0,4.6,19.1,683.0,152.88,92.34
2018,7,28,15,45,756.0,131.5,4.6,18.75,628.5,91.36,72.8
2018,7,28,16,0,720.0,130.0,4.6,18.4,574.0,91.11,72.96
2018,7,28,16,15,717.0,121.5,4.6,18.15,533.5,87.38,70.06
2018,7,28,16,30,714.0,113.0,4.6,17.9,493.0,83.31,66.86
2018,7,28,16,45,623.0,118.0,4.55,17.65,425.5,86.06,69.55
2018,7,28,17,0,532.0,123.0,4.5,17.4,358.0,87.64,71.24
2018,7,28,17,15,538.0,108.0,4.5,17.1,319.5,80.83,65.59
2018,7,28,17,30,544.0,93.0,4.5,16.8,281.0,71.5,57.64
2018,7,28,17,45,494.0,84.5,4.5,16.5,233.5,65.81,52.73
2018,7,28,18,0,444.0,76.0,4.5,16.2,186.0,57.05,44.94
2018,7,28,18,15,338.0,63.5,4.5,15.95,136.0,47.49,36.24
2018,7,28,18,30,232.0,51.0,4.5,15.7,86.0,38.01,27.4
2018,7,28,18,45,161.0,36.0,4.45,15.45,56.0,26.98,16.62
2018,7,28,19,0,90.0,21.0,4.4,15.2,26.0,15.86,0.0
2018,7,28,19,15,45.0,10.5,4.35,15.05,13.0,8.26,0.0
2018,7,28,19,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.2,14.55,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,29,5,15,22.0,6.5,3.7,14.55,7.5,11.66,0.0
2018,7,29,5,30,44.0,13.0,3.7,14.7,15.0,33.27,0.0
2018,7,29,5,45,95.0,25.5,3.75,14.8,37.0,76.12,52.51
2018,7,29,6,0,146.0,38.0,3.8,14.9,59.0,129.92,101.93
2018,7,29,6,15,75.0,54.5,3.75,15.1,65.5,96.94,76.71
2018,7,29,6,30,4.0,71.0,3.7,15.3,72.0,60.55,45.97
2018,7,29,6,45,3.5,88.5,3.7,15.5,89.5,75.21,58.52
2018,7,29,7,0,3.0,106.0,3.7,15.7,107.0,89.69,70.67
2018,7,29,7,15,23.0,134.5,3.65,15.9,144.5,129.45,104.31
2018,7,29,7,30,43.0,163.0,3.6,16.1,182.0,184.14,149.71
2018,7,29,7,45,50.0,186.5,3.55,16.25,211.0,213.13,172.96
2018,7,29,8,0,57.0,210.0,3.5,16.4,240.0,242.25,196.0
2018,7,29,8,15,62.5,232.0,3.5,16.55,267.5,268.53,216.42
2018,7,29,8,30,68.0,254.0,3.5,16.7,295.0,294.71,236.51
2018,7,29,8,45,76.0,277.5,3.45,16.8,327.0,324.53,259.32
2018,7,29,9,0,84.0,301.0,3.4,16.9,359.0,354.12,281.66
2018,7,29,9,15,86.0,322.0,3.4,17.0,384.5,375.22,297.07
2018,7,29,9,30,88.0,343.0,3.4,17.1,410.0,395.75,311.96
2018,7,29,9,45,113.0,366.0,3.35,17.2,456.0,460.41,360.74
2018,7,29,10,0,138.0,389.0,3.3,17.3,502.0,502.99,392.13
2018,7,29,10,15,229.5,375.0,3.35,17.4,571.0,590.63,458.8
2018,7,29,10,30,321.0,361.0,3.4,17.5,640.0,655.84,507.74
2018,7,29,10,45,314.5,369.5,3.4,17.6,648.5,649.46,501.58
2018,7,29,11,0,308.0,378.0,3.4,17.7,657.0,641.35,494.67
2018,7,29,11,15,222.5,418.0,3.45,17.7,621.5,574.23,443.01
2018,7,29,11,30,137.0,458.0,3.5,17.7,586.0,525.29,404.36
2018,7,29,11,45,127.0,458.0,3.55,17.75,577.5,506.61,390.23
2018,7,29,12,0,117.0,458.0,3.6,17.8,569.0,487.72,375.79
2018,7,29,12,15,125.0,456.5,3.7,17.8,575.0,481.4,371.28
2018,7,29,12,30,133.0,455.0,3.8,17.8,581.0,473.86,365.75
2018,7,29,12,45,155.5,452.5,3.85,17.75,598.5,474.39,366.42
2018,7,29,13,0,178.0,450.0,3.9,17.7,616.0,472.45,365.02
2018,7,29,13,15,156.5,443.0,3.95,17.65,587.5,438.07,338.64
2018,7,29,13,30,135.0,436.0,4.0,17.6,559.0,405.49,313.63
2018,7,29,13,45,122.5,417.5,4.05,17.55,527.0,371.59,287.58
2018,7,29,14,0,110.0,399.0,4.1,17.5,495.0,339.39,262.66
2018,7,29,14,15,106.5,383.5,4.15,17.5,474.0,314.39,243.01
2018,7,29,14,30,103.0,368.0,4.2,17.5,453.0,294.48,227.16
2018,7,29,14,45,85.5,339.5,4.25,17.45,408.0,260.22,200.6
2018,7,29,15,0,68.0,311.0,4.3,17.4,363.0,228.79,176.48
2018,7,29,15,15,68.0,298.0,4.3,17.4,347.5,211.75,163.27
2018,7,29,15,30,68.0,285.0,4.3,17.4,332.0,194.72,150.76
2018,7,29,15,45,207.0,234.5,4.45,17.2,364.5,144.05,118.05
2018,7,29,16,0,346.0,184.0,4.6,17.0,397.0,114.23,93.15
2018,7,29,16,15,503.0,146.0,4.7,16.8,427.5,98.23,79.79
2018,7,29,16,30,660.0,108.0,4.8,16.6,458.0,78.95,63.43
2018,7,29,16,45,626.0,105.0,4.85,16.35,410.0,77.51,62.48
2018,7,29,17,0,592.0,102.0,4.9,16.1,362.0,76.11,61.53
2018,7,29,17,15,586.0,92.0,4.9,15.85,321.5,70.24,56.63
2018,7,29,17,30,580.0,82.0,4.9,15.6,281.0,64.01,51.3
2018,7,29,17,45,436.0,81.0,4.95,15.35,216.5,60.27,48.08
2018,7,29,18,0,292.0,80.0,5.0,15.1,152.0,58.14,46.1
2018,7,29,18,15,217.5,65.5,4.85,14.95,112.0,48.34,37.11
2018,7,29,18,30,143.0,51.0,4.7,14.8,72.0,37.62,27.12
2018,7,29,18,45,92.0,34.5,4.55,14.65,46.0,25.68,15.45
2018,7,29,19,0,41.0,18.0,4.4,14.5,20.0,13.78,0.0
2018,7,29,19,15,20.5,9.0,4.35,14.45,10.0,7.08,0.0
2018,7,29,19,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.9,13.95,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,30,5,15,57.5,7.5,3.95,14.2,10.0,23.08,0.0
2018,7,30,5,30,115.0,15.0,4.0,14.4,20.0,67.28,0.0
2018,7,30,5,45,93.0,14.5,4.05,14.65,22.0,67.94,45.74
2018,7,30,6,0,71.0,14.0,4.1,14.9,24.0,58.36,43.01
2018,7,30,6,15,44.0,17.5,4.05,15.15,24.5,44.3,32.3
2018,7,30,6,30,17.0,21.0,4.0,15.4,25.0,29.58,19.91
2018,7,30,6,45,8.5,41.5,4.0,15.65,43.5,36.96,26.14
2018,7,30,7,0,0.0,62.0,4.0,15.9,62.0,47.51,34.89
2018,7,30,7,15,0.0,81.0,3.85,16.1,81.0,62.95,47.84
2018,7,30,7,30,0.0,100.0,3.7,16.3,100.0,78.92,61.05
2018,7,30,7,45,0.0,106.0,3.6,16.5,106.0,83.43,64.54
2018,7,30,8,0,0.0,112.0,3.5,16.7,112.0,88.05,68.09
2018,7,30,8,15,2.5,140.5,3.45,16.85,142.0,114.38,89.6
2018,7,30,8,30,5.0,169.0,3.4,17.0,172.0,141.01,111.07
2018,7,30,8,45,8.0,192.0,3.35,17.2,197.5,163.32,128.78
2018,7,30,9,0,11.0,215.0,3.3,17.4,223.0,185.68,146.34
2018,7,30,9,15,16.5,245.0,3.3,17.65,257.5,216.63,170.62
2018,7,30,9,30,22.0,275.0,3.3,17.9,292.0,247.56,194.55
2018,7,30,9,45,27.5,299.5,3.3,18.1,321.5,293.28,229.73
2018,7,30,10,0,33.0,324.0,3.3,18.3,351.0,319.73,249.57
2018,7,30,10,15,40.5,348.5,3.4,18.5,383.0,347.47,270.43
2018,7,30,10,30,48.0,373.0,3.5,18.7,415.0,374.46,290.55
2018,7,30,10,45,64.0,398.0,3.55,18.9,455.0,408.83,316.32
2018,7,30,11,0,80.0,423.0,3.6,19.1,495.0,441.82,340.76
2018,7,30,11,15,70.0,420.0,3.65,19.2,484.0,424.44,326.95
2018,7,30,11,30,60.0,417.0,3.7,19.3,473.0,407.25,313.51
2018,7,30,11,45,71.0,431.0,3.75,19.4,497.5,422.78,325.17
2018,7,30,12,0,82.0,445.0,3.8,19.5,522.0,436.74,335.48
2018,7,30,12,15,94.5,451.0,3.85,19.55,540.0,443.42,340.48
2018,7,30,12,30,107.0,457.0,3.9,19.6,558.0,448.44,344.2
2018,7,30,12,45,112.0,455.5,4.0,19.65,560.5,447.12,343.07
2018,7,30,13,0,117.0,454.0,4.1,19.7,563.0,436.37,334.93
2018,7,30,13,15,142.0,450.5,4.15,19.65,580.5,435.34,334.27
2018,7,30,13,30,167.0,447.0,4.2,19.6,598.0,431.49,331.15
2018,7,30,13,45,213.5,413.0,4.25,19.6,601.5,414.77,318.03
2018,7,30,14,0,260.0,379.0,4.3,19.6,605.0,391.3,299.01
2018,7,30,14,15,566.0,248.0,4.3,19.45,718.5,399.48,299.17
2018,7,30,14,30,872.0,117.0,4.3,19.3,832.0,380.65,273.13
2018,7,30,14,45,860.5,115.5,4.35,19.2,796.0,322.53,221.83
2018,7,30,15,0,849.0,114.0,4.4,19.1,760.0,264.61,171.71
2018,7,30,15,15,836.5,112.0,4.4,19.1,719.5,199.95,119.91
2018,7,30,15,30,824.0,110.0,4.4,19.1,679.0,141.87,82.2
2018,7,30,15,45,803.5,108.5,4.45,18.75,633.0,86.11,68.35
2018,7,30,16,0,783.0,107.0,4.5,18.4,587.0,85.69,68.35
2018,7,30,16,15,752.5,106.5,4.55,18.15,537.0,85.71,68.65
2018,7,30,16,30,722.0,106.0,4.6,17.9,487.0,79.12,63.27
2018,7,30,16,45,685.5,103.5,4.6,17.6,435.5,77.8,62.43
2018,7,30,17,0,649.0,101.0,4.6,17.3,384.0,76.54,61.62
2018,7,30,17,15,602.5,96.0,4.65,16.95,332.5,73.42,59.17
2018,7,30,17,30,556.0,91.0,4.7,16.6,281.0,70.33,56.66
2018,7,30,17,45,493.0,83.0,4.7,16.25,230.5,64.78,51.87
2018,7,30,18,0,430.0,75.0,4.7,15.9,180.0,56.22,44.24
2018,7,30,18,15,354.0,62.5,4.65,15.65,135.5,46.93,35.74
2018,7,30,18,30,278.0,50.0,4.6,15.4,91.0,37.59,26.98
2018,7,30,18,45,184.0,34.0,4.55,15.15,57.0,25.64,15.18
2018,7,30,19,0,90.0,18.0,4.5,14.9,23.0,13.64,0.0
2018,7,30,19,15,45.0,9.0,4.5,14.8,11.5,7.08,0.0
2018,7,30,19,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.5,14.45,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.5,14.35,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.5,14.25,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.45,14.15,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.35,14.1,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,4.25,14.05,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,31,5,15,5.5,3.0,3.6,13.95,3.0,4.01,0.0
2018,7,31,5,30,11.0,6.0,3.6,14.2,6.0,9.51,0.0
2018,7,31,5,45,9.5,10.0,3.6,14.5,10.5,11.75,3.2
2018,7,31,6,0,8.0,14.0,3.6,14.8,15.0,14.72,6.62
2018,7,31,6,15,4.0,20.5,3.5,15.05,21.0,17.67,9.37
2018,7,31,6,30,0.0,27.0,3.4,15.3,27.0,20.56,11.92
2018,7,31,6,45,0.0,44.5,3.35,15.55,44.5,34.0,23.45
2018,7,31,7,0,0.0,62.0,3.3,15.8,62.0,47.51,34.92
2018,7,31,7,15,0.0,77.0,3.25,16.0,77.0,59.49,44.94
2018,7,31,7,30,0.0,92.0,3.2,16.2,92.0,71.91,55.2
2018,7,31,7,45,0.0,110.5,3.15,16.4,110.5,87.43,67.91
2018,7,31,8,0,0.0,129.0,3.1,16.6,129.0,102.98,80.47
2018,7,31,8,15,0.5,145.0,3.05,16.85,145.5,116.73,91.42
2018,7,31,8,30,1.0,161.0,3.0,17.1,162.0,130.49,102.27
2018,7,31,8,45,3.5,177.5,2.95,17.35,180.0,146.49,114.9
2018,7,31,9,0,6.0,194.0,2.9,17.6,198.0,162.54,127.46
2018,7,31,9,15,8.5,211.0,2.9,17.8,217.0,179.04,140.3
2018,7,31,9,30,11.0,228.0,2.9,18.0,236.0,195.51,153.01
2018,7,31,9,45,12.5,244.0,2.85,18.25,253.5,210.09,164.05
