Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,10,0,14.0,260.0,2.8,18.5,271.0,224.54,174.92
2018,7,31,10,15,15.5,274.0,2.9,18.65,287.0,237.09,184.38
2018,7,31,10,30,17.0,288.0,3.0,18.8,303.0,249.45,193.67
2018,7,31,10,45,21.5,312.5,3.05,18.95,331.5,273.35,211.91
2018,7,31,11,0,26.0,337.0,3.1,19.1,360.0,314.07,242.83
2018,7,31,11,15,31.0,356.5,3.2,19.2,384.5,332.73,256.79
2018,7,31,11,30,36.0,376.0,3.3,19.3,409.0,350.43,270.04
2018,7,31,11,45,39.0,385.0,3.4,19.4,421.5,356.2,274.22
2018,7,31,12,0,42.0,394.0,3.5,19.5,434.0,361.21,277.88
2018,7,31,12,15,46.0,403.5,3.6,19.5,447.0,366.58,281.96
2018,7,31,12,30,50.0,413.0,3.7,19.5,460.0,370.98,285.3
2018,7,31,12,45,43.0,397.0,3.85,19.5,437.0,346.43,266.66
2018,7,31,13,0,36.0,381.0,4.0,19.5,414.0,322.83,248.75
2018,7,31,13,15,36.0,375.0,4.1,19.4,408.0,312.07,240.72
2018,7,31,13,30,36.0,369.0,4.2,19.3,402.0,301.3,232.64
2018,7,31,13,45,96.5,350.5,4.35,19.25,435.0,312.99,241.87
2018,7,31,14,0,157.0,332.0,4.5,19.2,468.0,316.32,243.72
2018,7,31,14,15,496.0,232.5,4.55,19.05,642.0,363.64,274.14
2018,7,31,14,30,835.0,133.0,4.6,18.9,816.0,377.09,272.29
2018,7,31,14,45,828.5,128.0,4.65,18.8,781.5,318.52,220.47
2018,7,31,15,0,822.0,123.0,4.7,18.7,747.0,259.81,169.51
2018,7,31,15,15,809.0,121.0,4.7,18.7,707.0,202.15,123.12
2018,7,31,15,30,796.0,119.0,4.7,18.7,667.0,145.53,86.19
2018,7,31,15,45,783.0,114.5,4.8,18.3,623.5,89.38,71.29
2018,7,31,16,0,770.0,110.0,4.9,17.9,580.0,87.37,69.94
2018,7,31,16,15,752.0,104.5,4.9,17.6,532.5,84.4,67.69
2018,7,31,16,30,734.0,99.0,4.9,17.3,485.0,81.24,65.27
2018,7,31,16,45,707.0,94.5,4.9,17.0,435.0,72.36,57.85
2018,7,31,17,0,680.0,90.0,4.9,16.7,385.0,69.64,55.75
2018,7,31,17,15,587.0,91.5,4.85,16.4,322.5,70.02,56.32
2018,7,31,17,30,494.0,93.0,4.8,16.1,260.0,70.99,57.37
2018,7,31,17,45,433.0,83.0,4.75,15.75,211.5,61.57,49.14
2018,7,31,18,0,372.0,73.0,4.7,15.4,163.0,54.27,42.6
2018,7,31,18,15,317.5,59.5,4.65,15.2,123.5,44.56,33.7
2018,7,31,18,30,263.0,46.0,4.6,15.0,84.0,34.68,24.47
2018,7,31,18,45,179.0,32.5,4.55,14.8,53.5,24.54,14.09
2018,7,31,19,0,95.0,19.0,4.5,14.6,23.0,14.37,0.0
2018,7,31,19,15,47.5,9.5,4.45,14.5,11.5,7.47,0.0
2018,7,31,19,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.4,14.35,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.35,14.25,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.3,14.15,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.25,14.05,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.15,13.85,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,1,5,15,0.0,1.0,3.6,14.05,1.0,0.79,0.0
2018,8,1,5,30,0.0,2.0,3.6,14.3,2.0,1.57,0.0
2018,8,1,5,45,0.0,5.0,3.6,14.55,5.0,3.78,0.0
2018,8,1,6,0,0.0,8.0,3.6,14.8,8.0,6.06,0.0
2018,8,1,6,15,17.5,12.5,3.5,15.05,16.5,20.84,12.21
2018,8,1,6,30,35.0,17.0,3.4,15.3,25.0,40.38,29.43
2018,8,1,6,45,17.5,29.0,3.3,15.55,33.0,33.73,23.61
2018,8,1,7,0,0.0,41.0,3.2,15.8,41.0,31.31,21.13
2018,8,1,7,15,0.0,54.0,3.15,16.05,54.0,41.33,29.57
2018,8,1,7,30,0.0,67.0,3.1,16.3,67.0,51.39,37.93
2018,8,1,7,45,0.0,83.0,3.0,16.6,83.0,63.8,48.15
2018,8,1,8,0,0.0,99.0,2.9,16.9,99.0,76.99,58.88
2018,8,1,8,15,0.0,121.0,2.9,17.15,121.0,95.38,73.79
2018,8,1,8,30,0.0,143.0,2.9,17.4,143.0,113.88,88.6
2018,8,1,8,45,2.0,162.5,2.9,17.7,164.0,132.03,103.02
2018,8,1,9,0,4.0,182.0,2.9,18.0,185.0,150.25,117.35
2018,8,1,9,15,6.5,200.0,3.05,18.2,205.0,167.62,130.97
2018,8,1,9,30,9.0,218.0,3.2,18.4,225.0,184.98,144.47
2018,8,1,9,45,12.0,240.0,3.3,18.65,249.5,206.24,160.93
2018,8,1,10,0,15.0,262.0,3.4,18.9,274.0,227.36,177.15
2018,8,1,10,15,22.0,295.0,3.55,19.0,313.5,261.65,203.76
2018,8,1,10,30,29.0,328.0,3.7,19.1,353.0,314.85,244.6
2018,8,1,10,45,51.0,350.0,3.85,19.25,395.5,352.68,273.77
2018,8,1,11,0,73.0,372.0,4.0,19.4,438.0,389.16,301.65
2018,8,1,11,15,75.0,381.0,4.1,19.4,449.5,394.34,305.25
2018,8,1,11,30,77.0,390.0,4.2,19.4,461.0,398.77,308.4
2018,8,1,11,45,62.0,400.0,4.3,19.45,457.5,388.96,300.3
2018,8,1,12,0,47.0,410.0,4.4,19.5,454.0,379.29,292.41
2018,8,1,12,15,48.0,410.5,4.5,19.45,455.5,374.34,288.76
2018,8,1,12,30,49.0,411.0,4.6,19.4,457.0,368.97,284.78
2018,8,1,12,45,48.0,407.0,4.65,19.4,452.0,358.2,276.56
2018,8,1,13,0,47.0,403.0,4.7,19.4,447.0,347.37,268.31
2018,8,1,13,15,39.0,380.0,4.75,19.35,416.0,317.93,245.78
2018,8,1,13,30,31.0,357.0,4.8,19.3,385.0,289.92,224.31
2018,8,1,13,45,95.5,334.0,4.8,19.25,417.5,301.2,233.24
2018,8,1,14,0,160.0,311.0,4.8,19.2,450.0,303.61,234.25
2018,8,1,14,15,532.5,203.5,4.85,19.05,642.5,357.78,269.58
2018,8,1,14,30,905.0,96.0,4.9,18.9,835.0,379.04,272.6
2018,8,1,14,45,897.0,94.5,4.9,18.75,800.5,320.05,219.75
2018,8,1,15,0,889.0,93.0,4.9,18.6,766.0,260.83,167.83
2018,8,1,15,15,878.0,91.0,4.9,18.6,725.5,200.82,119.2
2018,8,1,15,30,867.0,89.0,4.9,18.6,685.0,141.42,80.48
2018,8,1,15,45,852.0,87.0,4.95,18.2,639.5,83.33,66.16
2018,8,1,16,0,837.0,85.0,5.0,17.8,594.0,81.57,65.0
2018,8,1,16,15,817.5,82.5,5.0,17.55,545.5,71.3,56.41
2018,8,1,16,30,798.0,80.0,5.0,17.3,497.0,69.55,55.15
2018,8,1,16,45,760.5,78.5,5.05,17.0,443.0,68.09,54.14
2018,8,1,17,0,723.0,77.0,5.1,16.7,389.0,66.71,53.19
2018,8,1,17,15,652.5,77.5,5.1,16.35,331.5,61.29,48.66
2018,8,1,17,30,582.0,78.0,5.1,16.0,274.0,61.26,48.81
2018,8,1,17,45,512.0,71.5,5.1,15.65,222.0,56.38,44.56
2018,8,1,18,0,442.0,65.0,5.1,15.3,170.0,51.58,40.22
2018,8,1,18,15,413.0,53.5,5.05,15.05,133.0,43.17,32.47
2018,8,1,18,30,384.0,42.0,5.0,14.8,96.0,34.44,24.23
2018,8,1,18,45,243.5,29.0,5.0,14.55,58.5,23.68,13.15
2018,8,1,19,0,103.0,16.0,5.0,14.3,21.0,12.18,0.0
2018,8,1,19,15,51.5,8.0,4.95,14.2,10.5,6.29,0.0
2018,8,1,19,30,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.9,14.05,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.9,13.95,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.85,13.85,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.8,13.75,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.75,13.7,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.55,13.55,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.5,13.45,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.5,13.35,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,4.45,13.25,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.15,13.1,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,8,2,5,15,3.0,1.0,4.15,13.45,1.0,0.79,0.0
2018,8,2,5,30,6.0,2.0,4.2,13.7,2.0,3.72,0.0
2018,8,2,5,45,3.0,5.0,4.3,13.9,5.0,5.15,0.0
2018,8,2,6,0,0.0,8.0,4.4,14.1,8.0,6.06,0.0
2018,8,2,6,15,0.0,12.0,4.4,14.35,12.0,9.1,2.07
2018,8,2,6,30,0.0,16.0,4.4,14.6,16.0,12.15,4.75
2018,8,2,6,45,0.0,32.0,4.35,14.8,32.0,24.39,15.29
2018,8,2,7,0,0.0,48.0,4.3,15.0,48.0,36.7,25.8
2018,8,2,7,15,0.0,61.0,4.35,15.3,61.0,46.74,34.25
2018,8,2,7,30,0.0,74.0,4.4,15.6,74.0,56.81,42.61
2018,8,2,7,45,0.0,85.5,4.4,15.85,85.5,65.91,50.06
2018,8,2,8,0,0.0,97.0,4.4,16.1,97.0,75.32,57.69
2018,8,2,8,15,0.0,109.5,4.45,16.3,109.5,85.59,65.97
2018,8,2,8,30,0.0,122.0,4.5,16.5,122.0,95.88,74.19
2018,8,2,8,45,1.0,142.5,4.6,16.75,143.0,113.89,88.71
2018,8,2,9,0,2.0,163.0,4.7,17.0,164.0,131.98,103.15
2018,8,2,9,15,5.0,185.0,4.7,17.15,188.5,153.25,120.16
2018,8,2,9,30,8.0,207.0,4.7,17.3,213.0,174.56,137.05
2018,8,2,9,45,10.5,227.0,4.75,17.5,235.5,193.6,151.96
2018,8,2,10,0,13.0,247.0,4.8,17.7,258.0,212.53,166.68
2018,8,2,10,15,22.0,288.0,4.85,17.8,307.0,255.69,200.7
2018,8,2,10,30,31.0,329.0,4.9,17.9,356.0,318.0,249.13
2018,8,2,10,45,52.0,373.0,4.9,18.0,419.5,375.54,293.58
2018,8,2,11,0,73.0,417.0,4.9,18.1,483.0,431.4,336.08
2018,8,2,11,15,70.5,422.0,4.9,18.15,486.5,428.16,332.96
2018,8,2,11,30,68.0,427.0,4.9,18.2,490.0,424.5,329.74
2018,8,2,11,45,67.0,430.5,4.9,18.25,493.0,420.34,326.25
2018,8,2,12,0,66.0,434.0,4.9,18.3,496.0,415.7,322.43
2018,8,2,12,15,77.5,442.0,4.95,18.35,515.0,424.08,328.88
2018,8,2,12,30,89.0,450.0,5.0,18.4,534.0,430.86,334.03
2018,8,2,12,45,99.5,451.0,5.05,18.4,544.0,429.62,333.14
2018,8,2,13,0,110.0,452.0,5.1,18.4,554.0,426.95,331.1
2018,8,2,13,15,237.5,408.5,5.1,18.4,624.0,466.68,362.42
2018,8,2,13,30,365.0,365.0,5.1,18.4,694.0,485.89,376.64
2018,8,2,13,45,588.5,261.0,5.1,18.35,776.5,498.86,384.7
2018,8,2,14,0,812.0,157.0,5.1,18.3,859.0,488.72,371.89
2018,8,2,14,15,866.5,126.0,5.1,18.2,852.5,439.53,327.84
2018,8,2,14,30,921.0,95.0,5.1,18.1,846.0,384.43,277.33
2018,8,2,14,45,914.0,93.0,5.05,18.0,811.0,324.34,223.35
2018,8,2,15,0,907.0,91.0,5.0,17.9,776.0,263.88,170.07
2018,8,2,15,15,895.5,90.0,5.0,17.9,735.0,203.26,120.75
2018,8,2,15,30,884.0,89.0,5.0,17.9,694.0,143.26,81.55
2018,8,2,15,45,869.5,87.0,5.0,17.6,648.5,83.8,66.74
2018,8,2,16,0,855.0,85.0,5.0,17.3,603.0,82.03,65.54
2018,8,2,16,15,835.5,82.0,5.05,17.1,553.5,79.36,63.5
2018,8,2,16,30,816.0,79.0,5.1,16.9,504.0,69.28,55.01
2018,8,2,16,45,789.5,76.0,5.15,16.65,452.5,66.92,53.21
2018,8,2,17,0,763.0,73.0,5.2,16.4,401.0,64.52,51.35
2018,8,2,17,15,711.0,71.5,5.25,16.1,345.5,62.84,50.08
2018,8,2,17,30,659.0,70.0,5.3,15.8,290.0,56.6,44.72
2018,8,2,17,45,609.0,63.5,5.35,15.5,239.5,51.61,40.35
2018,8,2,18,0,559.0,57.0,5.4,15.2,189.0,46.59,35.81
2018,8,2,18,15,477.0,49.5,5.3,15.0,142.5,40.52,30.12
2018,8,2,18,30,395.0,42.0,5.2,14.8,96.0,34.55,24.27
2018,8,2,18,45,258.5,30.0,5.1,14.55,59.5,24.64,13.58
2018,8,2,19,0,122.0,18.0,5.0,14.3,23.0,14.16,0.0
2018,8,2,19,15,61.0,9.0,4.85,14.25,11.5,7.08,0.0
2018,8,2,19,30,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.35,13.95,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,8,3,5,15,2.0,2.5,3.8,13.5,2.5,0.0,0.0
2018,8,3,5,30,4.0,5.0,3.9,13.8,5.0,5.37,0.0
2018,8,3,5,45,2.0,11.5,4.0,14.1,11.5,9.56,1.19
2018,8,3,6,0,0.0,18.0,4.1,14.4,18.0,13.68,5.69
2018,8,3,6,15,0.0,27.5,4.0,14.65,27.5,20.95,12.1
2018,8,3,6,30,0.0,37.0,3.9,14.9,37.0,28.24,18.48
2018,8,3,6,45,0.0,59.5,3.75,15.1,59.5,45.79,33.54
2018,8,3,7,0,0.0,82.0,3.6,15.3,82.0,65.2,50.02
2018,8,3,7,15,0.0,95.0,3.45,15.55,95.0,75.79,58.81
2018,8,3,7,30,0.0,108.0,3.3,15.8,108.0,86.4,67.47
2018,8,3,7,45,0.5,126.0,3.15,16.05,126.5,101.97,80.15
2018,8,3,8,0,1.0,144.0,3.0,16.3,145.0,117.55,92.67
2018,8,3,8,15,6.5,171.5,2.95,16.6,175.5,146.13,115.85
2018,8,3,8,30,12.0,199.0,2.9,16.9,206.0,174.98,138.88
2018,8,3,8,45,18.0,224.5,2.8,17.2,236.0,202.59,160.6
2018,8,3,9,0,24.0,250.0,2.7,17.5,266.0,230.26,182.06
2018,8,3,9,15,36.0,280.5,2.7,17.8,306.5,288.63,227.47
2018,8,3,9,30,48.0,311.0,2.7,18.1,347.0,328.21,257.46
2018,8,3,9,45,73.0,344.0,2.7,18.45,401.5,382.18,298.41
2018,8,3,10,0,98.0,377.0,2.7,18.8,456.0,435.48,338.0
2018,8,3,10,15,132.0,397.0,2.7,19.05,508.0,504.26,388.64
2018,8,3,10,30,166.0,417.0,2.7,19.3,560.0,550.08,421.65
2018,8,3,10,45,187.0,428.0,2.7,19.6,593.0,573.16,437.55
2018,8,3,11,0,208.0,439.0,2.7,19.9,626.0,594.39,452.09
2018,8,3,11,15,168.0,446.0,2.75,20.1,598.5,555.25,422.02
2018,8,3,11,30,128.0,453.0,2.8,20.3,571.0,516.62,392.55
2018,8,3,11,45,133.5,458.5,2.9,20.45,582.5,515.98,392.1
2018,8,3,12,0,139.0,464.0,3.0,20.6,594.0,513.99,390.45
2018,8,3,12,15,151.5,465.0,3.15,20.7,607.0,512.3,389.4
2018,8,3,12,30,164.0,466.0,3.3,20.8,620.0,508.86,386.99
2018,8,3,12,45,186.5,461.0,3.45,20.9,634.5,505.91,385.05
2018,8,3,13,0,209.0,456.0,3.6,21.0,649.0,500.49,381.07
2018,8,3,13,15,225.0,445.0,3.8,21.0,650.0,484.1,368.95
2018,8,3,13,30,241.0,434.0,4.0,21.0,651.0,466.8,355.8
2018,8,3,13,45,317.5,394.0,4.15,21.0,672.5,455.84,346.91
2018,8,3,14,0,394.0,354.0,4.3,21.0,694.0,436.38,330.34
2018,8,3,14,15,579.0,266.0,4.45,20.9,746.5,419.9,313.05
2018,8,3,14,30,764.0,178.0,4.6,20.8,799.0,383.07,276.66
2018,8,3,14,45,753.0,173.5,4.7,20.7,763.5,325.84,227.22
2018,8,3,15,0,742.0,169.0,4.8,20.6,728.0,269.16,178.96
2018,8,3,15,15,727.0,165.0,4.8,20.6,687.5,212.95,134.25
2018,8,3,15,30,712.0,161.0,4.8,20.6,647.0,158.22,98.34
2018,8,3,15,45,698.0,154.0,4.95,20.3,603.5,103.59,82.78
2018,8,3,16,0,684.0,147.0,5.1,20.0,560.0,101.13,81.09
2018,8,3,16,15,669.0,138.0,5.1,19.7,514.0,97.14,78.05
2018,8,3,16,30,654.0,129.0,5.1,19.4,468.0,92.84,74.73
2018,8,3,16,45,630.5,120.0,5.15,19.15,419.0,88.07,70.95
2018,8,3,17,0,607.0,111.0,5.2,18.9,370.0,83.02,66.9
2018,8,3,17,15,570.5,101.5,5.2,18.5,319.5,77.15,62.08
2018,8,3,17,30,534.0,92.0,5.2,18.1,269.0,71.05,56.97
2018,8,3,17,45,484.0,81.5,5.2,17.75,220.5,63.81,50.69
2018,8,3,18,0,434.0,71.0,5.2,17.4,172.0,53.54,41.56
2018,8,3,18,15,358.5,58.5,5.1,17.05,128.0,44.18,33.01
2018,8,3,18,30,283.0,46.0,5.0,16.7,84.0,34.77,24.19
2018,8,3,18,45,186.0,31.0,4.9,16.4,51.5,23.46,12.14
2018,8,3,19,0,89.0,16.0,4.8,16.1,19.0,12.59,0.0
2018,8,3,19,15,44.5,8.0,4.65,16.0,9.5,6.29,0.0
2018,8,3,19,30,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.35,15.8,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.05,15.65,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.7,15.55,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,4,5,15,24.0,6.0,2.8,14.1,7.0,0.0,0.0
2018,8,4,5,30,48.0,12.0,2.9,14.3,14.0,26.72,0.0
2018,8,4,5,45,114.5,30.0,3.0,14.55,42.5,94.66,59.49
2018,8,4,6,0,181.0,48.0,3.1,14.8,71.0,153.38,119.98
2018,8,4,6,15,185.0,63.5,3.1,15.05,96.5,180.39,146.21
2018,8,4,6,30,189.0,79.0,3.1,15.3,122.0,207.72,171.22
2018,8,4,6,45,108.5,96.5,3.05,15.55,122.5,171.59,141.2
2018,8,4,7,0,28.0,114.0,3.0,15.8,123.0,126.11,101.75
2018,8,4,7,15,20.5,129.5,3.0,16.15,136.5,124.15,99.71
2018,8,4,7,30,13.0,145.0,3.0,16.5,150.0,131.72,105.37
2018,8,4,7,45,13.5,160.5,2.95,16.85,166.5,145.08,115.9
2018,8,4,8,0,14.0,176.0,2.9,17.2,183.0,158.48,126.29
2018,8,4,8,15,17.0,194.5,3.0,17.65,204.0,176.89,140.67
2018,8,4,8,30,20.0,213.0,3.1,18.1,225.0,195.36,154.92
2018,8,4,8,45,29.0,240.5,3.15,18.5,259.5,246.28,194.95
2018,8,4,9,0,38.0,268.0,3.2,18.9,294.0,280.57,221.2
2018,8,4,9,15,60.5,302.5,3.3,19.2,346.5,334.54,262.93
2018,8,4,9,30,83.0,337.0,3.4,19.5,399.0,388.37,303.77
2018,8,4,9,45,141.0,359.5,3.45,19.85,471.0,484.7,376.73
2018,8,4,10,0,199.0,382.0,3.5,20.2,543.0,558.63,431.32
2018,8,4,10,15,192.5,394.0,3.65,20.4,554.5,559.41,430.52
2018,8,4,10,30,186.0,406.0,3.8,20.6,566.0,559.03,429.3
2018,8,4,10,45,196.0,421.5,3.9,20.8,594.0,576.19,441.23
2018,8,4,11,0,206.0,437.0,4.0,21.0,622.0,591.57,451.75
2018,8,4,11,15,256.5,429.0,4.15,21.1,663.0,636.45,484.95
2018,8,4,11,30,307.0,421.0,4.3,21.2,704.0,660.01,502.61
2018,8,4,11,45,364.5,398.5,4.45,21.25,737.5,672.89,513.17
2018,8,4,12,0,422.0,376.0,4.6,21.3,771.0,692.82,528.48
2018,8,4,12,15,396.0,388.5,4.75,21.2,759.5,658.97,503.53
2018,8,4,12,30,370.0,401.0,4.9,21.1,748.0,617.95,473.43
2018,8,4,12,45,428.0,367.5,5.05,21.05,765.5,615.09,472.28
2018,8,4,13,0,486.0,334.0,5.2,21.0,783.0,599.9,461.44
2018,8,4,13,15,710.0,220.0,5.3,20.9,864.0,619.07,476.91
2018,8,4,13,30,934.0,106.0,5.4,20.8,945.0,612.35,470.81
2018,8,4,13,45,930.0,105.0,5.5,20.7,923.0,558.92,426.75
2018,8,4,14,0,926.0,104.0,5.6,20.6,901.0,503.85,380.18
2018,8,4,14,15,919.5,102.5,5.7,20.45,871.5,446.0,330.17
2018,8,4,14,30,913.0,101.0,5.8,20.3,842.0,387.23,278.22
2018,8,4,14,45,903.0,100.5,5.85,20.15,806.0,327.5,225.02
2018,8,4,15,0,893.0,100.0,5.9,20.0,770.0,267.72,172.73
2018,8,4,15,15,881.5,97.5,5.9,20.0,728.5,206.63,123.25
2018,8,4,15,30,870.0,95.0,5.9,20.0,687.0,146.23,83.71
2018,8,4,15,45,854.0,93.5,5.9,19.65,641.5,87.25,69.17
2018,8,4,16,0,838.0,92.0,5.9,19.3,596.0,77.6,61.26
2018,8,4,16,15,814.0,90.5,5.85,19.05,546.0,76.63,60.69
2018,8,4,16,30,790.0,89.0,5.8,18.8,496.0,75.67,60.14
2018,8,4,16,45,757.5,86.0,5.75,18.55,443.0,73.48,58.52
2018,8,4,17,0,725.0,83.0,5.7,18.3,390.0,65.86,52.13
2018,8,4,17,15,683.5,78.0,5.6,17.95,337.0,62.23,49.19
2018,8,4,17,30,642.0,73.0,5.5,17.6,284.0,58.58,46.15
2018,8,4,17,45,582.0,67.0,5.4,17.25,232.5,53.97,42.13
2018,8,4,18,0,522.0,61.0,5.3,16.9,181.0,49.41,38.0
2018,8,4,18,15,442.0,51.0,5.15,16.55,135.0,41.54,30.75
2018,8,4,18,30,362.0,41.0,5.0,16.2,89.0,33.64,23.2
2018,8,4,18,45,242.5,29.0,4.85,15.85,55.0,23.84,11.96
2018,8,4,19,0,123.0,17.0,4.7,15.5,21.0,13.38,0.0
2018,8,4,19,15,61.5,8.5,4.6,15.4,10.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.45,15.15,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.15,14.75,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,5,5,15,0.0,1.0,3.75,13.9,1.0,0.0,0.0
2018,8,5,5,30,0.0,2.0,3.9,14.2,2.0,1.57,0.0
2018,8,5,5,45,0.0,5.0,4.0,14.5,5.0,3.78,0.0
2018,8,5,6,0,0.0,8.0,4.1,14.8,8.0,6.06,0.0
2018,8,5,6,15,0.0,12.5,4.05,15.05,12.5,9.48,2.36
2018,8,5,6,30,0.0,17.0,4.0,15.3,17.0,12.91,5.37
2018,8,5,6,45,0.0,34.0,3.95,15.55,34.0,25.93,16.54
2018,8,5,7,0,0.0,51.0,3.9,15.8,51.0,39.01,27.69
2018,8,5,7,15,0.0,68.0,3.8,16.05,68.0,52.16,38.75
2018,8,5,7,30,0.0,85.0,3.7,16.3,85.0,65.99,50.24
2018,8,5,7,45,0.0,100.0,3.55,16.5,100.0,78.44,60.43
2018,8,5,8,0,0.0,115.0,3.4,16.7,115.0,90.9,70.52
2018,8,5,8,15,3.5,147.0,3.35,16.95,149.0,121.46,95.5
2018,8,5,8,30,7.0,179.0,3.3,17.2,183.0,152.44,120.43
2018,8,5,8,45,25.5,225.5,3.25,17.45,242.5,227.98,181.27
2018,8,5,9,0,44.0,272.0,3.2,17.7,302.0,290.69,230.46
2018,8,5,9,15,61.5,302.0,3.2,17.9,346.5,335.47,264.91
2018,8,5,9,30,79.0,332.0,3.2,18.1,391.0,380.01,298.69
2018,8,5,9,45,119.0,358.5,3.2,18.3,452.0,463.56,362.01
2018,8,5,10,0,159.0,385.0,3.2,18.5,513.0,524.48,407.09
2018,8,5,10,15,163.5,394.5,3.25,18.65,530.5,533.26,412.55
2018,8,5,10,30,168.0,404.0,3.3,18.8,548.0,540.98,417.52
2018,8,5,10,45,144.0,418.5,3.4,19.0,544.5,525.76,404.78
2018,8,5,11,0,120.0,433.0,3.5,19.2,541.0,509.92,391.76
2018,8,5,11,15,121.0,442.0,3.55,19.3,552.0,511.03,392.17
2018,8,5,11,30,122.0,451.0,3.6,19.4,563.0,511.03,391.7
2018,8,5,11,45,137.0,457.0,3.65,19.5,584.0,519.06,397.6
2018,8,5,12,0,152.0,463.0,3.7,19.6,605.0,525.15,401.99
2018,8,5,12,15,166.5,463.0,3.75,19.7,618.5,523.76,400.89
2018,8,5,12,30,181.0,463.0,3.8,19.8,632.0,520.46,398.35
2018,8,5,12,45,205.5,454.5,3.8,19.95,645.0,515.53,394.58
2018,8,5,13,0,230.0,446.0,3.8,20.1,658.0,508.05,388.72
2018,8,5,13,15,266.5,431.0,3.9,20.15,673.0,503.27,385.0
2018,8,5,13,30,303.0,416.0,4.0,20.2,688.0,490.23,374.68
2018,8,5,13,45,327.0,389.5,4.05,20.25,676.0,458.97,350.17
2018,8,5,14,0,351.0,363.0,4.1,20.3,664.0,425.45,323.23
2018,8,5,14,15,629.0,235.5,4.2,20.25,753.0,420.86,313.76
2018,8,5,14,30,907.0,108.0,4.3,20.2,842.0,390.63,279.62
2018,8,5,14,45,899.0,105.5,4.35,20.1,806.0,330.26,226.33
2018,8,5,15,0,891.0,103.0,4.4,20.0,770.0,269.66,173.74
2018,8,5,15,15,879.0,101.0,4.4,20.0,728.5,208.78,124.73
2018,8,5,15,30,867.0,99.0,4.4,20.0,687.0,148.62,85.54
2018,8,5,15,45,852.0,95.5,4.5,19.75,640.5,88.45,70.14
2018,8,5,16,0,837.0,92.0,4.6,19.5,594.0,77.61,61.21
2018,8,5,16,15,816.0,89.5,4.55,19.3,544.5,76.04,60.12
2018,8,5,16,30,795.0,87.0,4.5,19.1,495.0,74.42,58.98
2018,8,5,16,45,766.0,83.0,4.5,18.85,442.5,71.52,56.75
2018,8,5,17,0,737.0,79.0,4.5,18.6,390.0,68.56,54.43
2018,8,5,17,15,692.0,75.0,4.4,18.25,336.0,60.29,47.44
2018,8,5,17,30,647.0,71.0,4.3,17.9,282.0,57.23,44.91
2018,8,5,17,45,583.0,65.5,4.25,17.5,230.0,52.89,41.14
2018,8,5,18,0,519.0,60.0,4.2,17.1,178.0,48.64,37.28
2018,8,5,18,15,426.0,51.0,4.15,16.7,131.5,41.47,30.64
2018,8,5,18,30,333.0,42.0,4.1,16.3,85.0,34.38,23.76
2018,8,5,18,45,212.5,28.0,4.05,15.9,51.0,21.36,9.57
2018,8,5,19,0,92.0,14.0,4.0,15.5,17.0,11.02,0.0
2018,8,5,19,15,46.0,7.0,4.0,15.3,8.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,6,5,15,9.0,3.0,3.05,13.25,3.5,0.0,0.0
2018,8,6,5,30,18.0,6.0,3.1,13.5,7.0,11.26,0.0
2018,8,6,5,45,28.0,13.5,3.15,13.7,16.5,26.04,11.19
2018,8,6,6,0,38.0,21.0,3.2,13.9,26.0,39.89,27.4
2018,8,6,6,15,19.0,25.0,3.05,14.1,27.5,29.73,19.74
2018,8,6,6,30,0.0,29.0,2.9,14.3,29.0,22.09,13.27
2018,8,6,6,45,0.0,53.5,2.75,14.5,53.5,40.96,29.51
2018,8,6,7,0,0.0,78.0,2.6,14.7,78.0,61.72,47.19
2018,8,6,7,15,0.5,101.5,2.45,15.05,101.5,82.55,64.66
2018,8,6,7,30,1.0,125.0,2.3,15.4,125.0,103.43,81.86
2018,8,6,7,45,8.5,151.5,2.15,15.7,155.5,132.76,106.04
2018,8,6,8,0,16.0,178.0,2.0,16.0,186.0,162.51,130.12
2018,8,6,8,15,32.0,209.0,2.0,16.4,227.5,221.33,177.44
2018,8,6,8,30,48.0,240.0,2.0,16.8,269.0,266.08,212.48
2018,8,6,8,45,69.5,269.5,2.0,17.25,314.5,314.49,249.85
2018,8,6,9,0,91.0,299.0,2.0,17.7,360.0,363.13,286.61
2018,8,6,9,15,151.0,321.5,2.1,18.15,430.5,461.95,361.69
2018,8,6,9,30,211.0,344.0,2.2,18.6,501.0,539.92,419.16
2018,8,6,9,45,280.0,345.5,2.3,19.05,564.5,626.24,481.58
2018,8,6,10,0,349.0,347.0,2.4,19.5,628.0,689.8,526.64
2018,8,6,10,15,376.0,350.5,2.5,19.85,663.5,713.59,542.45
2018,8,6,10,30,403.0,354.0,2.6,20.2,699.0,753.32,569.2
2018,8,6,10,45,432.0,352.5,2.7,20.6,731.0,769.27,579.51
2018,8,6,11,0,461.0,351.0,2.8,21.0,763.0,782.06,587.76
2018,8,6,11,15,431.0,370.0,2.95,21.25,760.5,756.32,568.53
2018,8,6,11,30,401.0,389.0,3.1,21.5,758.0,728.79,548.23
2018,8,6,11,45,349.5,415.0,3.2,21.75,738.5,676.92,510.17
2018,8,6,12,0,298.0,441.0,3.3,22.0,719.0,638.44,481.22
2018,8,6,12,15,310.0,437.5,3.45,22.1,727.0,625.8,472.47
2018,8,6,12,30,322.0,434.0,3.6,22.2,735.0,611.08,461.91
2018,8,6,12,45,357.0,414.5,3.75,22.3,745.5,597.82,452.68
2018,8,6,13,0,392.0,395.0,3.9,22.4,756.0,581.16,440.55
2018,8,6,13,15,405.5,381.0,4.0,22.35,749.0,554.81,420.74
2018,8,6,13,30,419.0,367.0,4.1,22.3,742.0,522.59,396.15
2018,8,6,13,45,429.0,351.5,4.2,22.25,727.0,485.65,367.4
2018,8,6,14,0,439.0,336.0,4.3,22.2,712.0,447.24,336.73
2018,8,6,14,15,633.0,239.5,4.35,22.05,761.0,425.94,315.53
2018,8,6,14,30,827.0,143.0,4.4,21.9,810.0,385.7,276.12
2018,8,6,14,45,825.5,136.0,4.45,21.75,777.0,326.88,224.84
2018,8,6,15,0,824.0,129.0,4.5,21.6,744.0,267.38,173.66
2018,8,6,15,15,810.0,126.5,4.5,21.6,703.0,208.45,126.65
2018,8,6,15,30,796.0,124.0,4.5,21.6,662.0,150.74,89.05
2018,8,6,15,45,785.0,118.0,4.5,21.05,618.0,92.3,73.03
2018,8,6,16,0,774.0,112.0,4.5,20.5,574.0,89.21,70.84
2018,8,6,16,15,752.5,107.5,4.5,20.15,525.0,86.84,69.15
2018,8,6,16,30,731.0,103.0,4.5,19.8,476.0,77.79,61.72
2018,8,6,16,45,695.5,99.5,4.45,19.45,424.0,75.74,60.27
2018,8,6,17,0,660.0,96.0,4.4,19.1,372.0,73.71,58.8
2018,8,6,17,15,604.5,91.5,4.35,18.6,318.0,70.68,56.44
2018,8,6,17,30,549.0,87.0,4.3,18.1,264.0,67.75,54.09
2018,8,6,17,45,474.0,80.0,4.25,17.6,213.0,62.78,49.8
2018,8,6,18,0,399.0,73.0,4.2,17.1,162.0,54.54,42.44
2018,8,6,18,15,315.5,58.5,4.15,16.75,117.5,43.83,32.65
2018,8,6,18,30,232.0,44.0,4.1,16.4,73.0,33.05,22.53
2018,8,6,18,45,140.5,27.5,4.0,16.0,42.5,20.75,8.42
2018,8,6,19,0,49.0,11.0,3.9,15.6,12.0,8.65,0.0
2018,8,6,19,15,24.5,5.5,3.9,15.45,6.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.7,14.25,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,7,5,15,7.0,4.0,3.0,13.35,4.0,0.0,0.0
2018,8,7,5,30,14.0,8.0,3.1,13.6,8.0,11.4,0.0
2018,8,7,5,45,19.5,23.5,3.2,13.85,25.0,30.81,13.29
2018,8,7,6,0,25.0,39.0,3.3,14.1,42.0,50.18,35.64
2018,8,7,6,15,40.5,59.5,3.25,14.3,67.0,80.45,62.5
2018,8,7,6,30,56.0,80.0,3.2,14.5,92.0,111.29,89.68
2018,8,7,6,45,101.0,101.5,3.1,14.7,131.0,175.15,144.66
2018,8,7,7,0,146.0,123.0,3.0,14.9,170.0,231.8,192.75
2018,8,7,7,15,144.0,144.5,2.95,15.15,197.5,257.88,213.75
2018,8,7,7,30,142.0,166.0,2.9,15.4,225.0,283.14,233.55
2018,8,7,7,45,112.5,187.0,2.9,15.7,237.5,285.05,233.28
2018,8,7,8,0,83.0,208.0,2.9,16.0,250.0,266.21,216.33
2018,8,7,8,15,65.5,222.5,2.85,16.3,258.0,265.32,214.12
2018,8,7,8,30,48.0,237.0,2.8,16.6,266.0,263.34,210.96
2018,8,7,8,45,45.0,254.0,2.8,16.85,282.5,276.22,220.19
2018,8,7,9,0,42.0,271.0,2.8,17.1,299.0,288.72,229.0
2018,8,7,9,15,48.5,293.0,2.85,17.25,327.5,314.95,248.93
2018,8,7,9,30,55.0,315.0,2.9,17.4,356.0,340.85,268.38
2018,8,7,9,45,73.0,342.0,3.0,17.55,399.0,382.37,300.07
2018,8,7,10,0,91.0,369.0,3.1,17.7,442.0,423.24,330.83
2018,8,7,10,15,101.0,386.5,3.2,17.8,470.5,446.04,347.54
2018,8,7,10,30,111.0,404.0,3.3,17.9,499.0,488.74,378.93
2018,8,7,10,45,165.5,416.0,3.4,17.95,561.5,545.04,421.66
2018,8,7,11,0,220.0,428.0,3.5,18.0,624.0,598.63,461.7
2018,8,7,11,15,222.5,435.0,3.6,18.0,636.5,597.38,460.24
2018,8,7,11,30,225.0,442.0,3.7,18.0,649.0,594.64,458.0
2018,8,7,11,45,209.5,451.5,3.8,18.0,645.5,577.25,444.59
2018,8,7,12,0,194.0,461.0,3.9,18.0,642.0,559.27,430.81
2018,8,7,12,15,227.5,448.0,3.9,18.05,660.0,560.48,432.17
2018,8,7,12,30,261.0,435.0,3.9,18.1,678.0,567.37,437.33
2018,8,7,12,45,204.0,444.5,3.9,18.15,633.5,507.98,391.83
2018,8,7,13,0,147.0,454.0,3.9,18.2,589.0,460.74,355.39
2018,8,7,13,15,155.5,446.0,3.9,18.2,586.5,444.82,343.36
2018,8,7,13,30,164.0,438.0,3.9,18.2,584.0,427.83,330.19
2018,8,7,13,45,201.0,414.0,3.9,18.2,588.5,413.23,318.64
2018,8,7,14,0,238.0,390.0,3.9,18.2,593.0,393.53,302.48
2018,8,7,14,15,455.0,310.0,3.95,18.15,682.0,403.65,305.7
2018,8,7,14,30,672.0,230.0,4.0,18.1,771.0,389.83,286.58
2018,8,7,14,45,665.5,222.0,4.05,18.05,737.5,335.94,239.96
2018,8,7,15,0,659.0,214.0,4.1,18.0,704.0,282.32,194.23
2018,8,7,15,15,642.5,207.5,4.1,18.0,663.5,228.58,151.5
2018,8,7,15,30,626.0,201.0,4.1,18.0,623.0,176.75,116.98
2018,8,7,15,45,612.5,191.0,4.1,17.7,580.0,124.93,101.77
2018,8,7,16,0,599.0,181.0,4.1,17.4,537.0,119.9,97.97
2018,8,7,16,15,584.5,168.5,4.1,17.2,491.0,113.73,93.08
2018,8,7,16,30,570.0,156.0,4.1,17.0,445.0,107.2,87.85
2018,8,7,16,45,544.0,144.0,4.1,16.75,396.0,100.39,82.35
2018,8,7,17,0,518.0,132.0,4.1,16.5,347.0,93.3,76.53
2018,8,7,17,15,479.5,119.5,4.05,16.2,297.5,85.4,69.92
2018,8,7,17,30,441.0,107.0,4.0,15.9,248.0,77.27,62.95
2018,8,7,17,45,386.0,92.5,3.95,15.6,199.5,67.38,54.26
2018,8,7,18,0,331.0,78.0,3.9,15.3,151.0,57.29,45.15
2018,8,7,18,15,250.5,59.5,3.85,15.1,106.5,44.04,33.03
2018,8,7,18,30,170.0,41.0,3.8,14.9,62.0,30.6,20.5
2018,8,7,18,45,105.0,25.0,3.75,14.65,36.0,18.9,6.4
2018,8,7,19,0,40.0,9.0,3.7,14.4,10.0,7.08,0.0
2018,8,7,19,15,20.0,4.5,3.7,14.3,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.65,14.1,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.6,13.95,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,8,5,15,14.5,4.0,2.7,13.8,4.5,0.0,0.0
2018,8,8,5,30,29.0,8.0,2.7,14.1,9.0,16.92,0.0
2018,8,8,5,45,39.0,22.0,2.7,14.4,25.5,43.17,19.12
2018,8,8,6,0,49.0,36.0,2.7,14.7,42.0,66.07,48.45
2018,8,8,6,15,118.0,53.5,2.6,14.95,77.0,134.22,107.61
2018,8,8,6,30,187.0,71.0,2.5,15.2,112.0,199.37,164.28
2018,8,8,6,45,111.0,93.0,2.35,15.45,119.0,171.36,140.99
2018,8,8,7,0,35.0,115.0,2.2,15.7,126.0,133.84,108.34
2018,8,8,7,15,30.0,132.0,2.15,15.95,142.5,146.64,118.71
2018,8,8,7,30,25.0,149.0,2.1,16.2,159.0,158.99,128.31
2018,8,8,7,45,22.0,163.5,2.05,16.45,173.5,155.8,125.05
2018,8,8,8,0,19.0,178.0,2.0,16.7,188.0,165.49,132.3
2018,8,8,8,15,30.5,205.0,1.95,17.0,222.5,216.55,173.2
2018,8,8,8,30,42.0,232.0,1.9,17.3,257.0,253.1,201.64
2018,8,8,8,45,109.0,262.0,1.9,17.6,333.5,364.13,289.22
2018,8,8,9,0,176.0,292.0,1.9,17.9,410.0,457.06,359.86
2018,8,8,9,15,313.0,282.0,1.9,18.2,508.0,596.26,464.21
2018,8,8,9,30,450.0,272.0,1.9,18.5,606.0,738.33,565.44
2018,8,8,9,45,597.5,230.5,1.9,18.75,696.5,844.96,639.41
2018,8,8,10,0,745.0,189.0,1.9,19.0,787.0,943.63,704.42
2018,8,8,10,15,758.0,190.0,1.9,19.2,817.5,951.56,706.95
2018,8,8,10,30,771.0,191.0,1.9,19.4,848.0,955.75,708.16
2018,8,8,10,45,782.0,190.5,1.95,19.6,872.0,942.65,698.75
2018,8,8,11,0,793.0,190.0,2.0,19.8,896.0,936.22,694.03
2018,8,8,11,15,783.5,197.0,2.05,19.95,905.0,913.94,678.96
2018,8,8,11,30,774.0,204.0,2.1,20.1,914.0,888.43,661.9
2018,8,8,11,45,778.5,202.5,2.15,20.2,921.5,864.84,646.08
2018,8,8,12,0,783.0,201.0,2.2,20.3,929.0,837.94,627.45
2018,8,8,12,15,679.5,251.5,2.3,20.4,883.5,774.68,581.69
2018,8,8,12,30,576.0,302.0,2.4,20.5,838.0,703.44,530.21
2018,8,8,12,45,577.5,298.0,2.45,20.55,831.5,669.4,505.91
2018,8,8,13,0,579.0,294.0,2.5,20.6,825.0,633.52,479.49
2018,8,8,13,15,523.5,312.0,2.6,20.6,786.0,578.88,438.7
2018,8,8,13,30,468.0,330.0,2.7,20.6,747.0,525.91,398.65
2018,8,8,13,45,377.5,353.0,2.8,20.6,684.0,461.12,349.47
2018,8,8,14,0,287.0,376.0,2.9,20.6,621.0,406.99,308.16
2018,8,8,14,15,534.0,272.0,3.05,20.5,708.0,410.66,306.14
2018,8,8,14,30,781.0,168.0,3.2,20.4,795.0,388.82,280.15
2018,8,8,14,45,770.5,164.0,3.3,20.3,759.5,331.87,231.02
2018,8,8,15,0,760.0,160.0,3.4,20.2,724.0,269.69,178.55
2018,8,8,15,15,745.0,156.0,3.4,20.2,683.0,212.02,132.69
2018,8,8,15,30,730.0,152.0,3.4,20.2,642.0,155.84,95.7
2018,8,8,15,45,710.5,147.0,3.55,19.8,596.5,100.63,80.43
2018,8,8,16,0,691.0,142.0,3.7,19.4,551.0,98.82,79.34
2018,8,8,16,15,665.0,136.5,3.75,19.15,502.5,96.67,77.85
2018,8,8,16,30,639.0,131.0,3.8,18.9,454.0,94.41,76.26
2018,8,8,16,45,605.5,123.5,3.85,18.6,403.0,90.52,73.26
2018,8,8,17,0,572.0,116.0,3.9,18.3,352.0,86.47,70.09
2018,8,8,17,15,529.0,106.5,3.95,17.95,301.5,77.92,62.92
2018,8,8,17,30,486.0,97.0,4.0,17.6,251.0,71.39,57.38
2018,8,8,17,45,429.0,85.0,4.0,17.2,202.5,62.9,49.97
2018,8,8,18,0,372.0,73.0,4.0,16.8,154.0,54.29,42.22
2018,8,8,18,15,297.5,57.5,3.95,16.45,111.0,42.99,31.88
2018,8,8,18,30,223.0,42.0,3.9,16.1,68.0,31.57,21.11
2018,8,8,18,45,137.5,26.0,3.85,15.8,39.5,19.63,5.69
2018,8,8,19,0,52.0,10.0,3.8,15.5,11.0,7.87,0.0
2018,8,8,19,15,26.0,5.0,3.7,15.35,5.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,9,5,15,19.0,4.0,2.15,13.4,4.5,0.0,0.0
2018,8,9,5,30,38.0,8.0,2.2,13.7,9.0,20.29,0.0
2018,8,9,5,45,105.0,24.0,2.25,13.95,34.5,90.79,42.01
2018,8,9,6,0,172.0,40.0,2.3,14.2,60.0,153.38,118.72
2018,8,9,6,15,237.5,57.5,2.25,14.5,100.0,217.1,176.12
2018,8,9,6,30,303.0,75.0,2.2,14.8,140.0,287.26,236.97
2018,8,9,6,45,241.5,96.5,2.1,15.15,157.5,272.68,226.07
2018,8,9,7,0,180.0,118.0,2.0,15.5,175.0,264.84,219.08
2018,8,9,7,15,200.5,139.5,1.95,15.9,213.5,310.08,255.7
2018,8,9,7,30,221.0,161.0,1.9,16.3,252.0,356.12,291.66
2018,8,9,7,45,218.5,184.5,1.9,16.7,284.5,386.58,313.98
2018,8,9,8,0,216.0,208.0,1.9,17.1,317.0,396.73,320.37
2018,8,9,8,15,238.0,228.5,1.9,17.45,359.5,461.32,368.55
2018,8,9,8,30,260.0,249.0,1.9,17.8,402.0,506.88,401.22
2018,8,9,8,45,280.5,267.0,1.85,18.15,444.0,547.97,429.85
2018,8,9,9,0,301.0,285.0,1.8,18.5,486.0,588.37,457.4
2018,8,9,9,15,335.5,295.0,1.8,18.9,532.5,632.45,487.74
2018,8,9,9,30,370.0,305.0,1.8,19.3,579.0,675.67,516.87
2018,8,9,9,45,390.0,314.0,1.8,19.65,615.0,702.59,533.95
2018,8,9,10,0,410.0,323.0,1.8,20.0,651.0,747.79,563.18
2018,8,9,10,15,470.5,308.5,1.85,20.3,698.5,786.85,589.84
2018,8,9,10,30,531.0,294.0,1.9,20.6,746.0,822.71,614.05
2018,8,9,10,45,523.0,310.0,1.95,20.9,765.0,819.5,609.95
2018,8,9,11,0,515.0,326.0,2.0,21.2,784.0,813.31,604.3
2018,8,9,11,15,463.5,352.5,2.05,21.4,770.0,774.2,575.74
2018,8,9,11,30,412.0,379.0,2.1,21.6,756.0,733.68,546.34
2018,8,9,11,45,347.0,411.0,2.15,21.85,730.5,674.51,503.61
2018,8,9,12,0,282.0,443.0,2.2,22.1,705.0,630.1,470.67
2018,8,9,12,15,264.0,448.0,2.3,22.2,693.0,601.42,450.25
2018,8,9,12,30,246.0,453.0,2.4,22.3,681.0,572.6,429.42
2018,8,9,12,45,320.0,419.0,2.5,22.4,713.0,578.09,434.62
2018,8,9,13,0,394.0,385.0,2.6,22.5,745.0,582.13,437.9
2018,8,9,13,15,476.0,342.5,2.7,22.5,770.5,573.19,431.56
2018,8,9,13,30,558.0,300.0,2.8,22.5,796.0,555.89,418.2
2018,8,9,13,45,578.0,282.5,2.9,22.45,785.0,516.14,387.26
2018,8,9,14,0,598.0,265.0,3.0,22.4,774.0,472.77,352.58
2018,8,9,14,15,678.0,223.5,3.05,22.35,781.5,435.19,319.93
2018,8,9,14,30,758.0,182.0,3.1,22.3,789.0,387.85,277.78
2018,8,9,14,45,746.5,179.0,3.15,22.2,754.0,331.17,229.51
2018,8,9,15,0,735.0,176.0,3.2,22.1,719.0,275.08,182.32
2018,8,9,15,15,719.5,171.0,3.2,22.1,678.0,217.93,137.36
2018,8,9,15,30,704.0,166.0,3.2,22.1,637.0,162.39,101.02
2018,8,9,15,45,685.0,160.0,3.25,21.8,591.5,108.0,85.97
2018,8,9,16,0,666.0,154.0,3.3,21.5,546.0,105.91,84.64
2018,8,9,16,15,644.0,146.0,3.3,21.25,498.0,102.52,82.14
2018,8,9,16,30,622.0,138.0,3.3,21.0,450.0,98.91,79.45
2018,8,9,16,45,591.5,128.5,3.3,20.7,399.5,93.86,75.51
2018,8,9,17,0,561.0,119.0,3.3,20.4,349.0,88.57,71.3
2018,8,9,17,15,520.5,108.5,3.25,19.9,298.5,79.08,63.43
2018,8,9,17,30,480.0,98.0,3.2,19.4,248.0,71.97,57.47
2018,8,9,17,45,426.5,84.5,3.2,18.95,199.5,62.55,49.29
2018,8,9,18,0,373.0,71.0,3.2,18.5,151.0,52.93,40.72
2018,8,9,18,15,299.5,56.0,3.2,18.05,109.0,41.96,30.73
2018,8,9,18,30,226.0,41.0,3.2,17.6,67.0,30.87,20.26
2018,8,9,18,45,139.5,25.5,3.2,17.15,39.0,19.27,3.97
2018,8,9,19,0,53.0,10.0,3.2,16.7,11.0,7.87,0.0
2018,8,9,19,15,26.5,5.0,3.2,16.55,5.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.95,15.6,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,10,5,15,21.0,3.5,1.95,14.45,4.0,0.0,0.0
2018,8,10,5,30,42.0,7.0,2.0,14.7,8.0,21.05,0.0
2018,8,10,5,45,35.5,17.0,2.05,15.0,19.0,34.56,10.56
2018,8,10,6,0,29.0,27.0,2.1,15.3,30.0,44.46,30.53
2018,8,10,6,15,89.0,42.0,2.1,15.55,59.5,103.94,82.04
2018,8,10,6,30,149.0,57.0,2.1,15.8,89.0,160.14,131.1
2018,8,10,6,45,87.5,84.5,2.1,16.1,104.5,147.02,120.08
2018,8,10,7,0,26.0,112.0,2.1,16.4,120.0,125.05,100.55
2018,8,10,7,15,40.5,135.5,2.1,16.85,150.5,159.36,129.14
2018,8,10,7,30,55.0,159.0,2.1,17.3,181.0,194.47,157.71
2018,8,10,7,45,66.5,182.5,2.15,17.7,213.0,227.86,184.27
2018,8,10,8,0,78.0,206.0,2.2,18.1,245.0,261.63,210.63
2018,8,10,8,15,98.0,231.5,2.25,18.45,285.5,305.26,244.58
2018,8,10,8,30,118.0,257.0,2.3,18.8,326.0,369.51,293.61
2018,8,10,8,45,113.5,278.0,2.35,19.15,349.0,387.22,305.45
2018,8,10,9,0,109.0,299.0,2.4,19.5,372.0,382.54,300.57
2018,8,10,9,15,125.5,321.5,2.5,19.75,410.5,441.26,344.24
2018,8,10,9,30,142.0,344.0,2.6,20.0,449.0,477.93,370.71
2018,8,10,9,45,221.0,343.0,2.65,20.25,515.5,549.4,424.58
2018,8,10,10,0,300.0,342.0,2.7,20.5,582.0,642.55,492.23
2018,8,10,10,15,294.5,367.5,2.75,20.7,610.0,657.53,500.73
2018,8,10,10,30,289.0,393.0,2.8,20.9,638.0,670.25,508.17
2018,8,10,10,45,346.0,381.0,2.85,21.05,682.5,703.22,532.13
2018,8,10,11,0,403.0,369.0,2.9,21.2,727.0,749.85,564.87
2018,8,10,11,15,431.0,361.5,3.0,21.3,750.0,754.03,567.76
