Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,11,30,459.0,354.0,3.1,21.4,773.0,754.83,568.57
2018,8,10,11,45,573.0,297.0,3.15,21.5,824.5,783.2,590.52
2018,8,10,12,0,687.0,240.0,3.2,21.6,876.0,804.59,606.93
2018,8,10,12,15,684.0,242.0,3.3,21.65,875.5,773.07,584.22
2018,8,10,12,30,681.0,244.0,3.4,21.7,875.0,739.15,559.82
2018,8,10,12,45,761.0,198.5,3.55,21.75,898.0,717.74,545.62
2018,8,10,13,0,841.0,153.0,3.7,21.8,921.0,695.9,529.92
2018,8,10,13,15,639.5,251.0,3.85,21.75,829.0,605.88,461.06
2018,8,10,13,30,438.0,349.0,4.0,21.7,737.0,524.19,398.38
2018,8,10,13,45,446.0,336.0,4.15,21.65,722.5,486.94,369.53
2018,8,10,14,0,454.0,323.0,4.3,21.6,708.0,448.31,338.59
2018,8,10,14,15,640.5,228.0,4.4,21.45,750.5,424.02,315.24
2018,8,10,14,30,827.0,133.0,4.5,21.3,793.0,380.99,273.78
2018,8,10,14,45,817.0,130.0,4.6,21.15,757.5,322.3,222.61
2018,8,10,15,0,807.0,127.0,4.7,21.0,722.0,263.87,172.34
2018,8,10,15,15,793.0,124.5,4.7,21.0,681.5,205.65,125.61
2018,8,10,15,30,779.0,122.0,4.7,21.0,641.0,148.67,88.19
2018,8,10,15,45,743.0,123.0,4.75,20.6,589.5,87.4,69.08
2018,8,10,16,0,707.0,124.0,4.8,20.2,538.0,88.29,70.21
2018,8,10,16,15,644.0,127.0,4.75,19.95,479.0,90.28,72.22
2018,8,10,16,30,581.0,130.0,4.7,19.7,420.0,92.75,74.66
2018,8,10,16,45,587.5,114.5,4.65,19.4,380.5,84.16,67.6
2018,8,10,17,0,594.0,99.0,4.6,19.1,341.0,74.95,59.91
2018,8,10,17,15,572.5,89.0,4.5,18.75,295.5,68.66,54.68
2018,8,10,17,30,551.0,79.0,4.4,18.4,250.0,62.07,49.06
2018,8,10,17,45,491.5,70.5,4.25,18.0,201.5,55.92,43.67
2018,8,10,18,0,432.0,62.0,4.1,17.6,153.0,49.72,38.03
2018,8,10,18,15,347.5,50.5,3.9,17.35,110.5,38.45,27.73
2018,8,10,18,30,263.0,39.0,3.7,17.1,68.0,29.61,19.11
2018,8,10,18,45,157.5,24.0,3.5,16.8,39.0,18.22,1.65
2018,8,10,19,0,52.0,9.0,3.3,16.5,10.0,7.08,0.0
2018,8,10,19,15,26.0,4.5,3.15,16.4,5.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,11,5,15,22.5,4.5,2.6,15.25,5.0,0.0,0.0
2018,8,11,5,30,45.0,9.0,2.7,15.5,10.0,23.82,0.0
2018,8,11,5,45,140.5,25.0,2.85,15.7,38.5,107.21,36.75
2018,8,11,6,0,236.0,41.0,3.0,15.9,67.0,187.64,144.17
2018,8,11,6,15,315.0,54.5,2.95,16.15,109.0,256.94,207.58
2018,8,11,6,30,394.0,68.0,2.9,16.4,151.0,334.55,274.91
2018,8,11,6,45,450.5,78.5,2.9,16.65,198.5,401.31,331.51
2018,8,11,7,0,507.0,89.0,2.9,16.9,246.0,479.0,394.51
2018,8,11,7,15,523.5,101.0,3.0,17.25,289.5,527.31,432.14
2018,8,11,7,30,540.0,113.0,3.1,17.6,333.0,575.03,468.12
2018,8,11,7,45,571.0,122.5,3.15,17.9,383.0,630.97,509.4
2018,8,11,8,0,602.0,132.0,3.2,18.2,433.0,686.66,549.22
2018,8,11,8,15,649.0,133.5,3.25,18.5,488.0,747.03,591.15
2018,8,11,8,30,696.0,135.0,3.3,18.8,543.0,806.89,631.77
2018,8,11,8,45,713.0,140.5,3.4,19.1,587.5,842.75,654.88
2018,8,11,9,0,730.0,146.0,3.5,19.4,632.0,876.05,676.17
2018,8,11,9,15,741.0,152.5,3.55,19.6,672.5,901.91,692.13
2018,8,11,9,30,752.0,159.0,3.6,19.8,713.0,924.54,705.87
2018,8,11,9,45,759.0,165.0,3.65,20.0,747.5,939.33,714.27
2018,8,11,10,0,766.0,171.0,3.7,20.2,782.0,950.5,720.35
2018,8,11,10,15,775.0,173.5,3.75,20.3,811.0,946.99,716.8
2018,8,11,10,30,784.0,176.0,3.8,20.4,840.0,949.02,717.3
2018,8,11,10,45,790.0,178.0,3.85,20.55,862.5,943.93,712.88
2018,8,11,11,0,796.0,180.0,3.9,20.7,885.0,935.04,706.05
2018,8,11,11,15,800.5,181.0,4.0,20.75,900.5,920.11,695.77
2018,8,11,11,30,805.0,182.0,4.1,20.8,916.0,901.52,683.05
2018,8,11,11,45,808.0,182.5,4.15,20.85,924.0,877.64,666.47
2018,8,11,12,0,811.0,183.0,4.2,20.9,932.0,850.39,647.46
2018,8,11,12,15,812.5,181.5,4.3,20.9,932.0,817.05,623.6
2018,8,11,12,30,814.0,180.0,4.4,20.9,932.0,780.81,597.33
2018,8,11,12,45,814.0,178.0,4.45,20.85,924.5,740.36,567.51
2018,8,11,13,0,814.0,176.0,4.5,20.8,917.0,697.49,535.26
2018,8,11,13,15,810.0,174.5,4.55,20.7,901.5,650.28,499.08
2018,8,11,13,30,806.0,173.0,4.6,20.6,886.0,601.38,460.64
2018,8,11,13,45,800.0,170.5,4.65,20.5,863.0,549.22,418.66
2018,8,11,14,0,794.0,168.0,4.7,20.4,840.0,496.03,374.63
2018,8,11,14,15,785.5,166.0,4.7,20.3,811.0,441.38,328.17
2018,8,11,14,30,777.0,164.0,4.7,20.2,782.0,386.41,280.45
2018,8,11,14,45,765.5,160.5,4.7,20.05,746.5,329.5,230.88
2018,8,11,15,0,754.0,157.0,4.7,19.9,711.0,267.58,178.11
2018,8,11,15,15,738.5,153.5,4.7,19.9,670.0,210.3,132.18
2018,8,11,15,30,723.0,150.0,4.7,19.9,629.0,154.56,95.22
2018,8,11,15,45,704.0,144.0,4.6,19.55,583.5,98.98,79.22
2018,8,11,16,0,685.0,138.0,4.5,19.2,538.0,96.56,77.56
2018,8,11,16,15,660.5,132.0,4.45,18.95,490.0,94.03,75.72
2018,8,11,16,30,636.0,126.0,4.4,18.7,442.0,91.35,73.76
2018,8,11,16,45,603.5,118.5,4.35,18.5,391.5,87.36,70.62
2018,8,11,17,0,571.0,111.0,4.3,18.3,341.0,83.21,67.31
2018,8,11,17,15,527.0,102.0,4.25,18.0,291.0,77.64,62.69
2018,8,11,17,30,483.0,93.0,4.2,17.7,241.0,68.76,55.06
2018,8,11,17,45,424.5,81.5,4.15,17.4,193.5,60.53,47.81
2018,8,11,18,0,366.0,70.0,4.1,17.1,146.0,52.19,40.24
2018,8,11,18,15,271.5,55.5,4.1,16.9,103.0,41.41,30.3
2018,8,11,18,30,177.0,41.0,4.1,16.7,60.0,30.62,19.81
2018,8,11,18,45,92.5,23.5,4.1,16.45,33.0,17.62,0.0
2018,8,11,19,0,8.0,6.0,4.1,16.2,6.0,4.72,0.0
2018,8,11,19,15,4.0,3.0,4.05,16.1,3.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.95,15.75,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.85,15.65,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.55,15.35,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,12,5,15,15.5,4.0,2.75,14.95,4.0,0.0,0.0
2018,8,12,5,30,31.0,8.0,2.8,15.2,8.0,17.89,0.0
2018,8,12,5,45,106.0,24.0,2.8,15.45,34.0,90.87,22.79
2018,8,12,6,0,181.0,40.0,2.8,15.7,60.0,160.64,122.46
2018,8,12,6,15,242.5,56.5,2.75,15.95,98.0,221.43,178.51
2018,8,12,6,30,304.0,73.0,2.7,16.2,136.0,288.59,237.12
2018,8,12,6,45,270.5,92.0,2.6,16.45,160.0,288.49,238.76
2018,8,12,7,0,237.0,111.0,2.5,16.7,184.0,297.96,246.6
2018,8,12,7,15,266.0,130.5,2.45,17.0,226.5,349.82,288.57
2018,8,12,7,30,295.0,150.0,2.4,17.3,269.0,403.03,330.19
2018,8,12,7,45,313.5,168.0,2.35,17.6,310.0,447.02,363.29
2018,8,12,8,0,332.0,186.0,2.3,17.9,351.0,491.01,395.54
2018,8,12,8,15,334.0,208.0,2.35,18.2,388.5,524.86,419.26
2018,8,12,8,30,336.0,230.0,2.4,18.5,426.0,557.13,441.45
2018,8,12,8,45,393.5,232.5,2.4,18.8,480.0,639.05,500.69
2018,8,12,9,0,451.0,235.0,2.4,19.1,534.0,701.02,544.11
2018,8,12,9,15,362.5,281.0,2.5,19.35,531.0,646.84,501.16
2018,8,12,9,30,274.0,327.0,2.6,19.6,528.0,610.69,471.34
2018,8,12,9,45,284.0,343.0,2.65,19.85,560.5,634.43,487.53
2018,8,12,10,0,294.0,359.0,2.7,20.1,593.0,656.44,501.98
2018,8,12,10,15,273.5,378.5,2.8,20.25,602.5,650.7,496.22
2018,8,12,10,30,253.0,398.0,2.9,20.4,612.0,643.13,489.43
2018,8,12,10,45,225.5,409.5,2.95,20.55,604.0,599.51,456.94
2018,8,12,11,0,198.0,421.0,3.0,20.7,596.0,576.13,438.83
2018,8,12,11,15,187.5,414.0,3.1,20.8,582.0,550.5,419.89
2018,8,12,11,30,177.0,407.0,3.2,20.9,568.0,524.67,400.72
2018,8,12,11,45,129.0,422.0,3.3,20.95,540.0,486.19,371.03
2018,8,12,12,0,81.0,437.0,3.4,21.0,512.0,435.29,332.18
2018,8,12,12,15,82.5,438.5,3.5,21.0,514.5,429.69,328.2
2018,8,12,12,30,84.0,440.0,3.6,21.0,517.0,423.46,323.58
2018,8,12,12,45,83.5,435.5,3.75,21.0,511.5,410.31,313.83
2018,8,12,13,0,83.0,431.0,3.9,21.0,506.0,396.96,303.9
2018,8,12,13,15,84.5,423.5,4.05,20.9,499.0,382.36,293.11
2018,8,12,13,30,86.0,416.0,4.2,20.8,492.0,367.52,282.01
2018,8,12,13,45,138.5,388.5,4.35,20.7,507.0,365.72,280.85
2018,8,12,14,0,191.0,361.0,4.5,20.6,522.0,356.05,272.85
2018,8,12,14,15,492.5,254.0,4.65,20.4,649.5,384.3,289.43
2018,8,12,14,30,794.0,147.0,4.8,20.2,777.0,380.74,276.13
2018,8,12,14,45,651.0,182.0,4.9,20.05,683.0,307.87,218.08
2018,8,12,15,0,508.0,217.0,5.0,19.9,589.0,253.64,177.25
2018,8,12,15,15,602.5,181.0,5.0,19.9,597.0,207.1,135.59
2018,8,12,15,30,697.0,145.0,5.0,19.9,605.0,149.24,91.89
2018,8,12,15,45,705.5,134.0,5.1,19.45,571.0,93.03,74.24
2018,8,12,16,0,714.0,123.0,5.2,19.0,537.0,88.05,70.38
2018,8,12,16,15,695.0,116.5,5.2,18.7,490.0,84.94,68.03
2018,8,12,16,30,676.0,110.0,5.2,18.4,443.0,81.63,65.49
2018,8,12,16,45,648.0,102.5,5.2,18.15,393.0,77.28,62.01
2018,8,12,17,0,620.0,95.0,5.2,17.9,343.0,72.74,58.31
2018,8,12,17,15,579.0,87.5,5.1,17.55,293.0,67.83,54.23
2018,8,12,17,30,538.0,80.0,5.0,17.2,243.0,62.81,49.95
2018,8,12,17,45,481.0,70.5,4.95,16.85,195.0,55.96,43.89
2018,8,12,18,0,424.0,61.0,4.9,16.5,147.0,49.01,37.52
2018,8,12,18,15,337.5,49.0,4.75,16.3,105.0,37.3,26.75
2018,8,12,18,30,251.0,37.0,4.6,16.1,63.0,28.1,17.57
2018,8,12,18,45,148.5,22.5,4.45,15.9,35.5,17.07,0.0
2018,8,12,19,0,46.0,8.0,4.3,15.7,8.0,6.29,0.0
2018,8,12,19,15,23.0,4.0,4.15,15.6,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.85,15.45,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.6,15.35,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.2,15.15,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,13,5,15,0.5,1.0,2.85,14.35,1.0,0.0,0.0
2018,8,13,5,30,1.0,2.0,3.0,14.6,2.0,1.95,0.0
2018,8,13,5,45,0.5,9.5,3.1,14.85,9.5,7.43,0.0
2018,8,13,6,0,0.0,17.0,3.2,15.1,17.0,12.93,4.7
2018,8,13,6,15,23.0,30.5,3.2,15.3,35.0,37.28,25.87
2018,8,13,6,30,46.0,44.0,3.2,15.5,53.0,73.42,57.39
2018,8,13,6,45,23.0,57.0,3.15,15.75,61.5,63.82,49.25
2018,8,13,7,0,0.0,70.0,3.1,16.0,70.0,54.83,41.09
2018,8,13,7,15,0.0,82.5,3.05,16.2,82.5,65.06,49.67
2018,8,13,7,30,0.0,95.0,3.0,16.4,95.0,75.3,58.09
2018,8,13,7,45,0.0,109.0,2.95,16.65,109.0,86.9,67.53
2018,8,13,8,0,0.0,123.0,2.9,16.9,123.0,98.51,76.84
2018,8,13,8,15,2.0,147.5,2.9,17.15,148.5,121.39,95.39
2018,8,13,8,30,4.0,172.0,2.9,17.4,174.0,144.4,113.78
2018,8,13,8,45,8.5,196.0,2.9,17.6,201.5,169.3,133.6
2018,8,13,9,0,13.0,220.0,2.9,17.8,229.0,194.28,153.25
2018,8,13,9,15,24.0,253.5,2.9,18.0,271.0,234.27,184.8
2018,8,13,9,30,35.0,287.0,2.9,18.2,313.0,295.89,232.64
2018,8,13,9,45,69.5,327.5,2.95,18.4,382.0,367.58,288.16
2018,8,13,10,0,104.0,368.0,3.0,18.6,451.0,438.67,341.95
2018,8,13,10,15,141.5,388.5,3.05,18.7,505.5,512.98,397.26
2018,8,13,10,30,179.0,409.0,3.1,18.8,560.0,563.33,434.18
2018,8,13,10,45,208.0,417.0,3.15,18.95,597.0,591.22,454.27
2018,8,13,11,0,237.0,425.0,3.2,19.1,634.0,617.04,472.83
2018,8,13,11,15,304.0,401.0,3.25,19.1,674.0,662.93,507.05
2018,8,13,11,30,371.0,377.0,3.3,19.1,714.0,686.03,524.78
2018,8,13,11,45,412.0,362.5,3.35,19.15,739.5,705.15,538.53
2018,8,13,12,0,453.0,348.0,3.4,19.2,765.0,705.64,539.16
2018,8,13,12,15,344.0,389.5,3.5,19.15,706.0,618.89,474.37
2018,8,13,12,30,235.0,431.0,3.6,19.1,647.0,549.89,421.86
2018,8,13,12,45,232.5,425.0,3.75,19.1,637.0,524.27,403.18
2018,8,13,13,0,230.0,419.0,3.9,19.1,627.0,498.25,383.73
2018,8,13,13,15,215.0,410.0,4.0,19.0,602.0,457.96,353.34
2018,8,13,13,30,200.0,401.0,4.1,18.9,577.0,424.57,327.8
2018,8,13,13,45,229.0,375.0,4.2,18.8,571.5,403.77,311.63
2018,8,13,14,0,258.0,349.0,4.3,18.7,566.0,378.02,290.97
2018,8,13,14,15,517.0,254.0,4.4,18.55,669.0,394.65,298.74
2018,8,13,14,30,776.0,159.0,4.5,18.4,772.0,383.57,280.34
2018,8,13,14,45,766.0,154.5,4.6,18.25,736.5,326.3,230.07
2018,8,13,15,0,756.0,150.0,4.7,18.1,701.0,264.04,176.59
2018,8,13,15,15,740.5,146.0,4.7,18.1,660.0,206.26,129.86
2018,8,13,15,30,725.0,142.0,4.7,18.1,619.0,150.03,92.23
2018,8,13,15,45,707.5,136.5,4.75,17.7,574.0,94.63,76.13
2018,8,13,16,0,690.0,131.0,4.8,17.3,529.0,92.55,74.75
2018,8,13,16,15,637.0,129.5,4.8,17.1,471.5,92.12,74.68
2018,8,13,16,30,584.0,128.0,4.8,16.9,414.0,91.88,74.8
2018,8,13,16,45,573.0,116.5,4.8,16.65,371.0,85.63,69.68
2018,8,13,17,0,562.0,105.0,4.8,16.4,328.0,78.97,64.14
2018,8,13,17,15,521.5,96.0,4.8,16.15,279.5,73.32,59.38
2018,8,13,17,30,481.0,87.0,4.8,15.9,231.0,64.8,51.97
2018,8,13,17,45,427.5,75.5,4.75,15.65,185.0,56.54,44.6
2018,8,13,18,0,374.0,64.0,4.7,15.4,139.0,48.14,36.89
2018,8,13,18,15,290.0,50.0,4.65,15.25,98.0,37.68,27.15
2018,8,13,18,30,206.0,36.0,4.6,15.1,57.0,27.17,16.66
2018,8,13,18,45,119.5,21.5,4.5,14.9,32.0,16.26,0.0
2018,8,13,19,0,33.0,7.0,4.4,14.7,7.0,5.51,0.0
2018,8,13,19,15,16.5,3.5,4.35,14.65,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.2,14.55,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,14,5,15,8.0,3.0,3.75,14.95,3.0,0.0,0.0
2018,8,14,5,30,16.0,6.0,3.8,15.1,6.0,10.77,0.0
2018,8,14,5,45,65.5,22.0,3.8,15.25,28.0,62.78,0.0
2018,8,14,6,0,115.0,38.0,3.8,15.4,50.0,116.18,86.61
2018,8,14,6,15,157.5,53.0,3.8,15.55,79.5,159.95,128.33
2018,8,14,6,30,200.0,68.0,3.8,15.7,109.0,208.4,171.68
2018,8,14,6,45,100.0,58.0,3.85,15.85,78.5,136.68,112.15
2018,8,14,7,0,0.0,48.0,3.9,16.0,48.0,36.7,25.66
2018,8,14,7,15,0.0,65.0,3.85,16.15,65.0,49.83,36.8
2018,8,14,7,30,0.0,82.0,3.8,16.3,82.0,63.68,48.37
2018,8,14,7,45,0.0,87.5,3.8,16.5,87.5,67.87,51.67
2018,8,14,8,0,0.0,93.0,3.8,16.7,93.0,72.16,55.02
2018,8,14,8,15,0.0,109.5,3.75,16.8,109.5,85.92,66.23
2018,8,14,8,30,0.0,126.0,3.7,16.9,126.0,99.72,77.35
2018,8,14,8,45,0.5,144.5,3.7,17.05,145.0,115.73,90.19
2018,8,14,9,0,1.0,163.0,3.7,17.2,164.0,131.77,102.93
2018,8,14,9,15,4.0,182.5,3.7,17.35,185.5,151.07,118.32
2018,8,14,9,30,7.0,202.0,3.7,17.5,207.0,170.38,133.58
2018,8,14,9,45,11.5,230.5,3.7,17.65,239.5,199.03,156.21
2018,8,14,10,0,16.0,259.0,3.7,17.8,272.0,227.6,178.51
2018,8,14,10,15,15.0,260.0,3.75,17.9,272.5,226.36,177.09
2018,8,14,10,30,14.0,261.0,3.8,18.0,273.0,225.17,175.81
2018,8,14,10,45,22.0,299.5,3.85,18.15,318.5,264.9,206.82
2018,8,14,11,0,30.0,338.0,3.9,18.3,364.0,323.21,251.67
2018,8,14,11,15,26.5,325.5,3.95,18.35,349.0,305.01,237.17
2018,8,14,11,30,23.0,313.0,4.0,18.4,334.0,287.26,223.23
2018,8,14,11,45,22.0,312.5,4.05,18.45,332.5,282.59,219.49
2018,8,14,12,0,21.0,312.0,4.1,18.5,331.0,265.72,206.29
2018,8,14,12,15,22.5,324.0,4.2,18.5,344.5,274.54,213.16
2018,8,14,12,30,24.0,336.0,4.3,18.5,358.0,292.48,227.04
2018,8,14,12,45,29.0,348.0,4.4,18.5,374.5,301.22,233.89
2018,8,14,13,0,34.0,360.0,4.5,18.5,391.0,308.88,239.9
2018,8,14,13,15,47.5,376.0,4.55,18.45,418.5,323.68,251.51
2018,8,14,13,30,61.0,392.0,4.6,18.4,446.0,336.11,261.14
2018,8,14,13,45,77.5,362.0,4.7,18.35,428.5,314.26,244.35
2018,8,14,14,0,94.0,332.0,4.8,18.3,411.0,292.25,227.1
2018,8,14,14,15,310.0,268.5,4.8,18.2,515.0,321.98,246.92
2018,8,14,14,30,526.0,205.0,4.8,18.1,619.0,327.24,243.55
2018,8,14,14,45,493.5,203.0,4.85,18.0,577.5,279.05,202.58
2018,8,14,15,0,461.0,201.0,4.9,17.9,536.0,233.92,165.0
2018,8,14,15,15,491.5,186.5,4.9,17.9,525.0,194.55,131.46
2018,8,14,15,30,522.0,172.0,4.9,17.9,514.0,150.59,99.82
2018,8,14,15,45,595.0,151.0,4.85,17.65,514.0,100.68,81.35
2018,8,14,16,0,668.0,130.0,4.8,17.4,514.0,91.51,73.84
2018,8,14,16,15,543.5,138.5,4.8,17.2,432.5,96.06,78.08
2018,8,14,16,30,419.0,147.0,4.8,17.0,351.0,99.14,81.08
2018,8,14,16,45,368.0,140.0,4.8,16.8,304.5,95.02,77.83
2018,8,14,17,0,317.0,133.0,4.8,16.6,258.0,93.39,76.72
2018,8,14,17,15,306.0,117.0,4.8,16.4,223.0,83.32,68.11
2018,8,14,17,30,295.0,101.0,4.8,16.2,188.0,72.89,59.04
2018,8,14,17,45,212.0,86.0,4.8,15.95,142.0,62.0,49.34
2018,8,14,18,0,129.0,71.0,4.8,15.7,96.0,51.68,39.92
2018,8,14,18,15,79.0,52.0,4.7,15.55,66.0,38.16,27.46
2018,8,14,18,30,29.0,33.0,4.6,15.4,36.0,24.61,14.27
2018,8,14,18,45,16.5,18.5,4.55,15.25,20.0,13.94,0.0
2018,8,14,19,0,4.0,4.0,4.5,15.1,4.0,3.15,0.0
2018,8,14,19,15,2.0,2.0,4.5,15.05,2.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,4.45,14.95,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,4.35,14.9,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,4.15,14.8,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,4.05,14.7,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,15,5,15,5.0,1.5,3.15,15.2,1.5,0.0,0.0
2018,8,15,5,30,10.0,3.0,3.2,15.4,3.0,6.16,0.0
2018,8,15,5,45,5.0,7.5,3.2,15.6,7.5,8.05,0.0
2018,8,15,6,0,0.0,12.0,3.2,15.8,12.0,9.11,1.53
2018,8,15,6,15,0.0,19.5,3.2,15.95,19.5,14.83,6.72
2018,8,15,6,30,0.0,27.0,3.2,16.1,27.0,20.56,11.78
2018,8,15,6,45,0.0,41.0,3.2,16.25,41.0,31.32,21.04
2018,8,15,7,0,0.0,55.0,3.2,16.4,55.0,42.11,30.25
2018,8,15,7,15,0.0,72.0,3.15,16.6,72.0,55.65,41.66
2018,8,15,7,30,0.0,89.0,3.1,16.8,89.0,69.98,53.57
2018,8,15,7,45,0.0,108.0,3.0,17.0,108.0,86.15,66.83
2018,8,15,8,0,0.0,127.0,2.9,17.2,127.0,102.32,79.93
2018,8,15,8,15,1.5,145.0,2.9,17.4,146.0,118.88,93.24
2018,8,15,8,30,3.0,163.0,2.9,17.6,165.0,135.49,106.44
2018,8,15,8,45,7.0,187.5,2.85,17.8,192.0,160.39,126.3
2018,8,15,9,0,11.0,212.0,2.8,18.0,219.0,185.37,145.97
2018,8,15,9,15,17.5,240.5,2.85,18.15,252.5,216.45,170.41
2018,8,15,9,30,24.0,269.0,2.9,18.3,286.0,247.5,194.52
2018,8,15,9,45,36.5,301.5,2.9,18.5,329.5,310.12,242.94
2018,8,15,10,0,49.0,334.0,2.9,18.7,373.0,351.92,274.5
2018,8,15,10,15,51.0,348.5,3.0,18.8,390.0,364.73,283.65
2018,8,15,10,30,53.0,363.0,3.1,18.9,407.0,377.02,292.52
2018,8,15,10,45,58.5,380.0,3.15,19.05,430.0,394.45,305.26
2018,8,15,11,0,64.0,397.0,3.2,19.2,453.0,411.0,317.27
2018,8,15,11,15,109.0,404.0,3.3,19.25,501.5,471.96,363.77
2018,8,15,11,30,154.0,411.0,3.4,19.3,550.0,510.11,392.75
2018,8,15,11,45,278.5,369.0,3.55,19.35,623.0,584.18,450.23
2018,8,15,12,0,403.0,327.0,3.7,19.4,696.0,648.63,499.31
2018,8,15,12,15,524.5,285.0,3.8,19.45,765.0,687.12,528.79
2018,8,15,12,30,646.0,243.0,3.9,19.5,834.0,718.12,552.2
2018,8,15,12,45,767.5,179.5,4.0,19.5,876.0,713.16,549.74
2018,8,15,13,0,889.0,116.0,4.1,19.5,918.0,696.96,538.37
2018,8,15,13,15,876.5,120.0,4.15,19.45,899.0,647.3,499.63
2018,8,15,13,30,864.0,124.0,4.2,19.4,880.0,596.37,459.1
2018,8,15,13,45,869.0,117.5,4.25,19.35,861.0,545.82,417.75
2018,8,15,14,0,874.0,111.0,4.3,19.3,842.0,492.9,373.23
2018,8,15,14,15,866.5,110.0,4.3,19.2,812.5,436.68,324.81
2018,8,15,14,30,859.0,109.0,4.3,19.1,783.0,379.75,274.66
2018,8,15,14,45,850.0,106.5,4.35,19.0,747.5,320.91,222.51
2018,8,15,15,0,841.0,104.0,4.4,18.9,712.0,262.05,171.07
2018,8,15,15,15,827.5,102.0,4.4,18.9,671.0,203.03,123.16
2018,8,15,15,30,814.0,100.0,4.4,18.9,630.0,137.59,78.9
2018,8,15,15,45,797.5,96.5,4.4,18.55,584.5,79.28,62.78
2018,8,15,16,0,781.0,93.0,4.4,18.2,539.0,77.33,61.43
2018,8,15,16,15,758.5,89.5,4.35,18.0,490.5,75.13,59.79
2018,8,15,16,30,736.0,86.0,4.3,17.8,442.0,72.86,58.09
2018,8,15,16,45,705.0,81.5,4.3,17.6,391.0,69.63,55.52
2018,8,15,17,0,674.0,77.0,4.3,17.4,340.0,61.24,48.39
2018,8,15,17,15,631.0,71.5,4.3,17.2,289.0,57.2,44.99
2018,8,15,17,30,588.0,66.0,4.3,17.0,238.0,53.14,41.46
2018,8,15,17,45,525.5,59.0,4.25,16.75,189.5,47.72,36.6
2018,8,15,18,0,463.0,52.0,4.2,16.5,141.0,42.32,31.57
2018,8,15,18,15,368.5,42.0,4.15,16.35,99.0,34.31,23.99
2018,8,15,18,30,274.0,32.0,4.1,16.2,57.0,26.34,15.25
2018,8,15,18,45,155.5,18.5,4.05,16.0,31.0,14.11,0.0
2018,8,15,19,0,37.0,5.0,4.0,15.8,5.0,3.93,0.0
2018,8,15,19,15,18.5,2.5,4.0,15.75,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.85,15.45,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.75,15.35,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,16,5,15,6.0,1.5,2.5,14.75,1.5,0.0,0.0
2018,8,16,5,30,12.0,3.0,2.6,15.0,3.0,6.95,0.0
2018,8,16,5,45,45.0,12.5,2.7,15.25,16.5,38.47,0.0
2018,8,16,6,0,78.0,22.0,2.8,15.5,30.0,72.74,51.6
2018,8,16,6,15,156.0,34.0,2.75,15.75,61.5,146.65,117.19
2018,8,16,6,30,234.0,46.0,2.7,16.0,93.0,215.6,177.62
2018,8,16,6,45,117.0,59.0,2.65,16.2,82.5,150.09,123.33
2018,8,16,7,0,0.0,72.0,2.6,16.4,72.0,56.98,42.78
2018,8,16,7,15,0.0,92.0,2.55,16.6,92.0,74.32,57.4
2018,8,16,7,30,0.0,112.0,2.5,16.8,112.0,91.59,71.65
2018,8,16,7,45,14.0,141.5,2.45,17.05,148.5,129.49,103.26
2018,8,16,8,0,28.0,171.0,2.4,17.3,185.0,183.29,147.2
2018,8,16,8,15,86.5,212.0,2.35,17.55,260.5,277.2,223.68
2018,8,16,8,30,145.0,253.0,2.3,17.8,336.0,394.37,315.31
2018,8,16,8,45,339.5,223.5,2.3,18.0,440.0,562.52,446.39
2018,8,16,9,0,534.0,194.0,2.3,18.2,544.0,741.46,577.99
2018,8,16,9,15,664.0,160.5,2.2,18.45,624.0,846.41,648.57
2018,8,16,9,30,794.0,127.0,2.1,18.7,704.0,932.5,703.22
2018,8,16,9,45,830.0,118.0,2.05,18.95,747.5,959.46,717.69
2018,8,16,10,0,866.0,109.0,2.0,19.2,791.0,969.85,721.74
2018,8,16,10,15,874.5,109.5,2.0,19.4,820.5,973.25,722.21
2018,8,16,10,30,883.0,110.0,2.0,19.6,850.0,972.78,720.35
2018,8,16,10,45,889.0,111.0,2.0,19.85,873.0,966.48,714.72
2018,8,16,11,0,895.0,112.0,2.0,20.1,896.0,956.23,706.72
2018,8,16,11,15,870.5,130.0,2.1,20.3,903.5,929.95,689.53
2018,8,16,11,30,846.0,148.0,2.2,20.5,911.0,899.9,669.89
2018,8,16,11,45,876.5,130.5,2.35,20.65,926.5,884.25,660.39
2018,8,16,12,0,907.0,113.0,2.5,20.8,942.0,863.68,647.32
2018,8,16,12,15,906.0,113.0,2.65,20.85,941.0,828.29,624.28
2018,8,16,12,30,905.0,113.0,2.8,20.9,940.0,789.92,598.96
2018,8,16,12,45,902.0,114.0,2.95,21.0,932.0,748.11,569.09
2018,8,16,13,0,899.0,115.0,3.1,21.1,924.0,703.79,536.31
2018,8,16,13,15,895.5,114.5,3.2,21.0,908.0,655.67,500.01
2018,8,16,13,30,892.0,114.0,3.3,20.9,892.0,605.52,461.06
2018,8,16,13,45,887.5,112.5,3.4,20.8,869.5,552.28,418.5
2018,8,16,14,0,883.0,111.0,3.5,20.7,847.0,497.55,373.35
2018,8,16,14,15,876.0,109.0,3.6,20.5,817.0,440.19,324.87
2018,8,16,14,30,869.0,107.0,3.7,20.3,787.0,382.08,274.44
2018,8,16,14,45,860.0,104.5,3.75,20.15,751.0,322.56,222.14
2018,8,16,15,0,851.0,102.0,3.8,20.0,715.0,263.01,170.48
2018,8,16,15,15,837.5,100.0,3.8,20.0,673.5,203.29,122.3
2018,8,16,15,30,824.0,98.0,3.8,20.0,632.0,137.12,77.84
2018,8,16,15,45,807.0,95.0,3.9,19.6,586.0,78.62,61.95
2018,8,16,16,0,790.0,92.0,4.0,19.2,540.0,76.93,60.85
2018,8,16,16,15,767.5,88.0,4.0,18.95,491.0,74.35,58.9
2018,8,16,16,30,745.0,84.0,4.0,18.7,442.0,71.67,56.85
2018,8,16,16,45,714.5,80.0,4.0,18.45,391.0,68.75,54.57
2018,8,16,17,0,684.0,76.0,4.0,18.2,340.0,60.74,47.81
2018,8,16,17,15,640.5,70.5,3.95,17.85,288.5,56.65,44.4
2018,8,16,17,30,597.0,65.0,3.9,17.5,237.0,52.54,40.85
2018,8,16,17,45,533.5,57.5,3.9,17.2,188.0,46.69,35.61
2018,8,16,18,0,470.0,50.0,3.9,16.9,139.0,40.84,30.18
2018,8,16,18,15,374.5,40.0,3.8,16.65,97.0,32.76,22.56
2018,8,16,18,30,279.0,30.0,3.7,16.4,55.0,24.72,13.52
2018,8,16,18,45,158.5,17.5,3.55,16.2,30.0,13.77,0.0
2018,8,16,19,0,38.0,5.0,3.4,16.0,5.0,3.93,0.0
2018,8,16,19,15,19.0,2.5,3.35,15.95,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,17,5,15,22.0,3.0,1.75,14.75,3.0,0.0,0.0
2018,8,17,5,30,44.0,6.0,1.8,15.0,6.0,21.64,0.0
2018,8,17,5,45,121.0,15.5,1.85,15.3,25.0,84.39,0.0
2018,8,17,6,0,198.0,25.0,1.9,15.6,44.0,157.07,115.64
2018,8,17,6,15,218.0,33.0,1.8,15.85,66.0,180.03,144.24
2018,8,17,6,30,238.0,41.0,1.7,16.1,88.0,211.66,173.82
2018,8,17,6,45,119.0,56.5,1.65,16.35,80.0,148.75,121.94
2018,8,17,7,0,0.0,72.0,1.6,16.6,72.0,57.09,42.81
2018,8,17,7,15,0.0,94.0,1.5,16.9,94.0,76.39,59.06
2018,8,17,7,30,0.0,116.0,1.4,17.2,116.0,95.65,74.86
2018,8,17,7,45,9.0,142.5,1.3,17.5,147.0,126.62,100.36
2018,8,17,8,0,18.0,169.0,1.2,17.8,178.0,158.11,125.74
2018,8,17,8,15,49.0,203.5,1.2,18.1,231.0,235.27,187.8
2018,8,17,8,30,80.0,238.0,1.2,18.4,284.0,298.83,237.27
2018,8,17,8,45,109.0,266.5,1.2,18.75,334.5,354.63,279.5
2018,8,17,9,0,138.0,295.0,1.2,19.1,385.0,432.72,337.1
2018,8,17,9,15,242.0,288.5,1.25,19.4,459.0,545.88,421.19
2018,8,17,9,30,346.0,282.0,1.3,19.7,533.0,638.34,487.66
2018,8,17,9,45,456.0,259.5,1.4,20.05,607.5,743.87,561.53
2018,8,17,10,0,566.0,237.0,1.5,20.4,682.0,832.68,622.1
2018,8,17,10,15,669.0,199.5,1.6,20.6,744.5,891.08,661.65
2018,8,17,10,30,772.0,162.0,1.7,20.8,807.0,934.37,689.31
2018,8,17,10,45,816.0,146.5,1.8,21.0,844.5,948.26,697.81
2018,8,17,11,0,860.0,131.0,1.9,21.2,882.0,943.16,694.32
2018,8,17,11,15,895.5,114.5,2.0,21.35,908.5,939.99,692.51
2018,8,17,11,30,931.0,98.0,2.1,21.5,935.0,931.81,687.44
2018,8,17,11,45,933.5,98.0,2.2,21.6,943.0,905.54,670.6
2018,8,17,12,0,936.0,98.0,2.3,21.7,951.0,875.64,651.39
2018,8,17,12,15,936.0,97.5,2.45,21.75,950.5,839.81,628.51
2018,8,17,12,30,936.0,97.0,2.6,21.8,950.0,800.81,603.15
2018,8,17,12,45,934.5,97.0,2.75,21.85,942.0,758.16,573.76
2018,8,17,13,0,933.0,97.0,2.9,21.9,934.0,712.8,540.65
2018,8,17,13,15,930.0,96.5,3.0,21.85,918.5,663.56,503.7
2018,8,17,13,30,927.0,96.0,3.1,21.8,903.0,612.15,463.94
2018,8,17,13,45,922.5,95.0,3.2,21.75,880.0,557.59,420.49
2018,8,17,14,0,918.0,94.0,3.3,21.7,857.0,501.46,374.33
2018,8,17,14,15,911.5,93.0,3.35,21.6,827.0,443.17,324.98
2018,8,17,14,30,905.0,92.0,3.4,21.5,797.0,383.99,273.59
2018,8,17,14,45,895.5,90.5,3.45,21.4,761.0,322.96,220.12
2018,8,17,15,0,886.0,89.0,3.5,21.3,725.0,261.91,167.31
2018,8,17,15,15,874.0,87.0,3.5,21.3,683.0,200.37,117.79
2018,8,17,15,30,862.0,85.0,3.5,21.3,641.0,139.61,78.22
2018,8,17,15,45,845.5,83.0,3.5,21.0,595.0,80.54,63.24
2018,8,17,16,0,829.0,81.0,3.5,20.7,549.0,78.57,61.89
2018,8,17,16,15,807.5,78.5,3.45,20.45,499.5,68.75,53.75
2018,8,17,16,30,786.0,76.0,3.4,20.2,450.0,66.84,52.37
2018,8,17,16,45,756.0,72.0,3.3,19.9,398.0,63.66,49.86
2018,8,17,17,0,726.0,68.0,3.2,19.6,346.0,60.42,47.26
2018,8,17,17,15,684.0,63.5,3.1,19.25,294.0,56.57,44.07
2018,8,17,17,30,642.0,59.0,3.0,18.9,242.0,48.68,37.23
2018,8,17,17,45,578.0,53.0,2.9,18.55,192.0,43.72,32.8
2018,8,17,18,0,514.0,47.0,2.8,18.2,142.0,38.84,28.25
2018,8,17,18,15,402.0,38.0,2.65,17.95,98.0,31.33,21.14
2018,8,17,18,30,290.0,29.0,2.5,17.7,54.0,23.97,12.31
2018,8,17,18,45,164.0,17.0,2.4,17.45,29.0,13.38,0.0
2018,8,17,19,0,38.0,5.0,2.3,17.2,4.0,0.0,0.0
2018,8,17,19,15,19.0,2.5,2.25,17.1,2.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.15,16.9,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.05,16.7,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.95,16.55,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.85,16.45,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.7,15.95,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,18,5,15,21.5,3.0,1.6,15.0,3.0,0.0,0.0
2018,8,18,5,30,43.0,6.0,1.6,15.3,6.0,21.35,0.0
2018,8,18,5,45,173.0,19.5,1.6,15.6,33.5,112.86,0.0
2018,8,18,6,0,303.0,33.0,1.6,15.9,61.0,217.67,159.14
2018,8,18,6,15,334.5,44.5,1.55,16.2,94.0,265.55,212.15
2018,8,18,6,30,366.0,56.0,1.5,16.5,127.0,311.19,253.88
2018,8,18,6,45,229.0,83.5,1.4,16.85,132.5,256.89,210.99
2018,8,18,7,0,92.0,111.0,1.3,17.2,138.0,188.1,153.27
2018,8,18,7,15,83.0,132.0,1.3,17.6,160.0,191.25,155.77
2018,8,18,7,30,74.0,153.0,1.3,18.0,182.0,206.99,167.74
2018,8,18,7,45,76.5,176.5,1.3,18.4,210.0,234.08,188.7
2018,8,18,8,0,79.0,200.0,1.3,18.8,238.0,260.84,208.91
2018,8,18,8,15,103.5,225.0,1.3,19.2,280.5,308.42,245.64
2018,8,18,8,30,128.0,250.0,1.3,19.6,323.0,377.33,297.43
2018,8,18,8,45,151.0,272.5,1.35,20.0,365.5,422.56,330.34
2018,8,18,9,0,174.0,295.0,1.4,20.4,408.0,467.72,362.73
2018,8,18,9,15,190.0,314.0,1.45,20.65,445.0,501.93,386.64
2018,8,18,9,30,206.0,333.0,1.5,20.9,482.0,535.36,409.78
2018,8,18,9,45,199.0,351.5,1.6,21.2,501.0,544.78,415.03
2018,8,18,10,0,192.0,370.0,1.7,21.5,520.0,552.84,419.53
2018,8,18,10,15,156.5,384.5,1.8,21.7,510.0,527.76,399.76
2018,8,18,10,30,121.0,399.0,1.9,21.9,500.0,501.94,379.63
2018,8,18,10,45,125.0,411.5,2.0,22.1,518.0,511.4,386.17
2018,8,18,11,0,129.0,424.0,2.1,22.3,536.0,519.66,391.64
2018,8,18,11,15,107.5,424.5,2.2,22.35,519.0,472.93,357.31
2018,8,18,11,30,86.0,425.0,2.3,22.4,502.0,446.81,337.81
2018,8,18,11,45,84.5,428.5,2.45,22.5,504.5,441.41,333.89
2018,8,18,12,0,83.0,432.0,2.6,22.6,507.0,435.53,329.51
2018,8,18,12,15,84.5,432.5,2.7,22.6,509.0,428.97,324.76
2018,8,18,12,30,86.0,433.0,2.8,22.6,511.0,421.83,319.58
2018,8,18,12,45,87.0,429.5,2.9,22.55,508.0,410.45,311.33
2018,8,18,13,0,88.0,426.0,3.0,22.5,505.0,398.7,302.75
2018,8,18,13,15,92.0,419.5,3.1,22.4,500.5,386.1,293.58
2018,8,18,13,30,96.0,413.0,3.2,22.3,496.0,372.92,283.84
2018,8,18,13,45,162.0,386.0,3.3,22.2,522.0,378.4,288.07
2018,8,18,14,0,228.0,359.0,3.4,22.1,548.0,373.58,283.52
2018,8,18,14,15,534.5,248.0,3.4,22.0,669.0,399.97,297.89
2018,8,18,14,30,841.0,137.0,3.4,21.9,790.0,392.02,280.77
2018,8,18,14,45,829.0,135.0,3.45,21.75,753.0,331.74,228.6
2018,8,18,15,0,817.0,133.0,3.5,21.6,716.0,271.95,177.61
2018,8,18,15,15,802.0,129.0,3.5,21.6,673.0,211.1,129.16
2018,8,18,15,30,787.0,125.0,3.5,21.6,630.0,151.7,90.35
2018,8,18,15,45,765.5,122.0,3.45,21.2,583.0,87.99,69.49
2018,8,18,16,0,744.0,119.0,3.4,20.8,536.0,86.93,68.99
2018,8,18,16,15,715.5,114.5,3.35,20.5,485.5,84.71,67.42
2018,8,18,16,30,687.0,110.0,3.3,20.2,435.0,82.43,65.78
2018,8,18,16,45,650.0,104.5,3.25,19.95,383.0,79.26,63.33
2018,8,18,17,0,613.0,99.0,3.2,19.7,331.0,76.03,60.8
2018,8,18,17,15,563.5,91.0,3.15,19.3,279.0,70.74,56.41
2018,8,18,17,30,514.0,83.0,3.1,18.9,227.0,65.37,51.81
2018,8,18,17,45,445.0,71.5,3.0,18.5,177.5,53.98,41.75
2018,8,18,18,0,376.0,60.0,2.9,18.1,128.0,45.34,33.86
2018,8,18,18,15,283.0,45.5,2.85,17.75,87.0,34.4,23.69
2018,8,18,18,30,190.0,31.0,2.8,17.4,46.0,23.45,11.21
2018,8,18,18,45,102.5,17.0,2.75,17.05,24.5,13.38,0.0
2018,8,18,19,0,15.0,3.0,2.7,16.7,3.0,0.0,0.0
2018,8,18,19,15,7.5,1.5,2.65,16.55,1.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,19,5,15,0.0,0.5,2.2,14.3,0.5,0.0,0.0
2018,8,19,5,30,0.0,1.0,2.3,14.6,1.0,0.79,0.0
2018,8,19,5,45,0.0,7.0,2.4,14.9,7.0,5.51,0.0
2018,8,19,6,0,0.0,13.0,2.5,15.2,13.0,9.87,1.84
2018,8,19,6,15,0.0,23.0,2.45,15.5,23.0,17.52,8.92
2018,8,19,6,30,0.0,33.0,2.4,15.8,33.0,25.18,15.66
2018,8,19,6,45,0.0,46.0,2.35,16.05,46.0,35.18,24.33
2018,8,19,7,0,0.0,59.0,2.3,16.3,59.0,45.21,32.9
2018,8,19,7,15,0.0,69.5,2.3,16.55,69.5,53.59,39.94
2018,8,19,7,30,0.0,80.0,2.3,16.8,80.0,62.12,46.99
2018,8,19,7,45,0.0,92.0,2.3,17.05,92.0,72.0,55.05
2018,8,19,8,0,0.0,104.0,2.3,17.3,104.0,81.89,63.02
2018,8,19,8,15,0.0,124.5,2.3,17.55,124.5,99.34,77.11
2018,8,19,8,30,0.0,145.0,2.3,17.8,145.0,116.83,91.06
2018,8,19,8,45,2.5,165.0,2.3,18.05,166.5,136.19,106.47
2018,8,19,9,0,5.0,185.0,2.3,18.3,188.0,155.61,121.75
2018,8,19,9,15,8.5,207.0,2.35,18.5,213.0,177.81,139.18
2018,8,19,9,30,12.0,229.0,2.4,18.7,238.0,199.99,156.4
2018,8,19,9,45,15.5,252.5,2.4,18.95,264.5,223.43,174.39
2018,8,19,10,0,19.0,276.0,2.4,19.2,291.0,246.69,192.05
2018,8,19,10,15,25.5,300.5,2.45,19.35,321.5,294.24,228.45
2018,8,19,10,30,32.0,325.0,2.5,19.5,352.0,321.42,248.79
2018,8,19,10,45,42.5,353.5,2.6,19.65,390.0,355.5,274.44
2018,8,19,11,0,53.0,382.0,2.7,19.8,428.0,388.4,298.94
2018,8,19,11,15,44.0,374.0,2.7,19.9,412.5,367.62,282.55
2018,8,19,11,30,35.0,366.0,2.7,20.0,397.0,347.38,266.81
2018,8,19,11,45,35.0,368.0,2.75,20.1,399.5,344.48,264.48
2018,8,19,12,0,35.0,370.0,2.8,20.2,402.0,341.27,261.89
2018,8,19,12,15,34.5,368.0,2.9,20.2,399.5,333.92,256.35
2018,8,19,12,30,34.0,366.0,3.0,20.2,397.0,326.44,250.74
2018,8,19,12,45,31.5,357.0,3.05,20.25,385.5,311.68,239.49
2018,8,19,13,0,29.0,348.0,3.1,20.3,374.0,297.27,228.53
2018,8,19,13,15,28.5,341.5,3.15,20.25,366.5,286.44,220.38
2018,8,19,13,30,28.0,335.0,3.2,20.2,359.0,275.7,212.28
2018,8,19,13,45,89.0,308.0,3.3,20.15,382.0,284.75,219.62
2018,8,19,14,0,150.0,281.0,3.4,20.1,405.0,283.27,217.89
2018,8,19,14,15,520.5,199.0,3.5,20.0,605.5,360.68,271.33
2018,8,19,14,30,891.0,117.0,3.6,19.9,806.0,397.22,286.18
2018,8,19,14,45,789.5,131.0,3.7,19.75,720.0,318.01,221.31
2018,8,19,15,0,688.0,145.0,3.8,19.6,634.0,247.09,164.89
2018,8,19,15,15,596.5,159.5,3.8,19.6,565.5,193.55,125.19
2018,8,19,15,30,505.0,174.0,3.8,19.6,497.0,151.2,100.36
2018,8,19,15,45,375.5,174.0,3.9,19.2,404.0,110.1,88.9
2018,8,19,16,0,246.0,174.0,4.0,18.8,311.0,114.75,93.34
2018,8,19,16,15,500.0,133.5,4.0,18.55,379.0,92.18,74.38
2018,8,19,16,30,754.0,93.0,4.0,18.3,447.0,72.51,57.71
2018,8,19,16,45,689.5,90.0,4.05,18.0,384.0,70.01,55.82
2018,8,19,17,0,625.0,87.0,4.1,17.7,321.0,67.69,54.02
2018,8,19,17,15,475.5,88.5,4.05,17.35,250.5,67.75,54.25
2018,8,19,17,30,326.0,90.0,4.0,17.0,180.0,64.98,51.87
2018,8,19,17,45,260.0,73.5,4.0,16.6,135.5,53.54,41.66
2018,8,19,18,0,194.0,57.0,4.0,16.2,91.0,42.32,31.44
2018,8,19,18,15,213.5,43.0,3.9,15.95,69.0,32.25,21.93
2018,8,19,18,30,233.0,29.0,3.8,15.7,47.0,22.13,9.45
2018,8,19,18,45,123.5,15.5,3.75,15.45,24.5,12.2,0.0
2018,8,19,19,0,14.0,2.0,3.7,15.2,2.0,0.0,0.0
2018,8,19,19,15,7.0,1.0,3.6,15.15,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,20,5,15,2.0,0.5,2.6,14.45,0.5,0.0,0.0
2018,8,20,5,30,4.0,1.0,2.7,14.7,1.0,0.0,0.0
2018,8,20,5,45,2.0,4.0,2.8,14.95,4.0,4.04,0.0
2018,8,20,6,0,0.0,7.0,2.9,15.2,7.0,5.3,0.0
2018,8,20,6,15,0.0,12.0,2.9,15.4,12.0,9.1,1.9
2018,8,20,6,30,0.0,17.0,2.9,15.6,17.0,12.91,5.28
2018,8,20,6,45,0.0,21.5,2.85,15.8,21.5,16.35,8.31
2018,8,20,7,0,0.0,26.0,2.8,16.0,26.0,19.8,11.29
2018,8,20,7,15,0.0,29.0,2.75,16.25,29.0,22.1,13.24
2018,8,20,7,30,0.0,32.0,2.7,16.5,32.0,24.42,15.15
2018,8,20,7,45,0.0,39.5,2.6,16.7,39.5,30.19,19.97
2018,8,20,8,0,0.0,47.0,2.5,16.9,47.0,35.98,24.74
2018,8,20,8,15,0.0,61.0,2.5,17.15,61.0,46.8,33.67
2018,8,20,8,30,0.0,75.0,2.5,17.4,75.0,57.66,42.54
2018,8,20,8,45,0.0,89.0,2.45,17.6,89.0,68.56,51.35
2018,8,20,9,0,0.0,103.0,2.4,17.8,103.0,79.91,60.45
2018,8,20,9,15,0.5,122.0,2.45,18.0,122.5,96.1,73.45
2018,8,20,9,30,1.0,141.0,2.5,18.2,142.0,112.37,86.39
