Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,9,45,3.0,161.5,2.5,18.4,164.0,131.42,101.52
2018,8,20,10,0,5.0,182.0,2.5,18.6,186.0,150.46,116.5
2018,8,20,10,15,6.5,195.0,2.6,18.7,200.5,162.56,125.91
2018,8,20,10,30,8.0,208.0,2.7,18.8,215.0,174.53,135.21
2018,8,20,10,45,13.0,248.0,2.75,18.9,259.5,212.7,165.11
2018,8,20,11,0,18.0,288.0,2.8,19.0,304.0,250.6,194.41
2018,8,20,11,15,21.5,311.5,2.85,19.05,330.5,272.4,211.03
2018,8,20,11,30,25.0,335.0,2.9,19.1,357.0,310.55,240.08
2018,8,20,11,45,25.5,337.5,3.0,19.1,360.5,309.33,238.97
2018,8,20,12,0,26.0,340.0,3.1,19.1,364.0,307.81,237.79
2018,8,20,12,15,34.5,359.5,3.15,19.1,391.0,326.94,252.54
2018,8,20,12,30,43.0,379.0,3.2,19.1,418.0,344.5,265.96
2018,8,20,12,45,59.5,393.0,3.3,19.1,446.5,361.56,279.18
2018,8,20,13,0,76.0,407.0,3.4,19.1,475.0,376.23,290.46
2018,8,20,13,15,79.0,403.0,3.45,19.0,472.5,365.92,282.66
2018,8,20,13,30,82.0,399.0,3.5,18.9,470.0,355.06,274.43
2018,8,20,13,45,140.5,371.0,3.55,18.85,488.5,357.32,276.24
2018,8,20,14,0,199.0,343.0,3.6,18.8,507.0,349.91,269.71
2018,8,20,14,15,503.0,238.5,3.65,18.7,631.5,381.53,288.67
2018,8,20,14,30,807.0,134.0,3.7,18.6,756.0,378.76,275.56
2018,8,20,14,45,608.0,165.0,3.75,18.45,620.5,286.86,204.19
2018,8,20,15,0,409.0,196.0,3.8,18.3,485.0,220.57,156.09
2018,8,20,15,15,382.5,179.5,3.8,18.3,437.0,174.14,119.62
2018,8,20,15,30,356.0,163.0,3.8,18.3,389.0,131.46,90.07
2018,8,20,15,45,462.0,143.0,3.85,18.0,413.5,94.88,76.36
2018,8,20,16,0,568.0,123.0,3.9,17.7,438.0,85.53,68.69
2018,8,20,16,15,560.0,119.0,3.95,17.45,405.0,84.5,68.11
2018,8,20,16,30,552.0,115.0,4.0,17.2,372.0,83.37,67.44
2018,8,20,16,45,527.5,108.0,4.0,16.9,330.0,79.75,64.59
2018,8,20,17,0,503.0,101.0,4.0,16.6,288.0,75.97,61.54
2018,8,20,17,15,461.5,90.5,4.0,16.3,241.5,66.78,53.63
2018,8,20,17,30,420.0,80.0,4.0,16.0,195.0,59.45,47.19
2018,8,20,17,45,402.0,66.5,4.0,15.7,157.0,50.15,38.8
2018,8,20,18,0,384.0,53.0,4.0,15.4,119.0,42.89,31.99
2018,8,20,18,15,245.0,39.0,3.95,15.2,76.0,29.57,19.61
2018,8,20,18,30,106.0,25.0,3.9,15.0,33.0,18.9,6.21
2018,8,20,18,45,61.5,14.0,3.8,14.8,17.5,11.02,0.0
2018,8,20,19,0,17.0,3.0,3.7,14.6,2.0,0.0,0.0
2018,8,20,19,15,8.5,1.5,3.65,14.55,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,21,5,15,3.5,1.0,2.7,14.7,1.0,0.0,0.0
2018,8,21,5,30,7.0,2.0,2.7,14.8,2.0,0.0,0.0
2018,8,21,5,45,12.0,7.5,2.75,14.9,8.0,11.26,0.0
2018,8,21,6,0,17.0,13.0,2.8,15.0,14.0,22.66,11.12
2018,8,21,6,15,21.0,20.5,2.7,15.15,23.5,33.18,22.19
2018,8,21,6,30,25.0,28.0,2.6,15.3,33.0,43.95,32.07
2018,8,21,6,45,12.5,35.5,2.55,15.45,38.0,36.36,25.72
2018,8,21,7,0,0.0,43.0,2.5,15.6,43.0,32.85,22.47
2018,8,21,7,15,0.0,49.5,2.4,15.85,49.5,37.86,26.71
2018,8,21,7,30,0.0,56.0,2.3,16.1,56.0,42.88,30.87
2018,8,21,7,45,0.0,63.5,2.2,16.3,63.5,48.68,35.64
2018,8,21,8,0,0.0,71.0,2.1,16.5,71.0,54.5,40.36
2018,8,21,8,15,0.0,88.0,2.1,16.75,88.0,67.75,51.21
2018,8,21,8,30,0.0,105.0,2.1,17.0,105.0,81.89,62.67
2018,8,21,8,45,0.5,130.5,2.05,17.2,131.0,103.9,80.48
2018,8,21,9,0,1.0,156.0,2.0,17.4,157.0,126.11,98.21
2018,8,21,9,15,5.0,183.0,2.0,17.65,186.5,153.12,119.74
2018,8,21,9,30,9.0,210.0,2.0,17.9,216.0,180.23,141.06
2018,8,21,9,45,16.0,247.0,2.05,18.1,259.0,219.3,171.68
2018,8,21,10,0,23.0,284.0,2.1,18.3,302.0,258.33,201.79
2018,8,21,10,15,26.0,302.5,2.15,18.45,323.5,297.44,231.44
2018,8,21,10,30,29.0,321.0,2.2,18.6,345.0,315.42,244.68
2018,8,21,10,45,43.5,353.0,2.25,18.75,390.0,356.87,276.09
2018,8,21,11,0,58.0,385.0,2.3,18.9,435.0,396.98,306.0
2018,8,21,11,15,57.0,390.5,2.35,19.0,440.5,396.0,304.69
2018,8,21,11,30,56.0,396.0,2.4,19.1,446.0,394.62,303.32
2018,8,21,11,45,51.0,393.0,2.45,19.2,439.0,381.64,293.24
2018,8,21,12,0,46.0,390.0,2.5,19.3,432.0,368.81,283.35
2018,8,21,12,15,42.0,383.0,2.55,19.3,421.0,353.5,271.76
2018,8,21,12,30,38.0,376.0,2.6,19.3,410.0,338.51,260.41
2018,8,21,12,45,37.5,370.5,2.65,19.35,404.0,327.62,252.2
2018,8,21,13,0,37.0,365.0,2.7,19.4,398.0,316.76,243.97
2018,8,21,13,15,41.5,365.0,2.75,19.35,401.5,313.32,241.53
2018,8,21,13,30,46.0,365.0,2.8,19.3,405.0,309.13,238.45
2018,8,21,13,45,59.5,369.0,2.8,19.3,419.0,311.7,240.39
2018,8,21,14,0,73.0,373.0,2.8,19.3,433.0,312.12,240.46
2018,8,21,14,15,71.0,357.0,2.85,19.2,413.5,290.45,223.74
2018,8,21,14,30,69.0,341.0,2.9,19.1,394.0,269.26,207.33
2018,8,21,14,45,61.5,319.5,2.9,19.0,365.0,243.55,187.47
2018,8,21,15,0,54.0,298.0,2.9,18.9,336.0,219.28,168.81
2018,8,21,15,15,77.0,275.0,2.9,18.9,325.5,200.26,153.13
2018,8,21,15,30,100.0,252.0,2.9,18.9,315.0,178.81,136.47
2018,8,21,15,45,175.0,228.5,2.9,18.6,329.0,149.7,122.53
2018,8,21,16,0,250.0,205.0,2.9,18.3,343.0,132.1,108.21
2018,8,21,16,15,234.0,193.5,2.9,18.05,313.0,126.05,103.55
2018,8,21,16,30,218.0,182.0,2.9,17.8,283.0,119.73,98.59
2018,8,21,16,45,181.5,162.5,2.9,17.6,239.5,111.4,91.81
2018,8,21,17,0,145.0,143.0,2.9,17.4,196.0,98.74,81.15
2018,8,21,17,15,175.0,122.0,2.9,17.15,176.0,85.92,70.18
2018,8,21,17,30,205.0,101.0,2.9,16.9,156.0,71.48,57.56
2018,8,21,17,45,169.5,82.0,2.9,16.7,121.0,58.7,46.11
2018,8,21,18,0,134.0,63.0,2.9,16.5,86.0,45.63,34.17
2018,8,21,18,15,90.0,42.0,2.9,16.4,55.0,30.93,20.54
2018,8,21,18,30,46.0,21.0,2.9,16.3,24.0,16.11,3.16
2018,8,21,18,45,24.0,11.0,2.9,16.15,12.5,8.65,0.0
2018,8,21,19,0,2.0,1.0,2.9,16.0,1.0,0.0,0.0
2018,8,21,19,15,1.0,0.5,2.85,16.0,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,22,5,15,1.0,0.5,1.25,15.3,0.5,0.0,0.0
2018,8,22,5,30,2.0,1.0,1.3,15.5,1.0,0.0,0.0
2018,8,22,5,45,1.0,5.5,1.35,15.7,5.5,4.78,0.0
2018,8,22,6,0,0.0,10.0,1.4,15.9,10.0,7.58,0.0
2018,8,22,6,15,0.0,17.5,1.4,16.05,17.5,13.3,5.35
2018,8,22,6,30,0.0,25.0,1.4,16.2,25.0,19.03,10.43
2018,8,22,6,45,0.0,33.0,1.35,16.35,33.0,25.16,15.79
2018,8,22,7,0,0.0,41.0,1.3,16.5,41.0,31.31,21.09
2018,8,22,7,15,0.0,48.5,1.3,16.7,48.5,37.08,25.98
2018,8,22,7,30,0.0,56.0,1.3,16.9,56.0,42.88,30.79
2018,8,22,7,45,0.0,63.5,1.3,17.05,63.5,48.68,35.55
2018,8,22,8,0,0.0,71.0,1.3,17.2,71.0,54.5,40.26
2018,8,22,8,15,0.0,77.0,1.35,17.45,77.0,59.18,43.95
2018,8,22,8,30,0.0,83.0,1.4,17.7,83.0,63.86,47.62
2018,8,22,8,45,0.0,94.0,1.45,17.9,94.0,72.53,54.55
2018,8,22,9,0,0.0,105.0,1.5,18.1,105.0,81.58,61.74
2018,8,22,9,15,0.5,125.5,1.55,18.3,126.0,99.07,75.74
2018,8,22,9,30,1.0,146.0,1.6,18.5,147.0,116.66,89.68
2018,8,22,9,45,3.0,165.5,1.65,18.75,168.0,134.91,104.06
2018,8,22,10,0,5.0,185.0,1.7,19.0,189.0,153.15,118.3
2018,8,22,10,15,6.5,197.0,1.75,19.15,202.5,164.39,126.95
2018,8,22,10,30,8.0,209.0,1.8,19.3,216.0,175.53,135.49
2018,8,22,10,45,11.5,239.5,1.9,19.5,249.5,204.19,157.73
2018,8,22,11,0,15.0,270.0,2.0,19.7,283.0,232.57,179.49
2018,8,22,11,15,18.0,293.0,2.05,19.8,309.0,253.64,195.48
2018,8,22,11,30,21.0,316.0,2.1,19.9,335.0,274.2,211.01
2018,8,22,11,45,25.0,333.0,2.2,20.05,355.5,305.48,234.63
2018,8,22,12,0,29.0,350.0,2.3,20.2,376.0,319.68,245.18
2018,8,22,12,15,63.5,387.0,2.4,20.25,444.0,374.51,287.15
2018,8,22,12,30,98.0,424.0,2.5,20.3,512.0,425.11,325.11
2018,8,22,12,45,143.5,426.5,2.55,20.3,554.0,459.71,351.1
2018,8,22,13,0,189.0,429.0,2.6,20.3,596.0,478.05,364.84
2018,8,22,13,15,350.0,362.5,2.7,20.3,665.0,515.37,393.85
2018,8,22,13,30,511.0,296.0,2.8,20.3,734.0,536.12,408.83
2018,8,22,13,45,673.0,222.0,2.85,20.25,782.0,530.36,402.47
2018,8,22,14,0,835.0,148.0,2.9,20.2,830.0,506.35,380.13
2018,8,22,14,15,827.5,145.0,2.95,20.1,799.5,448.14,331.33
2018,8,22,14,30,820.0,142.0,3.0,20.0,769.0,389.46,281.0
2018,8,22,14,45,810.0,138.5,3.05,19.85,732.5,329.5,229.06
2018,8,22,15,0,800.0,135.0,3.1,19.7,696.0,269.88,177.94
2018,8,22,15,15,784.0,131.5,3.1,19.7,653.0,209.93,130.03
2018,8,22,15,30,768.0,128.0,3.1,19.7,610.0,144.78,86.43
2018,8,22,15,45,747.5,124.0,3.2,19.3,563.5,89.22,71.15
2018,8,22,16,0,727.0,120.0,3.3,18.9,517.0,87.62,70.18
2018,8,22,16,15,699.0,114.5,3.3,18.6,466.5,84.79,68.08
2018,8,22,16,30,671.0,109.0,3.3,18.3,416.0,81.87,65.87
2018,8,22,16,45,633.5,102.5,3.3,18.05,364.0,77.98,62.78
2018,8,22,17,0,596.0,96.0,3.3,17.8,312.0,74.01,59.55
2018,8,22,17,15,489.5,91.5,3.3,17.45,250.0,67.84,54.31
2018,8,22,17,30,383.0,87.0,3.3,17.1,188.0,63.72,50.7
2018,8,22,17,45,205.0,72.0,3.25,16.75,124.5,52.65,40.77
2018,8,22,18,0,27.0,57.0,3.2,16.4,61.0,41.65,30.67
2018,8,22,18,15,14.0,37.5,3.15,16.2,39.5,27.89,17.84
2018,8,22,18,30,1.0,18.0,3.1,16.0,18.0,13.75,0.39
2018,8,22,18,45,0.5,9.0,3.0,15.8,9.0,7.08,0.0
2018,8,22,19,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,5,15,0.0,0.5,2.6,15.05,0.5,0.0,0.0
2018,8,23,5,30,0.0,1.0,2.7,15.3,1.0,0.0,0.0
2018,8,23,5,45,0.0,9.5,2.8,15.55,9.5,7.47,0.0
2018,8,23,6,0,0.0,18.0,2.9,15.8,18.0,13.72,3.89
2018,8,23,6,15,0.0,34.0,2.85,16.0,34.0,26.99,16.58
2018,8,23,6,30,0.0,50.0,2.8,16.2,50.0,41.0,28.85
2018,8,23,6,45,0.5,68.5,2.8,16.35,68.5,57.68,43.28
2018,8,23,7,0,1.0,87.0,2.8,16.5,87.0,74.09,57.29
2018,8,23,7,15,0.5,95.5,2.75,16.7,95.5,79.24,61.55
2018,8,23,7,30,0.0,104.0,2.7,16.9,104.0,84.84,66.04
2018,8,23,7,45,0.5,123.5,2.6,17.05,123.5,102.08,80.17
2018,8,23,8,0,1.0,143.0,2.5,17.2,143.0,119.29,94.05
2018,8,23,8,15,5.0,163.5,2.45,17.4,166.0,140.56,111.2
2018,8,23,8,30,9.0,184.0,2.4,17.6,189.0,161.96,128.22
2018,8,23,8,45,10.5,197.0,2.4,17.8,203.5,173.93,137.38
2018,8,23,9,0,12.0,210.0,2.4,18.0,218.0,185.96,146.54
2018,8,23,9,15,16.0,232.0,2.4,18.15,243.0,208.82,164.35
2018,8,23,9,30,20.0,254.0,2.4,18.3,268.0,231.61,181.9
2018,8,23,9,45,26.0,278.5,2.4,18.45,298.0,279.87,219.15
2018,8,23,10,0,32.0,303.0,2.4,18.6,328.0,307.71,240.07
2018,8,23,10,15,39.0,326.0,2.45,18.75,357.5,334.43,260.11
2018,8,23,10,30,46.0,349.0,2.5,18.9,387.0,360.43,279.43
2018,8,23,10,45,58.0,371.5,2.55,19.0,420.5,389.85,301.44
2018,8,23,11,0,70.0,394.0,2.6,19.1,454.0,418.07,322.35
2018,8,23,11,15,76.0,404.0,2.6,19.15,470.5,427.37,328.9
2018,8,23,11,30,82.0,414.0,2.6,19.2,487.0,435.71,334.83
2018,8,23,11,45,261.5,385.5,2.65,19.3,620.0,591.44,453.33
2018,8,23,12,0,441.0,357.0,2.7,19.4,753.0,713.88,542.81
2018,8,23,12,15,552.0,318.5,2.75,19.4,813.5,745.94,566.28
2018,8,23,12,30,663.0,280.0,2.8,19.4,874.0,769.42,583.71
2018,8,23,12,45,669.0,272.5,2.85,19.45,867.0,731.5,555.98
2018,8,23,13,0,675.0,265.0,2.9,19.5,860.0,691.08,526.32
2018,8,23,13,15,670.5,262.5,3.0,19.45,844.0,645.54,492.48
2018,8,23,13,30,666.0,260.0,3.1,19.4,828.0,598.74,456.77
2018,8,23,13,45,658.5,256.0,3.15,19.35,804.5,548.28,417.2
2018,8,23,14,0,651.0,252.0,3.2,19.3,781.0,497.38,376.19
2018,8,23,14,15,641.5,246.0,3.25,19.2,751.0,444.09,332.35
2018,8,23,14,30,632.0,240.0,3.3,19.1,721.0,391.1,287.75
2018,8,23,14,45,619.0,232.5,3.4,19.0,684.5,336.64,241.64
2018,8,23,15,0,606.0,225.0,3.5,18.9,648.0,281.97,195.85
2018,8,23,15,15,587.5,217.0,3.5,18.9,606.0,228.47,153.65
2018,8,23,15,30,569.0,209.0,3.5,18.9,564.0,177.14,119.55
2018,8,23,15,45,547.5,198.0,3.6,18.55,518.5,128.53,104.83
2018,8,23,16,0,526.0,187.0,3.7,18.2,473.0,123.33,100.95
2018,8,23,16,15,500.5,174.5,3.75,17.9,425.5,116.88,95.89
2018,8,23,16,30,475.0,162.0,3.8,17.6,378.0,110.14,90.53
2018,8,23,16,45,441.0,148.0,3.9,17.35,329.0,102.02,83.88
2018,8,23,17,0,407.0,134.0,4.0,17.1,280.0,93.6,76.84
2018,8,23,17,15,363.0,117.0,4.0,16.8,231.5,82.8,67.58
2018,8,23,17,30,319.0,100.0,4.0,16.5,183.0,71.66,57.79
2018,8,23,17,45,261.0,81.0,4.05,16.25,138.5,58.76,46.17
2018,8,23,18,0,203.0,62.0,4.1,16.0,94.0,45.31,33.83
2018,8,23,18,15,111.5,39.5,4.1,15.85,56.0,29.25,18.82
2018,8,23,18,30,20.0,17.0,4.1,15.7,18.0,13.16,0.0
2018,8,23,18,45,10.0,8.5,4.1,15.55,9.0,6.69,0.0
2018,8,23,19,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.5,3.45,14.6,0.5,0.0,0.0
2018,8,24,5,30,0.0,1.0,3.5,14.7,1.0,0.0,0.0
2018,8,24,5,45,0.0,8.5,3.55,14.8,8.5,6.69,0.0
2018,8,24,6,0,0.0,16.0,3.6,14.9,16.0,12.18,2.56
2018,8,24,6,15,0.0,31.5,3.55,15.05,31.5,24.32,14.4
2018,8,24,6,30,0.0,47.0,3.5,15.2,47.0,37.88,26.32
2018,8,24,6,45,0.5,68.0,3.4,15.35,68.0,57.39,43.19
2018,8,24,7,0,1.0,89.0,3.3,15.5,89.0,76.54,59.59
2018,8,24,7,15,4.0,108.0,3.25,15.7,109.5,95.18,75.36
2018,8,24,7,30,7.0,127.0,3.2,15.9,130.0,113.92,90.95
2018,8,24,7,45,17.0,150.5,3.1,16.1,158.5,143.29,115.36
2018,8,24,8,0,27.0,174.0,3.0,16.3,187.0,189.46,153.11
2018,8,24,8,15,38.5,199.5,2.95,16.6,220.0,225.2,181.68
2018,8,24,8,30,50.0,225.0,2.9,16.9,253.0,261.15,209.95
2018,8,24,8,45,69.5,252.5,2.85,17.15,295.0,306.96,245.85
2018,8,24,9,0,89.0,280.0,2.8,17.4,337.0,352.91,281.16
2018,8,24,9,15,86.0,298.5,2.8,17.6,356.5,366.88,290.63
2018,8,24,9,30,83.0,317.0,2.8,17.8,376.0,380.28,299.73
2018,8,24,9,45,97.5,338.5,2.8,18.05,411.0,413.54,324.46
2018,8,24,10,0,112.0,360.0,2.8,18.3,446.0,469.26,365.43
2018,8,24,10,15,241.0,349.5,2.85,18.5,544.0,602.73,466.72
2018,8,24,10,30,370.0,339.0,2.9,18.7,642.0,710.59,546.03
2018,8,24,10,45,520.5,294.0,2.95,18.85,733.5,822.51,626.68
2018,8,24,11,0,671.0,249.0,3.0,19.0,825.0,913.43,690.81
2018,8,24,11,15,693.0,244.0,3.1,19.1,847.5,909.72,687.53
2018,8,24,11,30,715.0,239.0,3.2,19.2,870.0,901.82,682.17
2018,8,24,11,45,716.0,241.0,3.3,19.35,877.0,877.6,664.99
2018,8,24,12,0,717.0,243.0,3.4,19.5,884.0,850.21,645.55
2018,8,24,12,15,719.0,241.0,3.5,19.5,883.5,817.19,622.38
2018,8,24,12,30,721.0,239.0,3.6,19.5,883.0,781.38,596.84
2018,8,24,12,45,721.5,236.0,3.7,19.55,875.0,741.07,567.46
2018,8,24,13,0,722.0,233.0,3.8,19.6,867.0,698.49,535.8
2018,8,24,13,15,715.5,232.0,3.9,19.5,850.5,651.04,500.01
2018,8,24,13,30,709.0,231.0,4.0,19.4,834.0,602.35,462.34
2018,8,24,13,45,699.5,228.5,4.1,19.35,809.5,549.99,420.8
2018,8,24,14,0,690.0,226.0,4.2,19.3,785.0,497.26,377.8
2018,8,24,14,15,677.5,223.0,4.25,19.15,754.5,442.84,332.5
2018,8,24,14,30,665.0,220.0,4.3,19.0,724.0,388.91,286.6
2018,8,24,14,45,648.5,215.5,4.4,18.9,687.0,333.58,239.27
2018,8,24,15,0,632.0,211.0,4.5,18.8,650.0,279.8,193.76
2018,8,24,15,15,576.0,211.5,4.5,18.8,592.5,223.35,150.52
2018,8,24,15,30,520.0,212.0,4.5,18.8,535.0,174.54,119.44
2018,8,24,15,45,517.5,198.5,4.55,18.4,499.0,128.22,104.76
2018,8,24,16,0,515.0,185.0,4.6,18.0,463.0,122.05,100.04
2018,8,24,16,15,459.0,175.5,4.6,17.75,405.0,116.72,95.9
2018,8,24,16,30,403.0,166.0,4.6,17.5,347.0,111.28,91.63
2018,8,24,16,45,362.5,150.0,4.55,17.2,297.5,104.2,85.87
2018,8,24,17,0,322.0,134.0,4.5,16.9,248.0,93.81,77.12
2018,8,24,17,15,293.5,115.0,4.5,16.65,206.0,81.53,66.52
2018,8,24,17,30,265.0,96.0,4.5,16.4,164.0,68.91,55.38
2018,8,24,17,45,222.5,77.5,4.45,16.1,125.5,56.15,43.87
2018,8,24,18,0,180.0,59.0,4.4,15.8,87.0,43.15,31.91
2018,8,24,18,15,109.5,39.0,4.3,15.6,54.0,28.83,18.27
2018,8,24,18,30,39.0,19.0,4.2,15.4,21.0,14.49,0.0
2018,8,24,18,45,19.5,9.5,4.15,15.25,10.5,7.47,0.0
2018,8,24,19,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,25,5,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,8,25,5,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,25,5,45,0.0,5.5,2.35,14.0,5.5,4.33,0.0
2018,8,25,6,0,0.0,11.0,2.4,14.3,11.0,8.35,0.0
2018,8,25,6,15,0.0,20.5,2.4,14.55,20.5,15.6,7.22
2018,8,25,6,30,0.0,30.0,2.4,14.8,30.0,22.88,13.71
2018,8,25,6,45,0.0,39.0,2.35,15.05,39.0,29.78,19.79
2018,8,25,7,0,0.0,48.0,2.3,15.3,48.0,36.71,25.79
2018,8,25,7,15,0.0,52.0,2.25,15.6,52.0,39.78,28.38
2018,8,25,7,30,0.0,56.0,2.2,15.9,56.0,42.87,30.91
2018,8,25,7,45,0.0,71.5,2.15,16.15,71.5,54.87,40.91
2018,8,25,8,0,0.0,87.0,2.1,16.4,87.0,67.26,51.1
2018,8,25,8,15,0.0,110.5,2.05,16.75,110.5,87.25,67.44
2018,8,25,8,30,0.0,134.0,2.0,17.1,134.0,107.41,83.68
2018,8,25,8,45,2.0,156.5,1.95,17.4,158.0,128.64,100.66
2018,8,25,9,0,4.0,179.0,1.9,17.7,182.0,149.94,117.48
2018,8,25,9,15,7.5,200.0,1.9,17.95,205.5,171.35,134.28
2018,8,25,9,30,11.0,221.0,1.9,18.2,229.0,192.73,150.88
2018,8,25,9,45,12.0,232.5,1.85,18.45,241.5,202.93,158.39
2018,8,25,10,0,13.0,244.0,1.8,18.7,254.0,213.06,165.84
2018,8,25,10,15,15.5,259.5,1.8,18.95,272.0,228.12,177.18
2018,8,25,10,30,18.0,275.0,1.8,19.2,290.0,242.97,188.27
2018,8,25,10,45,53.5,327.0,1.85,19.4,372.5,343.0,265.37
2018,8,25,11,0,89.0,379.0,1.9,19.6,455.0,422.55,324.75
2018,8,25,11,15,88.0,388.0,2.0,19.75,464.5,424.27,325.19
2018,8,25,11,30,87.0,397.0,2.1,19.9,474.0,425.34,325.63
2018,8,25,11,45,76.0,399.0,2.15,20.05,466.5,410.63,314.07
2018,8,25,12,0,65.0,401.0,2.2,20.2,459.0,396.15,302.8
2018,8,25,12,15,58.5,395.5,2.4,20.25,447.5,379.06,290.15
2018,8,25,12,30,52.0,390.0,2.6,20.3,436.0,362.39,277.73
2018,8,25,12,45,60.0,395.0,2.75,20.4,448.0,365.32,280.16
2018,8,25,13,0,68.0,400.0,2.9,20.5,460.0,366.97,281.5
2018,8,25,13,15,61.5,385.5,3.1,20.4,439.0,342.91,263.52
2018,8,25,13,30,55.0,371.0,3.3,20.3,418.0,319.81,246.21
2018,8,25,13,45,95.5,352.5,3.45,20.25,431.0,319.05,245.93
2018,8,25,14,0,136.0,334.0,3.6,20.2,444.0,315.91,243.1
2018,8,25,14,15,351.5,270.0,3.8,20.0,539.0,344.23,261.46
2018,8,25,14,30,567.0,206.0,4.0,19.8,634.0,345.99,255.34
2018,8,25,14,45,631.0,185.5,4.15,19.55,639.5,308.31,219.69
2018,8,25,15,0,695.0,165.0,4.3,19.3,645.0,262.45,177.26
2018,8,25,15,15,691.0,159.0,4.3,19.3,611.0,207.72,132.89
2018,8,25,15,30,687.0,153.0,4.3,19.3,577.0,153.24,96.6
2018,8,25,15,45,584.0,154.5,4.35,18.7,495.0,104.88,84.8
2018,8,25,16,0,481.0,156.0,4.4,18.1,413.0,104.53,85.03
2018,8,25,16,15,445.5,146.5,4.4,17.8,366.5,99.28,80.89
2018,8,25,16,30,410.0,137.0,4.4,17.5,320.0,93.86,76.57
2018,8,25,16,45,418.5,125.5,4.4,17.2,292.0,87.77,71.6
2018,8,25,17,0,427.0,114.0,4.4,16.9,264.0,81.28,66.18
2018,8,25,17,15,363.5,99.5,4.4,16.65,212.5,71.5,57.71
2018,8,25,17,30,300.0,85.0,4.4,16.4,161.0,61.54,48.88
2018,8,25,17,45,227.5,67.5,4.35,16.1,117.0,49.77,38.23
2018,8,25,18,0,155.0,50.0,4.3,15.8,73.0,37.08,26.58
2018,8,25,18,15,84.5,30.5,4.2,15.65,42.5,22.95,13.16
2018,8,25,18,30,14.0,11.0,4.1,15.5,12.0,8.75,0.0
2018,8,25,18,45,7.0,5.5,4.05,15.3,6.0,4.33,0.0
2018,8,25,19,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,26,5,15,2.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,26,5,30,4.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,26,5,45,4.0,3.5,2.7,13.7,3.5,4.59,0.0
2018,8,26,6,0,4.0,7.0,2.8,14.0,7.0,7.53,0.0
2018,8,26,6,15,2.0,12.0,2.75,14.25,12.0,10.24,2.82
2018,8,26,6,30,0.0,17.0,2.7,14.5,17.0,12.91,5.28
2018,8,26,6,45,0.0,24.5,2.65,14.75,24.5,18.64,10.3
2018,8,26,7,0,0.0,32.0,2.6,15.0,32.0,24.39,15.28
2018,8,26,7,15,0.0,37.0,2.5,15.25,37.0,28.24,18.57
2018,8,26,7,30,0.0,42.0,2.4,15.5,42.0,32.09,21.79
2018,8,26,7,45,0.0,51.5,2.3,15.75,51.5,39.42,27.91
2018,8,26,8,0,0.0,61.0,2.2,16.0,61.0,46.77,33.98
2018,8,26,8,15,0.0,77.5,2.2,16.3,77.5,59.56,44.52
2018,8,26,8,30,0.0,94.0,2.2,16.6,94.0,72.66,55.19
2018,8,26,8,45,0.5,125.0,2.15,16.85,125.5,99.35,76.95
2018,8,26,9,0,1.0,156.0,2.1,17.1,157.0,126.47,98.73
2018,8,26,9,15,8.5,195.0,2.15,17.35,201.0,167.91,132.05
2018,8,26,9,30,16.0,234.0,2.2,17.6,245.0,209.76,165.1
2018,8,26,9,45,68.5,282.5,2.2,17.9,334.5,327.27,258.06
2018,8,26,10,0,121.0,331.0,2.2,18.2,424.0,449.22,350.5
2018,8,26,10,15,461.0,242.5,2.3,18.4,615.5,734.73,566.63
2018,8,26,10,30,801.0,154.0,2.4,18.6,807.0,968.96,728.33
2018,8,26,10,45,867.0,130.5,2.5,18.8,855.0,980.39,733.13
2018,8,26,11,0,933.0,107.0,2.6,19.0,903.0,1002.41,747.37
2018,8,26,11,15,935.5,108.5,2.7,19.1,918.0,984.07,735.06
2018,8,26,11,30,938.0,110.0,2.8,19.2,933.0,961.78,720.53
2018,8,26,11,45,938.5,110.5,2.9,19.3,939.5,932.96,701.58
2018,8,26,12,0,939.0,111.0,3.0,19.4,946.0,900.57,680.13
2018,8,26,12,15,935.5,112.5,3.15,19.45,943.5,862.42,655.01
2018,8,26,12,30,932.0,114.0,3.3,19.5,941.0,821.27,627.51
2018,8,26,12,45,927.0,115.0,3.4,19.55,930.5,775.82,595.09
2018,8,26,13,0,922.0,116.0,3.5,19.6,920.0,727.93,559.35
2018,8,26,13,15,917.5,115.5,3.65,19.55,903.0,676.94,520.74
2018,8,26,13,30,913.0,115.0,3.8,19.5,886.0,623.96,479.39
2018,8,26,13,45,907.0,114.0,3.95,19.4,861.5,568.04,434.5
2018,8,26,14,0,901.0,113.0,4.1,19.3,837.0,510.76,386.97
2018,8,26,14,15,891.5,112.0,4.2,19.2,805.0,450.92,335.88
2018,8,26,14,30,882.0,111.0,4.3,19.1,773.0,390.6,283.1
2018,8,26,14,45,868.5,109.5,4.4,18.95,734.0,328.57,228.44
2018,8,26,15,0,855.0,108.0,4.5,18.8,695.0,262.3,171.17
2018,8,26,15,15,828.0,108.0,4.5,18.8,647.0,199.63,120.92
2018,8,26,15,30,801.0,108.0,4.5,18.8,599.0,139.84,82.32
2018,8,26,15,45,779.5,104.5,4.65,18.4,551.5,84.96,67.89
2018,8,26,16,0,758.0,101.0,4.8,18.0,504.0,83.05,66.62
2018,8,26,16,15,698.5,101.5,4.8,17.7,444.0,76.64,61.37
2018,8,26,16,30,639.0,102.0,4.8,17.4,384.0,76.91,61.9
2018,8,26,16,45,558.0,100.5,4.8,17.15,324.0,75.74,61.14
2018,8,26,17,0,477.0,99.0,4.8,16.9,264.0,72.42,58.42
2018,8,26,17,15,287.0,96.0,4.75,16.55,190.5,68.27,54.89
2018,8,26,17,30,97.0,93.0,4.7,16.2,117.0,66.04,52.86
2018,8,26,17,45,89.0,71.0,4.7,15.9,89.0,51.36,39.61
2018,8,26,18,0,81.0,49.0,4.7,15.6,61.0,36.3,25.86
2018,8,26,18,15,41.5,31.0,4.6,15.45,37.0,23.31,13.16
2018,8,26,18,30,2.0,13.0,4.5,15.3,13.0,9.91,0.0
2018,8,26,18,45,1.0,6.5,4.45,15.15,6.5,5.11,0.0
2018,8,26,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.3,14.95,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.25,14.9,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,27,5,15,3.0,1.0,3.15,15.1,1.0,0.0,0.0
2018,8,27,5,30,6.0,2.0,3.2,15.2,2.0,0.0,0.0
2018,8,27,5,45,6.0,4.0,3.2,15.35,4.0,5.91,0.0
2018,8,27,6,0,6.0,6.0,3.2,15.5,6.0,7.79,0.0
2018,8,27,6,15,3.0,9.0,3.15,15.7,9.0,8.76,1.55
2018,8,27,6,30,0.0,12.0,3.1,15.9,12.0,9.1,2.0
2018,8,27,6,45,0.0,18.5,3.05,16.05,18.5,14.06,6.31
2018,8,27,7,0,0.0,25.0,3.0,16.2,25.0,19.03,10.61
2018,8,27,7,15,0.0,36.0,2.95,16.45,36.0,27.47,17.8
2018,8,27,7,30,0.0,47.0,2.9,16.7,47.0,35.93,24.93
2018,8,27,7,45,0.0,63.0,2.85,16.95,63.0,48.29,35.25
2018,8,27,8,0,0.0,79.0,2.8,17.2,79.0,60.7,45.47
2018,8,27,8,15,0.0,95.5,2.75,17.45,95.5,74.23,56.51
2018,8,27,8,30,0.0,112.0,2.7,17.7,112.0,88.09,67.68
2018,8,27,8,45,0.5,125.0,2.65,17.95,125.5,99.39,76.67
2018,8,27,9,0,1.0,138.0,2.6,18.2,139.0,110.71,85.59
2018,8,27,9,15,2.5,156.5,2.65,18.4,158.5,127.8,99.18
2018,8,27,9,30,4.0,175.0,2.7,18.6,178.0,144.91,112.65
2018,8,27,9,45,3.5,173.5,2.7,18.75,176.0,142.56,110.41
2018,8,27,10,0,3.0,172.0,2.7,18.9,174.0,140.35,108.34
2018,8,27,10,15,4.5,181.0,2.7,19.05,184.5,149.1,115.14
2018,8,27,10,30,6.0,190.0,2.7,19.2,195.0,157.77,121.83
2018,8,27,10,45,11.0,233.0,2.75,19.35,242.5,198.64,153.96
2018,8,27,11,0,16.0,276.0,2.8,19.5,290.0,239.36,185.5
2018,8,27,11,15,14.0,260.5,2.8,19.55,273.0,222.85,172.32
2018,8,27,11,30,12.0,245.0,2.8,19.6,256.0,206.78,159.65
2018,8,27,11,45,14.5,264.5,2.85,19.7,277.5,224.03,173.03
2018,8,27,12,0,17.0,284.0,2.9,19.8,299.0,240.78,185.9
2018,8,27,12,15,24.0,318.5,2.95,19.85,339.5,285.18,220.09
2018,8,27,12,30,31.0,353.0,3.0,19.9,380.0,315.56,243.19
2018,8,27,12,45,48.0,371.0,3.05,19.9,413.0,337.41,260.05
2018,8,27,13,0,65.0,389.0,3.1,19.9,446.0,356.72,274.83
2018,8,27,13,15,71.0,385.5,3.15,19.85,446.5,349.43,269.33
2018,8,27,13,30,77.0,382.0,3.2,19.8,447.0,341.28,263.18
2018,8,27,13,45,107.5,330.0,3.3,19.75,417.5,312.63,241.5
2018,8,27,14,0,138.0,278.0,3.4,19.7,388.0,277.27,213.94
2018,8,27,14,15,469.0,204.0,3.45,19.55,558.0,345.47,261.37
2018,8,27,14,30,800.0,130.0,3.5,19.4,728.0,374.38,271.9
2018,8,27,14,45,750.5,130.5,3.55,19.25,669.0,307.28,214.99
2018,8,27,15,0,701.0,131.0,3.6,19.1,610.0,240.56,159.75
2018,8,27,15,15,635.0,135.5,3.6,19.1,548.5,183.55,116.11
2018,8,27,15,30,569.0,140.0,3.6,19.1,487.0,134.47,85.63
2018,8,27,15,45,412.5,157.0,3.6,18.7,398.0,102.46,82.77
2018,8,27,16,0,256.0,174.0,3.6,18.3,309.0,115.43,94.31
2018,8,27,16,15,144.5,168.5,3.6,18.1,243.0,115.45,94.71
2018,8,27,16,30,33.0,163.0,3.6,17.9,177.0,112.66,92.69
2018,8,27,16,45,60.5,146.0,3.6,17.65,168.0,102.04,83.87
2018,8,27,17,0,88.0,129.0,3.6,17.4,159.0,89.36,73.09
2018,8,27,17,15,73.5,109.5,3.6,17.1,131.5,77.86,63.16
2018,8,27,17,30,59.0,90.0,3.6,16.8,104.0,64.46,51.31
2018,8,27,17,45,35.5,68.0,3.6,16.55,76.0,49.35,37.7
2018,8,27,18,0,12.0,46.0,3.6,16.3,48.0,34.1,23.81
2018,8,27,18,15,12.5,28.0,3.6,16.1,29.5,21.18,11.05
2018,8,27,18,30,13.0,10.0,3.6,15.9,11.0,7.87,0.0
2018,8,27,18,45,6.5,5.0,3.6,15.75,5.5,3.93,0.0
2018,8,27,19,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,28,5,15,3.5,1.0,2.65,15.15,1.0,0.0,0.0
2018,8,28,5,30,7.0,2.0,2.8,15.3,2.0,0.0,0.0
2018,8,28,5,45,7.0,3.5,2.95,15.45,3.5,6.0,0.0
2018,8,28,6,0,7.0,5.0,3.1,15.6,5.0,8.35,0.0
2018,8,28,6,15,3.5,8.0,3.1,15.75,8.0,8.26,1.14
2018,8,28,6,30,0.0,11.0,3.1,15.9,11.0,8.34,1.36
2018,8,28,6,45,0.0,16.5,3.15,16.05,16.5,12.53,5.01
2018,8,28,7,0,0.0,22.0,3.2,16.2,22.0,16.73,8.65
2018,8,28,7,15,0.0,28.5,3.1,16.35,28.5,21.72,12.91
2018,8,28,7,30,0.0,35.0,3.0,16.5,35.0,26.71,17.12
2018,8,28,7,45,0.0,53.5,2.95,16.7,53.5,40.96,29.1
2018,8,28,8,0,0.0,72.0,2.9,16.9,72.0,55.27,40.99
2018,8,28,8,15,0.0,104.5,2.85,17.15,104.5,82.1,63.13
2018,8,28,8,30,0.0,137.0,2.8,17.4,137.0,110.37,86.11
2018,8,28,8,45,2.5,162.0,2.75,17.65,163.5,134.46,105.47
2018,8,28,9,0,5.0,187.0,2.7,17.9,190.0,158.66,124.67
2018,8,28,9,15,7.5,200.0,2.7,18.1,205.0,171.79,134.83
2018,8,28,9,30,10.0,213.0,2.7,18.3,220.0,184.93,144.96
2018,8,28,9,45,7.0,194.0,2.7,18.5,199.0,164.0,127.75
2018,8,28,10,0,4.0,175.0,2.7,18.7,178.0,143.96,111.34
2018,8,28,10,15,8.5,211.0,2.75,18.8,218.0,178.91,139.1
2018,8,28,10,30,13.0,247.0,2.8,18.9,258.0,213.85,166.42
2018,8,28,10,45,17.5,276.0,2.8,19.05,291.0,242.4,188.44
2018,8,28,11,0,22.0,305.0,2.8,19.2,324.0,270.52,209.92
2018,8,28,11,15,23.0,314.5,2.8,19.25,334.5,277.79,215.22
2018,8,28,11,30,24.0,324.0,2.8,19.3,345.0,302.09,233.61
2018,8,28,11,45,28.0,339.0,2.8,19.4,363.5,315.32,243.48
2018,8,28,12,0,32.0,354.0,2.8,19.5,382.0,327.64,252.68
2018,8,28,12,15,33.0,356.0,2.8,19.5,385.0,325.2,250.72
2018,8,28,12,30,34.0,358.0,2.8,19.5,388.0,322.4,248.56
2018,8,28,12,45,42.0,365.5,2.8,19.55,402.0,328.82,253.53
2018,8,28,13,0,50.0,373.0,2.8,19.6,416.0,333.95,257.44
2018,8,28,13,15,78.5,386.0,2.85,19.6,452.5,354.8,273.58
2018,8,28,13,30,107.0,399.0,2.9,19.6,489.0,371.67,286.3
2018,8,28,13,45,134.5,375.5,2.9,19.55,485.0,360.07,277.27
2018,8,28,14,0,162.0,352.0,2.9,19.5,481.0,341.26,262.35
2018,8,28,14,15,150.5,335.5,2.9,19.45,451.5,308.9,236.92
2018,8,28,14,30,139.0,319.0,2.9,19.4,422.0,278.15,212.64
2018,8,28,14,45,120.5,313.0,2.9,19.3,399.0,253.64,193.47
2018,8,28,15,0,102.0,307.0,2.9,19.2,376.0,234.83,179.13
2018,8,28,15,15,210.0,258.5,2.9,19.2,389.5,205.58,151.71
2018,8,28,15,30,318.0,210.0,2.9,19.2,403.0,160.97,115.22
2018,8,28,15,45,570.5,142.5,2.9,18.9,454.0,97.51,78.43
2018,8,28,16,0,823.0,75.0,2.9,18.6,505.0,74.13,58.77
2018,8,28,16,15,801.0,72.0,2.85,18.4,455.5,64.31,50.55
2018,8,28,16,30,779.0,69.0,2.8,18.2,406.0,61.88,48.65
2018,8,28,16,45,747.0,65.0,2.8,18.0,354.0,58.48,45.87
2018,8,28,17,0,715.0,61.0,2.8,17.8,302.0,55.05,43.0
2018,8,28,17,15,665.5,56.0,2.8,17.55,250.0,50.58,39.12
2018,8,28,17,30,616.0,51.0,2.8,17.3,198.0,46.13,35.12
2018,8,28,17,45,538.0,44.0,2.8,17.05,149.0,36.64,26.5
2018,8,28,18,0,460.0,37.0,2.8,16.8,100.0,30.82,20.87
2018,8,28,18,15,320.0,27.0,2.8,16.6,62.0,22.35,11.43
2018,8,28,18,30,180.0,17.0,2.8,16.4,24.0,13.38,0.0
2018,8,28,18,45,90.0,8.5,2.8,16.2,12.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,29,5,15,3.5,0.5,1.85,15.1,0.5,0.0,0.0
2018,8,29,5,30,7.0,1.0,1.9,15.4,1.0,0.0,0.0
2018,8,29,5,45,7.0,3.0,2.0,15.7,3.0,5.62,0.0
2018,8,29,6,0,7.0,5.0,2.1,16.0,5.0,8.37,0.0
2018,8,29,6,15,3.5,9.0,2.1,16.25,9.0,9.06,1.75
2018,8,29,6,30,0.0,13.0,2.1,16.5,13.0,9.86,2.62
2018,8,29,6,45,0.0,19.5,2.15,16.75,19.5,14.82,6.93
2018,8,29,7,0,0.0,26.0,2.2,17.0,26.0,19.79,11.22
2018,8,29,7,15,0.0,44.0,2.2,17.2,44.0,33.62,22.97
2018,8,29,7,30,0.0,62.0,2.2,17.4,62.0,47.51,34.65
2018,8,29,7,45,0.0,85.0,2.15,17.65,85.0,66.24,50.21
2018,8,29,8,0,0.0,108.0,2.1,17.9,108.0,86.13,66.49
2018,8,29,8,15,3.0,137.5,2.15,18.15,139.0,114.93,89.99
2018,8,29,8,30,6.0,167.0,2.2,18.4,170.0,144.05,113.38
2018,8,29,8,45,10.0,190.0,2.25,18.6,196.0,168.03,132.36
2018,8,29,9,0,14.0,213.0,2.3,18.8,222.0,192.04,151.15
2018,8,29,9,15,11.5,209.0,2.35,19.05,216.5,184.19,144.24
2018,8,29,9,30,9.0,205.0,2.4,19.3,211.0,176.82,137.84
2018,8,29,9,45,6.5,190.0,2.45,19.5,194.5,160.08,124.1
2018,8,29,10,0,4.0,175.0,2.5,19.7,178.0,144.02,110.95
2018,8,29,10,15,2.5,158.5,2.55,19.85,160.5,128.2,98.09
2018,8,29,10,30,1.0,142.0,2.6,20.0,143.0,112.82,85.6
2018,8,29,10,45,3.5,163.5,2.65,20.15,166.5,132.85,101.5
2018,8,29,11,0,6.0,185.0,2.7,20.3,190.0,152.75,117.14
2018,8,29,11,15,33.5,269.5,2.75,20.4,298.5,264.35,204.85
2018,8,29,11,30,61.0,354.0,2.8,20.5,407.0,363.6,280.4
2018,8,29,11,45,158.0,380.5,2.85,20.6,519.5,484.55,372.35
2018,8,29,12,0,255.0,407.0,2.9,20.7,632.0,594.02,452.8
2018,8,29,12,15,551.5,277.5,2.95,20.75,762.5,715.35,545.19
2018,8,29,12,30,848.0,148.0,3.0,20.8,893.0,798.4,607.43
2018,8,29,12,45,785.0,178.0,3.0,20.8,862.0,737.08,561.15
2018,8,29,13,0,722.0,208.0,3.0,20.8,831.0,681.77,519.47
2018,8,29,13,15,798.5,166.5,3.0,20.85,843.0,650.83,496.43
2018,8,29,13,30,875.0,125.0,3.0,20.9,855.0,611.01,465.41
2018,8,29,13,45,886.5,116.0,3.0,20.9,837.0,559.69,424.03
2018,8,29,14,0,898.0,107.0,3.0,20.9,819.0,505.27,378.84
2018,8,29,14,15,889.5,105.5,3.0,20.85,787.5,445.45,328.25
2018,8,29,14,30,881.0,104.0,3.0,20.8,756.0,385.05,275.9
2018,8,29,14,45,870.0,101.5,2.95,20.75,717.5,322.94,221.55
2018,8,29,15,0,859.0,99.0,2.9,20.7,679.0,261.08,168.2
2018,8,29,15,15,844.0,96.5,2.9,20.7,636.0,193.1,113.97
2018,8,29,15,30,829.0,94.0,2.9,20.7,593.0,131.55,74.44
2018,8,29,15,45,808.0,91.5,2.8,20.45,545.0,77.13,60.68
2018,8,29,16,0,787.0,89.0,2.7,20.2,497.0,75.56,59.65
2018,8,29,16,15,710.5,94.0,2.7,20.05,434.0,72.21,57.01
2018,8,29,16,30,634.0,99.0,2.7,19.9,371.0,75.08,59.73
2018,8,29,16,45,548.5,96.5,2.7,19.7,309.5,73.1,58.24
2018,8,29,17,0,463.0,94.0,2.7,19.5,248.0,69.04,54.88
2018,8,29,17,15,439.5,80.0,2.65,19.25,205.5,59.67,46.77
2018,8,29,17,30,416.0,66.0,2.6,19.0,163.0,52.21,40.14
2018,8,29,17,45,359.0,53.5,2.6,18.75,122.0,40.72,29.79
2018,8,29,18,0,302.0,41.0,2.6,18.5,81.0,31.34,21.06
2018,8,29,18,15,202.5,28.5,2.6,18.2,50.0,21.7,10.14
2018,8,29,18,30,103.0,16.0,2.6,17.9,19.0,12.59,0.0
2018,8,29,18,45,51.5,8.0,2.65,17.65,9.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.7,17.25,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,16.95,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.05,16.35,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.15,16.35,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.05,16.4,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.05,16.4,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.75,16.2,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.65,16.35,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.5,1.7,16.65,2.5,1.97,0.0
2018,8,30,6,0,0.0,5.0,1.7,16.8,5.0,3.78,0.0
2018,8,30,6,15,0.0,9.5,1.7,16.95,9.5,7.2,0.14
2018,8,30,6,30,0.0,14.0,1.7,17.1,14.0,10.62,3.23
2018,8,30,6,45,0.0,19.5,1.65,17.3,19.5,14.82,6.91
2018,8,30,7,0,0.0,25.0,1.6,17.5,25.0,19.03,10.55
2018,8,30,7,15,0.0,30.0,1.5,17.6,30.0,22.86,13.82
2018,8,30,7,30,0.0,35.0,1.4,17.7,35.0,26.71,17.05
2018,8,30,7,45,0.0,49.5,1.35,17.8,49.5,37.87,26.41
2018,8,30,8,0,0.0,64.0,1.3,17.9,64.0,49.08,35.68
2018,8,30,8,15,0.0,73.0,1.25,18.05,73.0,56.07,41.33
2018,8,30,8,30,0.0,82.0,1.2,18.2,82.0,63.07,46.95
2018,8,30,8,45,6.0,133.0,1.15,18.35,136.5,111.82,86.91
2018,8,30,9,0,12.0,184.0,1.1,18.5,191.0,162.98,127.81
2018,8,30,9,15,23.5,224.5,1.15,18.7,240.0,210.72,165.39
2018,8,30,9,30,35.0,265.0,1.2,18.9,289.0,280.75,219.35
2018,8,30,9,45,24.5,254.0,1.25,19.1,271.5,256.1,199.11
2018,8,30,10,0,14.0,243.0,1.3,19.3,254.0,213.99,165.79
2018,8,30,10,15,57.5,296.0,1.4,19.45,342.0,325.7,252.91
