Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,10,30,101.0,349.0,1.5,19.6,430.0,418.03,322.19
2018,8,30,10,45,122.5,373.5,1.6,19.75,474.5,480.27,367.19
2018,8,30,11,0,144.0,398.0,1.7,19.9,519.0,517.66,393.96
2018,8,30,11,15,127.0,407.0,1.8,20.0,515.0,501.72,381.43
2018,8,30,11,30,110.0,416.0,1.9,20.1,511.0,485.54,369.09
2018,8,30,11,45,146.0,423.5,2.05,20.2,551.0,514.31,391.07
2018,8,30,12,0,182.0,431.0,2.2,20.3,591.0,539.73,410.13
2018,8,30,12,15,229.5,423.0,2.3,20.35,624.5,557.07,423.52
2018,8,30,12,30,277.0,415.0,2.4,20.4,658.0,581.78,441.84
2018,8,30,12,45,439.0,337.5,2.55,20.4,717.5,622.98,474.38
2018,8,30,13,0,601.0,260.0,2.7,20.4,777.0,642.52,490.17
2018,8,30,13,15,724.0,199.0,2.85,20.35,809.5,633.75,484.05
2018,8,30,13,30,847.0,138.0,3.0,20.3,842.0,609.57,465.38
2018,8,30,13,45,626.5,219.5,3.15,20.25,732.0,508.21,387.41
2018,8,30,14,0,406.0,301.0,3.3,20.2,622.0,421.47,320.88
2018,8,30,14,15,623.0,211.0,3.4,20.1,680.5,414.11,310.19
2018,8,30,14,30,840.0,121.0,3.5,20.0,739.0,381.2,275.45
2018,8,30,14,45,828.5,118.0,3.65,19.9,701.5,319.52,221.52
2018,8,30,15,0,817.0,115.0,3.8,19.8,664.0,258.35,168.74
2018,8,30,15,15,800.5,111.5,3.8,19.8,620.5,196.86,119.48
2018,8,30,15,30,784.0,108.0,3.8,19.8,577.0,137.04,80.87
2018,8,30,15,45,763.0,104.5,4.05,19.45,530.0,84.96,67.68
2018,8,30,16,0,742.0,101.0,4.3,19.1,483.0,76.66,60.9
2018,8,30,16,15,712.5,96.5,4.4,18.85,432.5,73.98,58.86
2018,8,30,16,30,683.0,92.0,4.5,18.6,382.0,71.24,56.74
2018,8,30,16,45,642.5,86.0,4.55,18.35,330.0,67.22,53.46
2018,8,30,17,0,602.0,80.0,4.6,18.1,278.0,63.14,50.05
2018,8,30,17,15,542.5,72.5,4.65,17.8,227.0,57.67,45.29
2018,8,30,17,30,483.0,65.0,4.7,17.5,176.0,52.19,40.34
2018,8,30,17,45,392.5,54.5,4.7,17.2,129.5,44.04,32.82
2018,8,30,18,0,302.0,44.0,4.7,16.9,83.0,33.44,22.88
2018,8,30,18,15,182.5,28.0,4.65,16.75,48.5,21.25,8.95
2018,8,30,18,30,63.0,12.0,4.6,16.6,14.0,9.44,0.0
2018,8,30,18,45,31.5,6.0,4.55,16.4,7.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.45,16.1,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,4.35,15.95,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,4.25,15.65,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,4.15,15.3,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,4.05,15.15,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,3.65,14.85,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,4.15,15.15,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,8,31,5,45,0.0,1.5,4.4,15.5,1.5,1.18,0.0
2018,8,31,6,0,0.0,3.0,4.5,15.7,3.0,2.27,0.0
2018,8,31,6,15,0.0,6.0,4.45,15.85,6.0,4.54,0.0
2018,8,31,6,30,0.0,9.0,4.4,16.0,9.0,6.82,0.05
2018,8,31,6,45,0.0,13.5,4.4,16.15,13.5,10.24,3.04
2018,8,31,7,0,0.0,18.0,4.4,16.3,18.0,13.68,6.02
2018,8,31,7,15,0.0,26.0,4.25,16.55,26.0,19.8,11.25
2018,8,31,7,30,0.0,34.0,4.1,16.8,34.0,25.94,16.44
2018,8,31,7,45,0.0,44.0,4.0,17.05,44.0,33.64,22.88
2018,8,31,8,0,0.0,54.0,3.9,17.3,54.0,41.36,29.26
2018,8,31,8,15,0.0,83.0,3.75,17.6,83.0,63.82,47.87
2018,8,31,8,30,0.0,112.0,3.6,17.9,112.0,88.25,67.84
2018,8,31,8,45,1.5,143.5,3.4,18.2,144.5,116.98,91.11
2018,8,31,9,0,3.0,175.0,3.2,18.5,177.0,146.08,114.32
2018,8,31,9,15,11.5,208.5,3.1,18.8,216.5,184.1,144.66
2018,8,31,9,30,20.0,242.0,3.0,19.1,256.0,222.3,174.64
2018,8,31,9,45,38.5,283.5,2.9,19.4,312.0,300.98,235.91
2018,8,31,10,0,57.0,325.0,2.8,19.7,368.0,359.31,280.05
2018,8,31,10,15,68.5,345.0,2.8,20.0,398.5,387.26,300.49
2018,8,31,10,30,80.0,365.0,2.8,20.3,429.0,414.35,320.19
2018,8,31,10,45,118.0,385.5,2.85,20.55,483.0,488.74,375.57
2018,8,31,11,0,156.0,406.0,2.9,20.8,537.0,537.77,411.33
2018,8,31,11,15,250.5,379.5,3.1,20.9,594.0,610.58,466.45
2018,8,31,11,30,345.0,353.0,3.3,21.0,651.0,657.67,502.43
2018,8,31,11,45,525.5,281.5,3.5,21.1,739.5,750.45,572.37
2018,8,31,12,0,706.0,210.0,3.7,21.2,828.0,818.69,623.43
2018,8,31,12,15,817.5,154.5,3.95,21.2,869.0,819.88,626.35
2018,8,31,12,30,929.0,99.0,4.2,21.2,910.0,809.48,620.15
2018,8,31,12,45,931.5,96.0,4.5,21.15,901.5,765.86,590.24
2018,8,31,13,0,934.0,93.0,4.8,21.1,893.0,719.24,556.27
2018,8,31,13,15,931.0,92.5,5.05,20.95,876.5,668.48,517.82
2018,8,31,13,30,928.0,92.0,5.3,20.8,860.0,615.54,476.28
2018,8,31,13,45,923.0,90.5,5.6,20.7,835.5,558.78,430.29
2018,8,31,14,0,918.0,89.0,5.9,20.6,811.0,500.55,381.39
2018,8,31,14,15,910.5,88.0,6.1,20.35,779.5,440.45,329.43
2018,8,31,14,30,903.0,87.0,6.3,20.1,748.0,379.64,275.44
2018,8,31,14,45,738.0,142.0,6.5,19.9,664.0,307.73,217.06
2018,8,31,15,0,573.0,197.0,6.7,19.7,580.0,256.81,178.56
2018,8,31,15,15,538.5,191.0,6.7,19.7,532.0,204.41,137.45
2018,8,31,15,30,504.0,185.0,6.7,19.7,484.0,156.25,105.95
2018,8,31,15,45,575.0,151.0,6.75,19.2,465.5,103.83,84.01
2018,8,31,16,0,646.0,117.0,6.8,18.7,447.0,85.06,68.3
2018,8,31,16,15,637.0,104.5,6.7,18.4,401.5,77.92,62.43
2018,8,31,16,30,628.0,92.0,6.6,18.1,356.0,70.34,56.1
2018,8,31,16,45,621.5,81.5,6.55,17.8,313.0,63.76,50.57
2018,8,31,17,0,615.0,71.0,6.5,17.5,270.0,56.8,44.6
2018,8,31,17,15,599.0,61.0,6.35,17.15,226.0,49.71,38.38
2018,8,31,17,30,583.0,51.0,6.2,16.8,182.0,42.3,31.72
2018,8,31,17,45,499.5,43.5,6.05,16.45,134.5,36.04,25.88
2018,8,31,18,0,416.0,36.0,5.9,16.1,87.0,29.89,19.81
2018,8,31,18,15,246.5,24.0,5.8,15.95,50.5,19.74,6.73
2018,8,31,18,30,77.0,12.0,5.7,15.8,14.0,9.44,0.0
2018,8,31,18,45,38.5,6.0,5.55,15.65,7.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,5.35,15.45,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,5.3,15.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,5.2,15.35,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,5.0,15.25,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,4.85,15.2,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,4.7,15.15,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,4.5,15.05,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,4.4,14.95,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,4.35,14.8,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,3.65,14.35,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,1,5,45,14.5,3.0,2.9,15.1,4.0,9.23,0.0
2018,9,1,6,0,29.0,6.0,2.9,15.3,8.0,30.77,0.03
2018,9,1,6,15,14.5,10.0,2.75,15.55,11.0,18.54,9.47
2018,9,1,6,30,0.0,14.0,2.6,15.8,14.0,10.62,3.25
2018,9,1,6,45,0.0,19.0,2.4,16.0,19.0,14.44,6.62
2018,9,1,7,0,0.0,24.0,2.2,16.2,24.0,18.26,9.96
2018,9,1,7,15,0.0,33.5,2.1,16.45,33.5,25.55,16.18
2018,9,1,7,30,0.0,43.0,2.0,16.7,43.0,32.85,22.35
2018,9,1,7,45,0.0,53.0,1.85,16.95,53.0,40.57,28.78
2018,9,1,8,0,0.0,63.0,1.7,17.2,63.0,48.3,35.14
2018,9,1,8,15,0.0,87.5,1.7,17.45,87.5,67.48,50.96
2018,9,1,8,30,0.0,112.0,1.7,17.7,112.0,88.29,67.89
2018,9,1,8,45,0.0,127.0,1.75,17.95,127.0,100.91,77.91
2018,9,1,9,0,0.0,142.0,1.8,18.2,142.0,113.53,87.84
2018,9,1,9,15,1.0,157.0,1.95,18.4,157.5,127.12,98.55
2018,9,1,9,30,2.0,172.0,2.1,18.6,173.0,140.69,109.17
2018,9,1,9,45,4.5,189.0,2.25,18.8,192.0,157.49,122.37
2018,9,1,10,0,7.0,206.0,2.4,19.0,211.0,174.22,135.42
2018,9,1,10,15,8.5,218.0,2.55,19.15,224.5,185.43,144.03
2018,9,1,10,30,10.0,230.0,2.7,19.3,238.0,196.52,152.52
2018,9,1,10,45,15.5,264.0,2.85,19.45,277.0,230.54,179.05
2018,9,1,11,0,21.0,298.0,3.0,19.6,316.0,264.17,204.96
2018,9,1,11,15,22.5,308.0,3.2,19.65,327.5,272.4,211.14
2018,9,1,11,30,24.0,318.0,3.4,19.7,339.0,297.79,230.57
2018,9,1,11,45,24.0,321.5,3.6,19.8,342.5,297.19,229.93
2018,9,1,12,0,24.0,325.0,3.8,19.9,346.0,281.56,217.85
2018,9,1,12,15,25.0,327.0,3.9,19.9,349.0,294.66,227.96
2018,9,1,12,30,26.0,329.0,4.0,19.9,352.0,292.67,226.43
2018,9,1,12,45,25.0,322.0,4.15,19.95,343.5,281.39,217.76
2018,9,1,13,0,24.0,315.0,4.3,20.0,335.0,270.29,209.27
2018,9,1,13,15,22.0,304.5,4.45,19.95,322.5,250.14,193.8
2018,9,1,13,30,20.0,294.0,4.6,19.9,310.0,238.0,184.52
2018,9,1,13,45,76.0,268.5,4.75,19.85,328.0,247.27,192.21
2018,9,1,14,0,132.0,243.0,4.9,19.8,346.0,249.7,193.64
2018,9,1,14,15,461.0,192.0,4.95,19.65,531.5,334.39,254.42
2018,9,1,14,30,790.0,141.0,5.0,19.5,717.0,379.07,277.3
2018,9,1,14,45,777.0,137.5,5.1,19.35,679.0,319.28,224.54
2018,9,1,15,0,764.0,134.0,5.2,19.2,641.0,260.3,173.46
2018,9,1,15,15,747.5,130.0,5.2,19.2,599.0,195.59,121.43
2018,9,1,15,30,731.0,126.0,5.2,19.2,557.0,137.67,83.76
2018,9,1,15,45,683.5,121.0,5.25,18.8,497.5,87.17,69.83
2018,9,1,16,0,636.0,116.0,5.3,18.4,438.0,84.33,67.76
2018,9,1,16,15,591.5,113.5,5.25,18.1,388.0,83.27,67.15
2018,9,1,16,30,547.0,111.0,5.2,17.8,338.0,82.34,66.65
2018,9,1,16,45,483.5,105.0,5.2,17.55,285.5,76.23,61.55
2018,9,1,17,0,420.0,99.0,5.2,17.3,233.0,71.78,57.81
2018,9,1,17,15,268.0,90.0,5.15,16.9,170.0,65.41,52.25
2018,9,1,17,30,116.0,81.0,5.1,16.5,107.0,58.29,45.8
2018,9,1,17,45,78.0,61.0,5.0,16.15,76.5,44.36,33.12
2018,9,1,18,0,40.0,41.0,4.9,15.8,46.0,30.27,20.02
2018,9,1,18,15,24.0,24.5,4.9,15.65,27.0,18.35,4.27
2018,9,1,18,30,8.0,8.0,4.9,15.5,8.0,6.29,0.0
2018,9,1,18,45,4.0,4.0,4.85,15.3,4.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.8,15.05,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.75,14.95,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.6,14.85,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.45,14.75,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.3,14.65,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,2,5,45,3.5,5.0,2.05,14.45,5.0,5.6,0.0
2018,9,2,6,0,7.0,10.0,2.0,14.7,10.0,11.55,0.0
2018,9,2,6,15,28.5,22.5,2.0,15.0,26.5,43.62,29.64
2018,9,2,6,30,50.0,35.0,2.0,15.3,43.0,71.83,55.49
2018,9,2,6,45,63.5,48.5,1.95,15.55,62.5,97.47,78.41
2018,9,2,7,0,77.0,62.0,1.9,15.8,82.0,123.94,101.62
2018,9,2,7,15,38.5,76.0,1.85,16.15,86.0,98.19,78.96
2018,9,2,7,30,0.0,90.0,1.8,16.5,90.0,72.56,55.87
2018,9,2,7,45,2.5,115.5,1.75,16.8,116.5,97.62,76.72
2018,9,2,8,0,5.0,141.0,1.7,17.1,143.0,122.83,97.27
2018,9,2,8,15,10.5,164.5,1.7,17.4,170.0,148.8,118.24
2018,9,2,8,30,16.0,188.0,1.7,17.7,197.0,174.92,138.98
2018,9,2,8,45,19.0,206.0,1.7,18.0,217.5,193.24,153.09
2018,9,2,9,0,22.0,224.0,1.7,18.3,238.0,211.55,167.05
2018,9,2,9,15,22.0,237.0,1.7,18.6,251.5,222.0,174.57
2018,9,2,9,30,22.0,250.0,1.7,18.9,265.0,232.4,182.02
2018,9,2,9,45,31.5,276.5,1.7,19.15,299.5,287.59,224.44
2018,9,2,10,0,41.0,303.0,1.7,19.4,334.0,321.36,249.62
2018,9,2,10,15,114.0,331.5,1.75,19.65,421.5,443.05,342.48
2018,9,2,10,30,187.0,360.0,1.8,19.9,509.0,538.92,413.01
2018,9,2,10,45,207.0,376.0,1.8,20.1,545.0,567.11,432.04
2018,9,2,11,0,227.0,392.0,1.8,20.3,581.0,593.16,449.83
2018,9,2,11,15,152.5,393.5,1.9,20.45,521.5,514.46,390.97
2018,9,2,11,30,78.0,395.0,2.0,20.6,462.0,419.43,319.82
2018,9,2,11,45,84.0,389.5,2.1,20.75,462.0,412.64,315.36
2018,9,2,12,0,90.0,384.0,2.2,20.9,462.0,405.35,310.05
2018,9,2,12,15,116.5,388.0,2.35,20.9,489.0,436.88,334.06
2018,9,2,12,30,143.0,392.0,2.5,20.9,516.0,449.44,343.83
2018,9,2,12,45,188.0,389.0,2.65,20.9,550.0,466.42,357.17
2018,9,2,13,0,233.0,386.0,2.8,20.9,584.0,487.12,372.77
2018,9,2,13,15,232.0,388.5,3.0,20.8,582.5,461.35,353.55
2018,9,2,13,30,231.0,391.0,3.2,20.7,581.0,443.13,339.72
2018,9,2,13,45,239.5,362.0,3.35,20.6,553.5,409.34,313.98
2018,9,2,14,0,248.0,333.0,3.5,20.5,526.0,370.18,283.57
2018,9,2,14,15,495.0,242.5,3.65,20.35,608.0,384.53,289.95
2018,9,2,14,30,742.0,152.0,3.8,20.2,690.0,367.68,267.66
2018,9,2,14,45,689.5,154.0,3.95,20.0,633.0,302.69,213.18
2018,9,2,15,0,637.0,156.0,4.1,19.8,576.0,243.43,164.46
2018,9,2,15,15,648.0,147.0,4.1,19.8,550.0,192.18,122.52
2018,9,2,15,30,659.0,138.0,4.1,19.8,524.0,139.37,87.32
2018,9,2,15,45,585.5,140.0,4.2,19.3,461.5,97.33,78.38
2018,9,2,16,0,512.0,142.0,4.3,18.8,399.0,97.76,79.21
2018,9,2,16,15,447.5,139.0,4.25,18.5,346.0,95.57,77.67
2018,9,2,16,30,383.0,136.0,4.2,18.2,293.0,93.48,76.21
2018,9,2,16,45,303.5,125.5,4.15,17.85,239.5,88.54,72.21
2018,9,2,17,0,224.0,115.0,4.1,17.5,186.0,80.71,65.57
2018,9,2,17,15,213.0,96.0,4.05,17.15,153.0,68.46,54.85
2018,9,2,17,30,202.0,77.0,4.0,16.8,120.0,55.81,43.53
2018,9,2,17,45,156.5,58.5,3.9,16.4,86.5,42.83,31.7
2018,9,2,18,0,111.0,40.0,3.8,16.0,53.0,29.64,19.32
2018,9,2,18,15,60.5,23.5,3.75,15.8,30.0,17.6,1.64
2018,9,2,18,30,10.0,7.0,3.7,15.6,7.0,5.51,0.0
2018,9,2,18,45,5.0,3.5,3.65,15.4,3.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.55,15.15,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,3,5,45,4.5,4.5,1.85,14.4,4.5,5.69,0.0
2018,9,3,6,0,9.0,9.0,1.9,14.6,9.0,11.85,0.0
2018,9,3,6,15,4.5,18.0,1.9,14.85,18.0,16.34,7.4
2018,9,3,6,30,0.0,27.0,1.9,15.1,27.0,20.58,11.6
2018,9,3,6,45,0.0,41.0,1.9,15.35,41.0,31.34,20.99
2018,9,3,7,0,0.0,55.0,1.9,15.6,55.0,42.35,30.51
2018,9,3,7,15,0.0,65.5,1.85,15.9,65.5,50.82,37.73
2018,9,3,7,30,0.0,76.0,1.8,16.2,76.0,59.34,44.84
2018,9,3,7,45,1.0,100.0,1.8,16.45,100.5,81.36,63.21
2018,9,3,8,0,2.0,124.0,1.8,16.7,125.0,103.56,81.42
2018,9,3,8,15,6.5,152.0,1.8,16.95,155.5,132.94,105.39
2018,9,3,8,30,11.0,180.0,1.8,17.2,186.0,162.52,129.11
2018,9,3,8,45,15.0,199.5,1.75,17.5,208.5,183.26,145.31
2018,9,3,9,0,19.0,219.0,1.7,17.8,231.0,204.02,161.33
2018,9,3,9,15,26.0,243.5,1.75,18.0,261.0,232.58,183.56
2018,9,3,9,30,33.0,268.0,1.8,18.2,291.0,283.89,223.12
2018,9,3,9,45,44.5,295.5,1.8,18.45,328.0,321.23,251.3
2018,9,3,10,0,56.0,323.0,1.8,18.7,365.0,357.98,278.65
2018,9,3,10,15,121.5,347.5,1.85,18.9,443.0,468.07,362.17
2018,9,3,10,30,187.0,372.0,1.9,19.1,521.0,552.18,423.99
2018,9,3,10,45,291.5,360.0,1.95,19.35,599.0,656.15,499.61
2018,9,3,11,0,396.0,348.0,2.0,19.6,677.0,732.87,554.22
2018,9,3,11,15,371.0,365.0,2.1,19.7,677.5,711.47,537.63
2018,9,3,11,30,346.0,382.0,2.2,19.8,678.0,688.76,520.94
2018,9,3,11,45,456.5,330.5,2.25,19.95,724.0,736.91,556.94
2018,9,3,12,0,567.0,279.0,2.3,20.1,770.0,761.18,575.49
2018,9,3,12,15,644.0,242.5,2.4,20.15,799.0,767.06,580.72
2018,9,3,12,30,721.0,206.0,2.5,20.2,828.0,761.26,577.67
2018,9,3,12,45,746.5,192.5,2.55,20.25,830.0,729.63,554.88
2018,9,3,13,0,772.0,179.0,2.6,20.3,832.0,690.1,526.09
2018,9,3,13,15,582.5,255.0,2.75,20.25,742.0,591.51,452.01
2018,9,3,13,30,393.0,331.0,2.9,20.2,652.0,500.69,383.11
2018,9,3,13,45,341.0,333.5,3.0,20.15,606.0,441.01,337.72
2018,9,3,14,0,289.0,336.0,3.1,20.1,560.0,391.44,299.29
2018,9,3,14,15,533.5,239.5,3.25,19.9,632.0,397.91,299.57
2018,9,3,14,30,778.0,143.0,3.4,19.7,704.0,376.32,273.56
2018,9,3,14,45,763.5,140.0,3.5,19.5,666.0,317.07,222.06
2018,9,3,15,0,749.0,137.0,3.6,19.3,628.0,253.72,168.18
2018,9,3,15,15,730.5,133.0,3.6,19.3,585.0,194.53,121.05
2018,9,3,15,30,712.0,129.0,3.6,19.3,542.0,137.4,84.34
2018,9,3,15,45,688.0,124.0,3.7,18.8,495.5,89.51,71.83
2018,9,3,16,0,664.0,119.0,3.8,18.3,449.0,87.22,70.3
2018,9,3,16,15,632.5,112.5,3.75,18.05,399.5,83.68,67.54
2018,9,3,16,30,601.0,106.0,3.7,17.8,350.0,80.04,64.66
2018,9,3,16,45,547.0,98.5,3.6,17.5,297.0,75.23,60.7
2018,9,3,17,0,493.0,91.0,3.5,17.2,244.0,67.57,54.13
2018,9,3,17,15,428.0,80.0,3.4,16.9,194.5,59.56,47.07
2018,9,3,17,30,363.0,69.0,3.3,16.6,145.0,51.48,39.73
2018,9,3,17,45,291.0,54.5,3.15,16.3,104.5,40.85,29.93
2018,9,3,18,0,219.0,40.0,3.0,16.0,64.0,30.1,19.5
2018,9,3,18,15,125.5,24.0,2.9,15.85,36.0,18.12,0.0
2018,9,3,18,30,32.0,8.0,2.8,15.7,8.0,6.29,0.0
2018,9,3,18,45,16.0,4.0,2.65,15.55,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,4,5,45,4.0,3.0,2.4,14.75,3.0,4.29,0.0
2018,9,4,6,0,8.0,6.0,2.5,15.0,6.0,10.18,0.0
2018,9,4,6,15,20.0,13.0,2.55,15.3,15.5,25.81,14.99
2018,9,4,6,30,32.0,20.0,2.6,15.6,25.0,41.51,29.78
2018,9,4,6,45,32.0,27.5,2.6,15.9,34.0,50.55,38.09
2018,9,4,7,0,32.0,35.0,2.6,16.2,43.0,59.44,46.01
2018,9,4,7,15,16.0,45.5,2.55,16.5,49.5,49.46,37.09
2018,9,4,7,30,0.0,56.0,2.5,16.8,56.0,42.87,30.82
2018,9,4,7,45,0.0,74.5,2.4,17.05,74.5,57.19,42.78
2018,9,4,8,0,0.0,93.0,2.3,17.3,93.0,72.92,55.74
2018,9,4,8,15,0.5,116.0,2.25,17.6,116.5,93.33,72.39
2018,9,4,8,30,1.0,139.0,2.2,17.9,140.0,113.86,88.91
2018,9,4,8,45,3.5,163.0,2.15,18.2,165.5,137.29,107.65
2018,9,4,9,0,6.0,187.0,2.1,18.5,191.0,160.79,126.17
2018,9,4,9,15,13.5,217.0,2.05,18.8,226.0,194.92,153.12
2018,9,4,9,30,21.0,247.0,2.0,19.1,261.0,229.09,179.63
2018,9,4,9,45,42.0,285.0,2.0,19.4,315.5,308.06,240.82
2018,9,4,10,0,63.0,323.0,2.0,19.7,370.0,365.59,284.1
2018,9,4,10,15,222.0,316.0,2.0,19.95,490.5,559.42,431.33
2018,9,4,10,30,381.0,309.0,2.0,20.2,611.0,724.37,549.54
2018,9,4,10,45,541.5,257.0,2.0,20.4,698.5,819.03,616.26
2018,9,4,11,0,702.0,205.0,2.0,20.6,786.0,914.75,681.36
2018,9,4,11,15,555.0,278.0,2.05,20.8,742.5,820.11,612.81
2018,9,4,11,30,408.0,351.0,2.1,21.0,699.0,733.15,549.43
2018,9,4,11,45,308.5,385.5,2.15,21.15,649.5,642.26,484.01
2018,9,4,12,0,209.0,420.0,2.2,21.3,600.0,555.79,420.38
2018,9,4,12,15,157.5,416.5,2.35,21.3,552.0,496.24,376.99
2018,9,4,12,30,106.0,413.0,2.5,21.3,504.0,427.49,326.02
2018,9,4,12,45,98.0,406.0,2.6,21.35,489.5,405.66,309.99
2018,9,4,13,0,90.0,399.0,2.7,21.4,475.0,384.43,294.08
2018,9,4,13,15,89.0,390.0,2.85,21.35,464.0,366.63,280.95
2018,9,4,13,30,88.0,381.0,3.0,21.3,453.0,348.89,267.69
2018,9,4,13,45,141.5,350.0,3.2,21.2,461.0,347.02,266.59
2018,9,4,14,0,195.0,319.0,3.4,21.1,469.0,334.43,256.4
2018,9,4,14,15,522.5,215.0,3.55,20.95,594.5,376.03,282.69
2018,9,4,14,30,850.0,111.0,3.7,20.8,720.0,376.25,271.14
2018,9,4,14,45,836.5,109.5,3.85,20.6,682.0,314.29,216.87
2018,9,4,15,0,823.0,108.0,4.0,20.4,644.0,253.05,164.14
2018,9,4,15,15,806.0,104.5,4.0,20.4,600.0,190.87,114.55
2018,9,4,15,30,789.0,101.0,4.0,20.4,556.0,130.45,76.18
2018,9,4,15,45,764.0,98.5,4.1,19.85,508.0,81.35,64.59
2018,9,4,16,0,739.0,96.0,4.2,19.3,460.0,73.79,58.48
2018,9,4,16,15,703.5,93.0,4.15,18.95,409.0,71.87,57.11
2018,9,4,16,30,668.0,90.0,4.1,18.6,358.0,70.01,55.76
2018,9,4,16,45,553.5,89.5,4.05,18.2,290.5,68.85,54.98
2018,9,4,17,0,439.0,89.0,4.0,17.8,223.0,65.56,52.24
2018,9,4,17,15,294.0,80.0,3.9,17.4,162.5,58.1,45.68
2018,9,4,17,30,149.0,71.0,3.8,17.0,102.0,51.39,39.54
2018,9,4,17,45,99.0,52.0,3.7,16.6,70.0,38.53,27.8
2018,9,4,18,0,49.0,33.0,3.6,16.2,38.0,24.82,14.85
2018,9,4,18,15,29.0,19.0,3.5,16.0,21.5,14.43,0.0
2018,9,4,18,30,9.0,5.0,3.4,15.8,5.0,3.93,0.0
2018,9,4,18,45,4.5,2.5,3.3,15.6,2.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,5,5,45,0.0,1.5,2.15,14.2,1.5,1.18,0.0
2018,9,5,6,0,0.0,3.0,2.2,14.4,3.0,2.27,0.0
2018,9,5,6,15,0.0,7.5,2.15,14.65,7.5,5.68,0.0
2018,9,5,6,30,0.0,12.0,2.1,14.9,12.0,9.1,1.96
2018,9,5,6,45,0.0,18.5,2.1,15.15,18.5,14.06,6.31
2018,9,5,7,0,0.0,25.0,2.1,15.4,25.0,19.03,10.64
2018,9,5,7,15,0.0,31.0,2.1,15.7,31.0,23.63,14.6
2018,9,5,7,30,0.0,37.0,2.1,16.0,37.0,28.24,18.5
2018,9,5,7,45,0.0,52.0,2.05,16.3,52.0,39.79,28.22
2018,9,5,8,0,0.0,67.0,2.0,16.6,67.0,51.39,37.86
2018,9,5,8,15,0.0,85.0,2.1,16.85,85.0,65.42,49.4
2018,9,5,8,30,0.0,103.0,2.2,17.1,103.0,80.59,61.75
2018,9,5,8,45,0.0,110.5,2.25,17.4,110.5,86.68,66.49
2018,9,5,9,0,0.0,118.0,2.3,17.7,118.0,92.8,71.22
2018,9,5,9,15,1.0,139.5,2.45,17.9,140.0,112.01,86.66
2018,9,5,9,30,2.0,161.0,2.6,18.1,162.0,131.31,102.01
2018,9,5,9,45,4.5,184.0,2.75,18.3,187.0,153.45,119.58
2018,9,5,10,0,7.0,207.0,2.9,18.5,212.0,175.56,136.97
2018,9,5,10,15,12.0,238.0,3.0,18.65,247.0,207.2,161.86
2018,9,5,10,30,17.0,269.0,3.1,18.8,282.0,238.63,186.32
2018,9,5,10,45,24.5,298.5,3.2,18.9,318.0,291.38,227.18
2018,9,5,11,0,32.0,328.0,3.3,19.0,354.0,323.85,251.92
2018,9,5,11,15,29.0,323.0,3.4,19.05,347.0,312.23,242.6
2018,9,5,11,30,26.0,318.0,3.5,19.1,340.0,300.86,233.65
2018,9,5,11,45,23.0,310.5,3.6,19.15,330.0,271.42,210.78
2018,9,5,12,0,20.0,303.0,3.7,19.2,320.0,260.26,202.03
2018,9,5,12,15,18.0,292.5,3.8,19.2,308.0,247.73,192.27
2018,9,5,12,30,16.0,282.0,3.9,19.2,296.0,235.52,182.76
2018,9,5,12,45,18.5,290.5,3.95,19.15,306.5,242.16,188.07
2018,9,5,13,0,21.0,299.0,4.0,19.1,317.0,248.26,192.93
2018,9,5,13,15,83.5,289.5,4.1,18.95,357.5,291.02,227.38
2018,9,5,13,30,146.0,280.0,4.2,18.8,398.0,310.09,242.6
2018,9,5,13,45,83.5,277.0,4.3,18.7,344.0,262.73,204.97
2018,9,5,14,0,21.0,274.0,4.4,18.6,290.0,217.81,169.78
2018,9,5,14,15,18.0,257.0,4.45,18.4,270.5,201.09,156.89
2018,9,5,14,30,15.0,240.0,4.5,18.2,251.0,184.97,144.39
2018,9,5,14,45,13.0,225.0,4.55,18.05,234.0,171.12,133.64
2018,9,5,15,0,11.0,210.0,4.6,17.9,217.0,157.68,123.21
2018,9,5,15,15,11.0,199.0,4.6,17.9,205.5,147.61,115.36
2018,9,5,15,30,11.0,188.0,4.6,17.9,194.0,137.51,107.62
2018,9,5,15,45,12.0,177.5,4.6,17.45,183.5,128.06,105.46
2018,9,5,16,0,13.0,167.0,4.6,17.0,173.0,120.38,99.39
2018,9,5,16,15,25.5,155.0,4.6,16.7,165.5,108.18,89.26
2018,9,5,16,30,38.0,143.0,4.6,16.4,158.0,100.19,82.68
2018,9,5,16,45,48.0,128.0,4.55,16.15,144.0,90.2,74.21
2018,9,5,17,0,58.0,113.0,4.5,15.9,130.0,79.96,65.34
2018,9,5,17,15,43.5,88.5,4.45,15.6,100.0,63.71,50.94
2018,9,5,17,30,29.0,64.0,4.4,15.3,70.0,47.11,36.0
2018,9,5,17,45,19.0,45.0,4.35,15.05,48.5,33.66,23.68
2018,9,5,18,0,9.0,26.0,4.3,14.8,27.0,19.97,10.69
2018,9,5,18,15,4.5,14.5,4.25,14.65,15.0,11.25,0.0
2018,9,5,18,30,0.0,3.0,4.2,14.5,3.0,2.36,0.0
2018,9,5,18,45,0.0,1.5,4.1,14.4,1.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,6,5,45,0.0,2.0,2.35,13.25,2.0,1.57,0.0
2018,9,6,6,0,0.0,4.0,2.3,13.4,4.0,3.02,0.0
2018,9,6,6,15,0.0,9.5,2.25,13.65,9.5,7.2,0.0
2018,9,6,6,30,0.0,15.0,2.2,13.9,15.0,11.39,3.9
2018,9,6,6,45,0.0,22.5,2.1,14.1,22.5,17.12,8.96
2018,9,6,7,0,0.0,30.0,2.0,14.3,30.0,22.86,13.99
2018,9,6,7,15,0.0,37.0,2.05,14.6,37.0,28.23,18.63
2018,9,6,7,30,0.0,44.0,2.1,14.9,44.0,33.62,23.2
2018,9,6,7,45,0.0,53.0,2.1,15.2,53.0,40.56,29.02
2018,9,6,8,0,0.0,62.0,2.1,15.5,62.0,47.53,34.77
2018,9,6,8,15,2.5,98.5,2.2,15.85,100.0,79.51,61.54
2018,9,6,8,30,5.0,135.0,2.3,16.2,138.0,114.15,90.01
2018,9,6,8,45,9.5,171.0,2.4,16.55,176.5,150.98,119.87
2018,9,6,9,0,14.0,207.0,2.5,16.9,215.0,188.23,149.56
2018,9,6,9,15,15.5,220.0,2.65,17.2,230.0,200.25,158.63
2018,9,6,9,30,17.0,233.0,2.8,17.5,245.0,212.27,167.7
2018,9,6,9,45,15.0,235.5,3.0,17.8,246.5,210.89,166.0
2018,9,6,10,0,13.0,238.0,3.2,18.1,248.0,209.68,164.51
2018,9,6,10,15,13.5,243.5,3.3,18.3,254.0,213.8,167.41
2018,9,6,10,30,14.0,249.0,3.4,18.5,260.0,217.9,170.29
2018,9,6,10,45,19.0,277.0,3.5,18.7,292.5,246.32,192.4
2018,9,6,11,0,24.0,305.0,3.6,18.9,325.0,274.26,213.9
2018,9,6,11,15,24.0,308.5,3.65,19.0,328.5,275.21,214.3
2018,9,6,11,30,24.0,312.0,3.7,19.1,332.0,276.05,214.72
2018,9,6,11,45,30.0,330.5,3.7,19.25,356.0,312.23,242.49
2018,9,6,12,0,36.0,349.0,3.7,19.4,380.0,329.56,255.55
2018,9,6,12,15,37.5,352.0,3.7,19.5,384.0,328.22,254.32
2018,9,6,12,30,39.0,355.0,3.7,19.6,388.0,326.43,252.83
2018,9,6,12,45,42.5,356.5,3.7,19.65,392.0,324.33,251.22
2018,9,6,13,0,46.0,358.0,3.7,19.7,396.0,321.59,249.11
2018,9,6,13,15,61.0,362.5,3.7,19.75,412.0,327.72,253.95
2018,9,6,13,30,76.0,367.0,3.7,19.8,428.0,331.69,256.94
2018,9,6,13,45,140.5,340.0,3.75,19.85,448.5,339.59,262.99
2018,9,6,14,0,205.0,313.0,3.8,19.9,469.0,335.0,258.43
2018,9,6,14,15,552.0,201.5,3.8,19.85,598.0,379.96,286.82
2018,9,6,14,30,899.0,90.0,3.8,19.8,727.0,378.83,273.17
2018,9,6,14,45,887.5,88.0,3.8,19.75,688.0,315.38,216.76
2018,9,6,15,0,876.0,86.0,3.8,19.7,649.0,252.27,161.79
2018,9,6,15,15,860.5,83.5,3.8,19.7,605.0,188.82,111.02
2018,9,6,15,30,845.0,81.0,3.8,19.7,561.0,126.75,72.08
2018,9,6,15,45,824.0,79.0,3.85,19.4,513.0,69.42,54.51
2018,9,6,16,0,803.0,77.0,3.9,19.1,465.0,67.85,53.45
2018,9,6,16,15,773.5,73.5,3.9,18.85,413.5,65.03,51.24
2018,9,6,16,30,744.0,70.0,3.9,18.6,362.0,62.17,48.96
2018,9,6,16,45,703.0,65.5,3.95,18.3,309.5,58.35,45.79
2018,9,6,17,0,662.0,61.0,4.0,18.0,257.0,50.35,38.84
2018,9,6,17,15,599.5,55.0,3.95,17.6,205.5,45.4,34.45
2018,9,6,17,30,537.0,49.0,3.9,17.2,154.0,40.52,29.93
2018,9,6,17,45,416.5,40.0,3.85,16.8,106.5,32.93,22.8
2018,9,6,18,0,296.0,31.0,3.8,16.4,59.0,25.55,14.71
2018,9,6,18,15,166.5,18.0,3.8,16.2,32.0,14.82,0.0
2018,9,6,18,30,37.0,5.0,3.8,16.0,5.0,3.93,0.0
2018,9,6,18,45,18.5,2.5,3.75,15.75,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.65,15.2,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,7,5,45,0.0,2.0,2.5,13.65,2.0,1.57,0.0
2018,9,7,6,0,0.0,4.0,2.5,13.9,4.0,3.15,0.0
2018,9,7,6,15,16.0,8.5,2.5,14.2,11.0,18.25,8.57
2018,9,7,6,30,32.0,13.0,2.5,14.5,18.0,40.03,28.58
2018,9,7,6,45,39.0,20.0,2.45,14.8,28.0,54.81,42.04
2018,9,7,7,0,46.0,27.0,2.4,15.1,38.0,61.45,48.39
2018,9,7,7,15,23.0,34.5,2.4,15.45,40.0,45.27,33.97
2018,9,7,7,30,0.0,42.0,2.4,15.8,42.0,32.08,21.78
2018,9,7,7,45,0.0,53.5,2.35,16.15,53.5,40.95,29.22
2018,9,7,8,0,0.0,65.0,2.3,16.5,65.0,49.84,36.58
2018,9,7,8,15,0.0,86.0,2.3,16.85,86.0,66.32,50.17
2018,9,7,8,30,0.0,107.0,2.3,17.2,107.0,84.17,64.73
2018,9,7,8,45,0.5,134.0,2.3,17.55,134.5,108.04,84.04
2018,9,7,9,0,1.0,161.0,2.3,17.9,162.0,132.13,103.25
2018,9,7,9,15,3.5,177.0,2.3,18.25,179.5,148.16,115.83
2018,9,7,9,30,6.0,193.0,2.3,18.6,197.0,164.19,128.29
2018,9,7,9,45,9.0,212.5,2.3,18.9,219.0,183.84,143.56
2018,9,7,10,0,12.0,232.0,2.3,19.2,241.0,203.38,158.59
2018,9,7,10,15,23.0,270.0,2.35,19.45,288.0,247.67,193.14
2018,9,7,10,30,34.0,308.0,2.4,19.7,335.0,314.47,244.28
2018,9,7,10,45,42.5,331.5,2.45,19.9,366.0,342.52,265.13
2018,9,7,11,0,51.0,355.0,2.5,20.1,397.0,369.54,285.17
2018,9,7,11,15,52.5,363.5,2.6,20.3,407.5,374.1,288.14
2018,9,7,11,30,54.0,372.0,2.7,20.5,418.0,378.11,290.82
2018,9,7,11,45,60.0,379.5,2.85,20.65,430.5,384.52,295.61
2018,9,7,12,0,66.0,387.0,3.0,20.8,443.0,389.98,299.68
2018,9,7,12,15,87.0,398.0,3.2,20.85,472.0,409.67,314.96
2018,9,7,12,30,108.0,409.0,3.4,20.9,501.0,426.83,328.18
2018,9,7,12,45,97.0,400.0,3.6,20.95,482.0,401.0,308.59
2018,9,7,13,0,86.0,391.0,3.8,21.0,463.0,376.15,289.78
2018,9,7,13,15,85.0,381.5,4.05,21.0,451.0,358.22,276.35
2018,9,7,13,30,84.0,372.0,4.3,21.0,439.0,340.39,262.86
2018,9,7,13,45,141.5,340.0,4.5,20.95,449.0,340.34,263.1
2018,9,7,14,0,199.0,308.0,4.7,20.9,459.0,328.79,253.52
2018,9,7,14,15,556.0,198.0,4.85,20.8,595.0,379.08,286.21
2018,9,7,14,30,913.0,88.0,5.0,20.7,731.0,381.63,275.29
2018,9,7,14,45,901.5,86.5,5.15,20.55,692.0,317.62,218.31
2018,9,7,15,0,890.0,85.0,5.3,20.4,653.0,253.93,162.7
2018,9,7,15,15,860.0,85.5,5.3,20.4,603.0,189.55,111.68
2018,9,7,15,30,830.0,86.0,5.3,20.4,553.0,121.58,68.46
2018,9,7,15,45,814.0,82.5,5.4,20.05,507.0,71.63,56.31
2018,9,7,16,0,798.0,79.0,5.5,19.7,461.0,69.2,54.51
2018,9,7,16,15,779.0,73.5,5.45,19.4,412.0,65.16,51.26
2018,9,7,16,30,760.0,68.0,5.4,19.1,363.0,60.95,47.81
2018,9,7,16,45,720.0,63.0,5.35,18.8,309.5,56.67,44.23
2018,9,7,17,0,680.0,58.0,5.3,18.5,256.0,52.36,40.52
2018,9,7,17,15,617.0,52.0,5.15,18.05,204.0,43.33,32.54
2018,9,7,17,30,554.0,46.0,5.0,17.6,152.0,38.33,27.91
2018,9,7,17,45,450.5,38.0,4.9,17.2,106.5,31.56,21.48
2018,9,7,18,0,347.0,30.0,4.8,16.8,61.0,24.98,13.68
2018,9,7,18,15,198.5,18.5,4.65,16.55,33.5,14.56,0.0
2018,9,7,18,30,50.0,7.0,4.5,16.3,6.0,0.0,0.0
2018,9,7,18,45,25.0,3.5,4.4,16.1,3.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,4.05,15.65,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.9,14.85,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,3.95,13.75,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,8,5,45,101.0,9.0,4.3,14.55,13.0,0.0,0.0
2018,9,8,6,0,202.0,18.0,4.4,14.8,26.0,123.85,0.0
2018,9,8,6,15,347.5,27.0,4.45,15.1,65.5,278.45,203.4
2018,9,8,6,30,493.0,36.0,4.5,15.4,105.0,400.79,326.59
2018,9,8,6,45,450.0,49.5,4.5,15.7,133.0,411.26,341.62
2018,9,8,7,0,407.0,63.0,4.5,16.0,161.0,416.44,348.57
2018,9,8,7,15,266.5,97.0,4.45,16.3,167.5,337.97,283.29
2018,9,8,7,30,126.0,131.0,4.4,16.6,174.0,254.66,211.29
2018,9,8,7,45,184.5,149.5,4.4,16.9,223.5,327.51,271.97
2018,9,8,8,0,243.0,168.0,4.4,17.2,273.0,424.19,349.4
2018,9,8,8,15,337.0,172.5,4.35,17.45,337.5,519.47,424.85
2018,9,8,8,30,431.0,177.0,4.3,17.7,402.0,643.25,518.93
2018,9,8,8,45,643.5,130.5,4.25,18.0,500.0,814.47,645.38
2018,9,8,9,0,856.0,84.0,4.2,18.3,598.0,958.18,744.29
2018,9,8,9,15,881.0,82.0,4.2,18.55,643.0,988.89,762.02
2018,9,8,9,30,906.0,80.0,4.2,18.8,688.0,1016.34,778.26
2018,9,8,9,45,911.5,83.0,4.2,19.05,722.5,1026.47,782.64
2018,9,8,10,0,917.0,86.0,4.2,19.3,757.0,1032.51,784.5
2018,9,8,10,15,923.5,88.0,4.2,19.45,786.0,1034.25,783.93
2018,9,8,10,30,930.0,90.0,4.2,19.6,815.0,1031.79,780.73
2018,9,8,10,45,934.5,91.5,4.2,19.8,837.0,1022.61,773.01
2018,9,8,11,0,939.0,93.0,4.2,20.0,859.0,1009.27,762.68
2018,9,8,11,15,941.5,93.5,4.35,20.15,872.5,988.87,748.75
2018,9,8,11,30,944.0,94.0,4.5,20.3,886.0,964.54,732.46
2018,9,8,11,45,944.5,94.5,4.6,20.45,892.0,934.6,712.05
2018,9,8,12,0,945.0,95.0,4.7,20.6,898.0,901.04,689.06
2018,9,8,12,15,948.0,93.0,4.85,20.65,896.5,863.67,663.83
2018,9,8,12,30,951.0,91.0,5.0,20.7,895.0,822.87,635.88
2018,9,8,12,45,952.5,88.5,5.2,20.8,885.5,777.24,604.02
2018,9,8,13,0,954.0,86.0,5.4,20.9,876.0,728.62,567.2
2018,9,8,13,15,950.0,85.0,5.5,20.95,857.5,675.09,525.3
2018,9,8,13,30,946.0,84.0,5.6,21.0,839.0,619.47,480.59
2018,9,8,13,45,940.0,83.5,5.7,21.05,813.5,561.38,432.59
2018,9,8,14,0,934.0,83.0,5.8,21.1,788.0,501.87,381.97
2018,9,8,14,15,926.0,81.5,5.85,21.05,755.5,439.6,327.78
2018,9,8,14,30,918.0,80.0,5.9,21.0,723.0,376.7,271.78
2018,9,8,14,45,907.5,78.5,5.95,21.0,684.5,312.75,214.41
2018,9,8,15,0,897.0,77.0,6.0,21.0,646.0,248.99,158.38
2018,9,8,15,15,882.0,75.0,6.0,21.0,601.5,184.69,106.77
2018,9,8,15,30,867.0,73.0,6.0,21.0,557.0,121.68,67.55
2018,9,8,15,45,848.5,70.5,6.05,20.7,509.5,71.65,56.21
2018,9,8,16,0,830.0,68.0,6.1,20.4,462.0,68.9,54.12
2018,9,8,16,15,803.5,66.0,6.1,20.0,411.5,60.15,46.81
2018,9,8,16,30,777.0,64.0,6.1,19.6,361.0,58.23,45.35
2018,9,8,16,45,736.5,60.0,6.05,19.25,308.0,54.59,42.33
2018,9,8,17,0,696.0,56.0,6.0,18.9,255.0,50.96,39.22
2018,9,8,17,15,630.5,50.5,5.95,18.35,202.5,45.87,34.7
2018,9,8,17,30,565.0,45.0,5.9,17.8,150.0,37.66,27.25
2018,9,8,17,45,452.0,37.5,5.8,17.3,104.0,31.2,21.07
2018,9,8,18,0,339.0,30.0,5.7,16.8,58.0,25.03,12.95
2018,9,8,18,15,191.0,18.0,5.65,16.55,31.5,14.16,0.0
2018,9,8,18,30,43.0,6.0,5.6,16.3,5.0,0.0,0.0
2018,9,8,18,45,21.5,3.0,5.5,16.0,2.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,5.4,15.7,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,5.4,15.6,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,5.35,15.4,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,5.3,15.3,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,5.2,15.25,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,5.05,15.15,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,4.7,14.85,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,4.55,14.75,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,4.45,14.65,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,4.3,13.95,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,4.35,13.85,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,4.4,13.75,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,4.35,13.7,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,4.15,13.6,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,9,5,45,8.5,3.5,3.8,14.05,4.0,0.0,0.0
2018,9,9,6,0,17.0,7.0,3.8,14.3,8.0,14.78,0.0
2018,9,9,6,15,8.5,18.0,3.8,14.65,18.5,19.25,8.63
2018,9,9,6,30,0.0,29.0,3.8,15.0,29.0,22.14,12.72
2018,9,9,6,45,0.0,46.5,3.75,15.3,46.5,36.92,25.58
2018,9,9,7,0,0.0,64.0,3.7,15.6,64.0,52.51,39.05
2018,9,9,7,15,4.0,88.0,3.55,15.9,89.5,78.09,60.94
2018,9,9,7,30,8.0,112.0,3.4,16.2,115.0,103.67,82.51
2018,9,9,7,45,40.5,139.5,3.3,16.5,156.5,172.87,141.02
2018,9,9,8,0,73.0,167.0,3.2,16.8,198.0,231.45,189.44
2018,9,9,8,15,151.5,192.5,3.1,17.15,267.5,352.02,287.56
2018,9,9,8,30,230.0,218.0,3.0,17.5,337.0,456.23,369.27
2018,9,9,8,45,235.0,238.5,2.95,17.8,370.0,485.19,389.26
2018,9,9,9,0,240.0,259.0,2.9,18.1,403.0,536.85,426.02
2018,9,9,9,15,437.5,219.5,2.95,18.4,503.5,713.02,559.58
2018,9,9,9,30,635.0,180.0,3.0,18.7,604.0,879.87,678.51
2018,9,9,9,45,777.0,137.0,3.05,19.05,683.5,967.01,735.16
2018,9,9,10,0,919.0,94.0,3.1,19.4,763.0,1044.99,784.96
2018,9,9,10,15,934.0,92.0,3.2,19.65,795.0,1050.49,786.76
2018,9,9,10,30,949.0,90.0,3.3,19.9,827.0,1051.77,786.59
2018,9,9,10,45,953.5,91.0,3.35,20.15,849.0,1041.68,778.63
2018,9,9,11,0,958.0,92.0,3.4,20.4,871.0,1027.37,768.11
2018,9,9,11,15,961.0,92.5,3.55,20.55,885.0,1006.95,754.69
2018,9,9,11,30,964.0,93.0,3.7,20.7,899.0,982.48,738.56
2018,9,9,11,45,964.5,93.5,3.8,20.9,904.5,951.84,717.76
2018,9,9,12,0,965.0,94.0,3.9,21.1,910.0,917.52,694.4
2018,9,9,12,15,963.0,95.0,4.1,21.2,907.5,878.12,668.16
2018,9,9,12,30,961.0,96.0,4.3,21.3,905.0,835.5,639.36
2018,9,9,12,45,957.5,96.0,4.55,21.35,894.0,787.89,606.9
2018,9,9,13,0,954.0,96.0,4.8,21.4,883.0,737.66,569.92
2018,9,9,13,15,950.0,95.5,5.0,21.35,864.5,684.27,529.3
2018,9,9,13,30,946.0,95.0,5.2,21.3,846.0,628.77,485.65
2018,9,9,13,45,939.5,94.0,5.4,21.25,820.0,569.69,437.72
2018,9,9,14,0,933.0,93.0,5.6,21.2,794.0,509.28,387.03
2018,9,9,14,15,924.5,91.5,5.7,21.05,760.5,446.59,332.91
2018,9,9,14,30,916.0,90.0,5.8,20.9,727.0,383.33,276.93
