Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,14,45,904.0,88.0,5.9,20.8,687.5,318.44,219.09
2018,9,9,15,0,892.0,86.0,6.0,20.7,648.0,253.94,162.69
2018,9,9,15,15,876.0,84.0,6.0,20.7,603.0,189.54,111.12
2018,9,9,15,30,860.0,82.0,6.0,20.7,558.0,126.54,72.06
2018,9,9,15,45,838.5,79.0,6.05,20.25,509.0,69.83,54.76
2018,9,9,16,0,817.0,76.0,6.1,19.8,460.0,67.51,53.07
2018,9,9,16,15,788.0,72.0,6.05,19.5,407.5,64.27,50.5
2018,9,9,16,30,759.0,68.0,6.0,19.2,355.0,60.97,47.84
2018,9,9,16,45,717.0,63.0,5.95,18.85,301.5,56.67,44.23
2018,9,9,17,0,675.0,58.0,5.9,18.5,248.0,52.34,40.49
2018,9,9,17,15,609.0,52.0,5.75,18.05,196.0,43.29,32.45
2018,9,9,17,30,543.0,46.0,5.6,17.6,144.0,38.31,27.79
2018,9,9,17,45,428.0,37.0,5.5,17.1,98.5,30.71,20.57
2018,9,9,18,0,313.0,28.0,5.4,16.6,53.0,23.3,10.7
2018,9,9,18,15,165.5,15.5,5.3,16.35,27.5,12.2,0.0
2018,9,9,18,30,18.0,3.0,5.2,16.1,2.0,0.0,0.0
2018,9,9,18,45,9.0,1.5,5.05,15.85,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.55,15.1,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,4.15,14.6,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.1,14.45,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.05,14.35,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.95,14.05,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,4.15,13.75,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,4.2,13.65,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,9,10,5,45,89.0,8.5,4.05,13.95,11.5,0.0,0.0
2018,9,10,6,0,178.0,17.0,4.1,14.2,23.0,110.89,0.0
2018,9,10,6,15,320.5,27.0,4.1,14.55,61.0,262.33,183.54
2018,9,10,6,30,463.0,37.0,4.1,14.9,99.0,385.34,313.19
2018,9,10,6,45,542.0,44.5,4.15,15.2,148.5,472.43,391.15
2018,9,10,7,0,621.0,52.0,4.2,15.5,198.0,565.45,468.32
2018,9,10,7,15,671.0,57.5,4.05,15.8,251.0,632.7,521.23
2018,9,10,7,30,721.0,63.0,3.9,16.1,304.0,707.4,577.21
2018,9,10,7,45,753.5,68.0,3.75,16.4,356.5,767.19,619.48
2018,9,10,8,0,786.0,73.0,3.6,16.7,409.0,826.12,659.52
2018,9,10,8,15,809.5,76.0,3.5,17.05,459.0,872.85,689.52
2018,9,10,8,30,833.0,79.0,3.4,17.4,509.0,917.36,717.2
2018,9,10,8,45,849.5,83.0,3.3,17.75,555.5,953.78,738.58
2018,9,10,9,0,866.0,87.0,3.2,18.1,602.0,974.87,749.06
2018,9,10,9,15,881.0,88.0,3.2,18.45,643.5,999.18,762.6
2018,9,10,9,30,896.0,89.0,3.2,18.8,685.0,1019.94,773.67
2018,9,10,9,45,908.5,89.5,3.2,19.15,721.5,1033.81,780.18
2018,9,10,10,0,921.0,90.0,3.2,19.5,758.0,1043.71,784.2
2018,9,10,10,15,928.0,91.5,3.25,19.8,787.0,1045.09,783.31
2018,9,10,10,30,935.0,93.0,3.3,20.1,816.0,1042.27,779.87
2018,9,10,10,45,939.5,94.0,3.35,20.35,837.5,1032.22,771.96
2018,9,10,11,0,944.0,95.0,3.4,20.6,859.0,1018.0,761.48
2018,9,10,11,15,946.5,96.0,3.5,20.85,873.0,997.77,747.51
2018,9,10,11,30,949.0,97.0,3.6,21.1,887.0,973.55,730.94
2018,9,10,11,45,949.5,97.5,3.7,21.3,892.5,943.19,710.35
2018,9,10,12,0,950.0,98.0,3.8,21.5,898.0,909.19,687.25
2018,9,10,12,15,948.0,98.5,3.9,21.6,895.0,869.68,660.48
2018,9,10,12,30,946.0,99.0,4.0,21.7,892.0,827.05,631.33
2018,9,10,12,45,941.5,100.0,4.15,21.8,881.0,780.13,598.52
2018,9,10,13,0,937.0,101.0,4.3,21.9,870.0,730.68,561.48
2018,9,10,13,15,931.5,100.5,4.45,21.85,851.0,677.02,520.8
2018,9,10,13,30,926.0,100.0,4.6,21.8,832.0,621.47,477.47
2018,9,10,13,45,918.5,99.0,4.75,21.8,805.0,562.81,430.18
2018,9,10,14,0,911.0,98.0,4.9,21.8,778.0,502.97,380.33
2018,9,10,14,15,902.0,96.0,5.1,21.65,745.0,440.84,327.36
2018,9,10,14,30,893.0,94.0,5.3,21.5,712.0,378.26,272.52
2018,9,10,14,45,880.5,92.0,5.45,21.35,672.5,314.53,216.12
2018,9,10,15,0,868.0,90.0,5.6,21.2,633.0,251.29,161.16
2018,9,10,15,15,851.0,88.0,5.6,21.2,588.5,182.43,106.28
2018,9,10,15,30,834.0,86.0,5.6,21.2,544.0,120.09,67.69
2018,9,10,15,45,811.0,83.0,5.95,20.6,495.0,72.04,56.6
2018,9,10,16,0,788.0,80.0,6.3,20.0,446.0,69.83,55.05
2018,9,10,16,15,756.0,76.0,6.3,19.55,394.0,66.68,52.6
2018,9,10,16,30,724.0,72.0,6.3,19.1,342.0,63.5,50.08
2018,9,10,16,45,677.5,67.5,6.35,18.65,289.5,55.12,42.91
2018,9,10,17,0,631.0,63.0,6.4,18.2,237.0,51.58,39.86
2018,9,10,17,15,558.5,56.5,6.4,17.65,186.0,46.3,35.12
2018,9,10,17,30,486.0,50.0,6.4,17.1,135.0,41.14,30.26
2018,9,10,17,45,366.5,39.5,6.35,16.6,91.0,32.53,22.04
2018,9,10,18,0,247.0,29.0,6.3,16.1,47.0,24.05,9.8
2018,9,10,18,15,130.0,15.5,6.25,15.9,24.5,12.2,0.0
2018,9,10,18,30,13.0,2.0,6.2,15.7,2.0,0.0,0.0
2018,9,10,18,45,6.5,1.0,6.15,15.5,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,6.1,15.3,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,6.05,15.25,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,6.0,15.2,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,6.0,15.15,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,6.0,15.05,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,5.95,14.95,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,5.9,14.9,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,5.8,14.85,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,5.7,14.8,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,5.6,14.75,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,5.5,14.7,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,5.45,14.65,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,5.4,14.55,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,5.45,14.45,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,5.5,14.4,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,5.5,14.2,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,5.55,14.15,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,5.8,13.9,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,5.8,13.9,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,5.8,13.9,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,5.8,13.85,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,5.8,13.8,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,5.85,13.8,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,5.9,13.8,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,5.9,13.75,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,6.0,13.85,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2018,9,11,5,45,68.5,8.0,6.2,14.15,10.0,0.0,0.0
2018,9,11,6,0,137.0,16.0,6.3,14.3,20.0,87.98,0.0
2018,9,11,6,15,284.5,27.0,6.35,14.55,57.5,239.98,163.36
2018,9,11,6,30,432.0,38.0,6.4,14.8,95.0,367.43,300.48
2018,9,11,6,45,514.0,46.0,6.5,15.05,144.0,456.16,381.62
2018,9,11,7,0,596.0,54.0,6.6,15.3,193.0,551.04,462.63
2018,9,11,7,15,648.0,60.0,6.5,15.55,245.5,624.77,522.86
2018,9,11,7,30,700.0,66.0,6.4,15.8,298.0,695.18,577.83
2018,9,11,7,45,734.5,70.5,6.3,16.05,350.0,755.48,622.8
2018,9,11,8,0,769.0,75.0,6.2,16.3,402.0,815.04,665.71
2018,9,11,8,15,793.5,79.5,6.1,16.6,452.5,864.13,699.37
2018,9,11,8,30,818.0,84.0,6.0,16.9,503.0,911.09,730.67
2018,9,11,8,45,835.5,87.0,5.95,17.15,549.0,946.85,753.56
2018,9,11,9,0,853.0,90.0,5.9,17.4,595.0,979.52,773.98
2018,9,11,9,15,866.5,92.0,5.85,17.65,636.0,990.93,778.96
2018,9,11,9,30,880.0,94.0,5.8,17.9,677.0,1011.1,790.42
2018,9,11,9,45,890.5,96.0,5.7,18.15,713.0,1024.46,796.68
2018,9,11,10,0,901.0,98.0,5.6,18.4,749.0,1033.86,800.25
2018,9,11,10,15,909.5,99.0,5.55,18.55,778.0,1036.04,799.6
2018,9,11,10,30,918.0,100.0,5.5,18.7,807.0,1034.1,796.27
2018,9,11,10,45,924.5,99.5,5.45,18.85,828.5,1024.39,787.73
2018,9,11,11,0,931.0,99.0,5.4,19.0,850.0,1010.57,776.56
2018,9,11,11,15,935.0,98.5,5.45,19.05,863.5,990.31,762.08
2018,9,11,11,30,939.0,98.0,5.5,19.1,877.0,966.1,744.94
2018,9,11,11,45,942.0,97.5,5.55,19.2,883.5,937.13,724.35
2018,9,11,12,0,945.0,97.0,5.6,19.3,890.0,904.44,701.12
2018,9,11,12,15,947.5,95.0,5.7,19.3,888.0,866.3,674.45
2018,9,11,12,30,950.0,93.0,5.8,19.3,886.0,824.79,645.15
2018,9,11,12,45,951.5,90.5,5.95,19.25,876.5,778.86,612.43
2018,9,11,13,0,953.0,88.0,6.1,19.2,867.0,729.95,574.78
2018,9,11,13,15,949.5,87.0,6.2,19.15,848.5,676.45,532.39
2018,9,11,13,30,946.0,86.0,6.3,19.1,830.0,620.81,487.13
2018,9,11,13,45,942.0,84.0,6.4,19.05,804.5,562.17,438.13
2018,9,11,14,0,938.0,82.0,6.5,19.0,779.0,501.94,386.32
2018,9,11,14,15,930.0,81.0,6.55,18.85,746.5,439.61,331.39
2018,9,11,14,30,922.0,80.0,6.6,18.7,714.0,376.64,274.61
2018,9,11,14,45,910.5,78.5,6.65,18.55,674.5,311.95,216.05
2018,9,11,15,0,899.0,77.0,6.7,18.4,635.0,247.6,159.0
2018,9,11,15,15,883.5,74.5,6.7,18.4,590.0,182.56,106.4
2018,9,11,15,30,868.0,72.0,6.7,18.4,545.0,118.92,66.8
2018,9,11,15,45,846.5,70.0,6.65,18.05,496.0,71.06,56.37
2018,9,11,16,0,825.0,68.0,6.6,17.7,447.0,62.0,48.76
2018,9,11,16,15,794.0,65.0,6.55,17.45,395.0,59.25,46.56
2018,9,11,16,30,763.0,62.0,6.5,17.2,343.0,56.5,44.32
2018,9,11,16,45,718.0,58.5,6.4,16.95,290.0,53.17,41.5
2018,9,11,17,0,673.0,55.0,6.3,16.7,237.0,49.92,38.63
2018,9,11,17,15,601.0,49.5,6.25,16.4,185.5,41.33,30.9
2018,9,11,17,30,529.0,44.0,6.2,16.1,134.0,36.68,26.44
2018,9,11,17,45,406.5,35.0,6.1,15.8,90.0,29.05,19.02
2018,9,11,18,0,284.0,26.0,6.0,15.5,46.0,21.65,6.4
2018,9,11,18,15,150.5,14.5,5.95,15.35,24.0,11.41,0.0
2018,9,11,18,30,17.0,3.0,5.9,15.2,2.0,0.0,0.0
2018,9,11,18,45,8.5,1.5,5.85,15.0,1.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,5.75,14.75,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,5.7,14.7,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,5.65,14.65,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,5.6,14.6,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,5.5,14.6,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,5.4,14.55,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,5.35,14.45,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,5.35,14.35,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,5.45,14.3,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,5.55,14.25,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,5.6,14.2,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,5.6,14.15,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,5.55,14.1,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,5.2,13.85,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,5.0,13.75,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,4.85,13.7,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,4.8,13.85,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,9,12,5,45,67.5,7.5,4.8,14.2,9.5,0.0,0.0
2018,9,12,6,0,135.0,15.0,4.8,14.4,19.0,86.41,0.0
2018,9,12,6,15,250.0,27.0,4.9,14.65,52.5,218.3,142.4
2018,9,12,6,30,365.0,39.0,5.0,14.9,86.0,325.5,264.63
2018,9,12,6,45,392.0,51.5,5.1,15.15,123.0,377.55,314.58
2018,9,12,7,0,419.0,64.0,5.2,15.4,160.0,431.23,362.38
2018,9,12,7,15,419.5,81.0,5.2,15.6,198.0,462.78,389.49
2018,9,12,7,30,420.0,98.0,5.2,15.8,236.0,499.49,418.94
2018,9,12,7,45,479.0,107.0,5.2,16.0,289.5,575.18,478.8
2018,9,12,8,0,538.0,116.0,5.2,16.2,343.0,663.14,545.98
2018,9,12,8,15,472.0,147.0,5.1,16.45,364.0,642.81,526.86
2018,9,12,8,30,406.0,178.0,5.0,16.7,385.0,625.45,509.17
2018,9,12,8,45,370.5,208.0,4.95,16.95,410.0,607.19,492.24
2018,9,12,9,0,335.0,238.0,4.9,17.2,435.0,609.47,490.57
2018,9,12,9,15,366.0,248.5,4.85,17.45,478.0,652.56,521.87
2018,9,12,9,30,397.0,259.0,4.8,17.7,521.0,694.47,551.6
2018,9,12,9,45,415.5,267.5,4.75,17.95,554.5,743.72,585.51
2018,9,12,10,0,434.0,276.0,4.7,18.2,588.0,767.02,600.53
2018,9,12,10,15,467.0,274.0,4.75,18.35,622.0,791.61,617.87
2018,9,12,10,30,500.0,272.0,4.8,18.5,656.0,813.2,632.97
2018,9,12,10,45,505.5,280.5,4.8,18.7,677.5,814.96,632.63
2018,9,12,11,0,511.0,289.0,4.8,18.9,699.0,813.71,630.32
2018,9,12,11,15,519.5,291.0,4.9,18.95,714.0,805.98,624.58
2018,9,12,11,30,528.0,293.0,5.0,19.0,729.0,795.26,616.71
2018,9,12,11,45,519.0,300.5,5.05,19.05,731.5,771.15,598.49
2018,9,12,12,0,510.0,308.0,5.1,19.1,734.0,744.97,578.74
2018,9,12,12,15,533.5,295.0,5.2,19.1,739.5,725.26,564.77
2018,9,12,12,30,557.0,282.0,5.3,19.1,745.0,701.98,547.84
2018,9,12,12,45,610.0,254.5,5.4,19.05,755.5,687.22,537.4
2018,9,12,13,0,663.0,227.0,5.5,19.0,766.0,663.86,519.93
2018,9,12,13,15,761.0,175.0,5.6,18.95,780.5,640.91,502.49
2018,9,12,13,30,859.0,123.0,5.7,18.9,795.0,601.83,471.4
2018,9,12,13,45,864.5,115.5,5.75,18.85,772.5,547.91,426.45
2018,9,12,14,0,870.0,108.0,5.8,18.8,750.0,491.62,378.17
2018,9,12,14,15,768.0,140.0,5.85,18.6,688.5,420.9,318.82
2018,9,12,14,30,666.0,172.0,5.9,18.4,627.0,355.87,264.26
2018,9,12,14,45,548.5,198.5,5.9,18.25,559.0,292.71,212.84
2018,9,12,15,0,431.0,225.0,5.9,18.1,491.0,243.98,175.43
2018,9,12,15,15,291.0,226.5,5.9,18.1,400.5,192.1,139.65
2018,9,12,15,30,151.0,228.0,5.9,18.1,310.0,160.68,122.62
2018,9,12,15,45,268.5,187.5,6.05,17.6,316.5,123.56,101.89
2018,9,12,16,0,386.0,147.0,6.2,17.1,323.0,99.29,81.4
2018,9,12,16,15,364.0,135.0,6.15,16.8,285.0,92.56,75.88
2018,9,12,16,30,342.0,123.0,6.1,16.5,247.0,85.55,70.03
2018,9,12,16,45,462.0,92.0,6.1,16.25,231.5,67.8,54.54
2018,9,12,17,0,582.0,61.0,6.1,16.0,216.0,49.6,38.44
2018,9,12,17,15,492.0,54.5,5.95,15.75,165.0,44.23,33.52
2018,9,12,17,30,402.0,48.0,5.8,15.5,114.0,39.07,28.54
2018,9,12,17,45,273.5,36.0,5.7,15.3,73.5,29.31,19.11
2018,9,12,18,0,145.0,24.0,5.6,15.1,33.0,18.19,2.17
2018,9,12,18,15,72.5,12.0,5.45,15.0,16.5,9.44,0.0
2018,9,12,18,30,0.0,0.0,5.3,14.9,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,5.15,14.85,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.65,14.8,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,4.45,14.75,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,4.35,14.7,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.8,14.45,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.65,14.1,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,13,5,45,27.5,6.0,3.45,14.45,6.5,0.0,0.0
2018,9,13,6,0,55.0,12.0,3.5,14.6,13.0,39.97,0.0
2018,9,13,6,15,229.0,24.5,3.7,14.9,50.5,202.9,125.61
2018,9,13,6,30,403.0,37.0,3.9,15.2,88.0,349.69,282.41
2018,9,13,6,45,488.0,44.5,4.1,15.45,135.0,438.77,362.94
2018,9,13,7,0,573.0,52.0,4.3,15.7,182.0,534.27,443.3
2018,9,13,7,15,572.5,64.0,4.4,15.95,222.0,573.21,475.48
2018,9,13,7,30,572.0,76.0,4.5,16.2,262.0,609.94,504.27
2018,9,13,7,45,448.5,114.5,4.55,16.45,275.5,559.43,463.13
2018,9,13,8,0,325.0,153.0,4.6,16.7,289.0,484.74,400.44
2018,9,13,8,15,461.5,141.0,4.55,16.95,360.5,627.1,512.84
2018,9,13,8,30,598.0,129.0,4.5,17.2,432.0,764.35,614.27
2018,9,13,8,45,729.0,102.5,4.5,17.45,506.5,864.66,684.75
2018,9,13,9,0,860.0,76.0,4.5,17.7,581.0,959.74,749.58
2018,9,13,9,15,871.0,79.5,4.45,17.9,621.5,983.04,762.32
2018,9,13,9,30,882.0,83.0,4.4,18.1,662.0,1002.65,772.97
2018,9,13,9,45,889.0,86.5,4.3,18.3,697.0,1014.32,778.0
2018,9,13,10,0,896.0,90.0,4.2,18.5,732.0,1021.97,780.52
2018,9,13,10,15,904.0,91.0,4.15,18.65,760.5,1023.66,779.6
2018,9,13,10,30,912.0,92.0,4.1,18.8,789.0,1021.26,776.1
2018,9,13,10,45,917.5,93.0,4.1,18.9,810.5,1012.25,768.77
2018,9,13,11,0,923.0,94.0,4.1,19.0,832.0,999.14,758.86
2018,9,13,11,15,926.5,94.0,4.1,19.1,845.5,979.01,744.31
2018,9,13,11,30,930.0,94.0,4.1,19.2,859.0,954.98,727.23
2018,9,13,11,45,932.0,93.5,4.1,19.3,864.5,925.28,706.33
2018,9,13,12,0,934.0,93.0,4.1,19.4,870.0,891.97,682.96
2018,9,13,12,15,935.5,92.5,4.15,19.4,868.5,854.77,657.31
2018,9,13,12,30,937.0,92.0,4.2,19.4,867.0,814.24,629.18
2018,9,13,12,45,906.0,106.0,4.3,19.4,847.5,760.26,590.49
2018,9,13,13,0,875.0,120.0,4.4,19.4,828.0,705.4,548.82
2018,9,13,13,15,750.0,175.5,4.45,19.35,772.5,634.6,493.14
2018,9,13,13,30,625.0,231.0,4.5,19.3,717.0,561.63,435.63
2018,9,13,13,45,607.5,227.5,4.6,19.25,687.0,507.59,392.62
2018,9,13,14,0,590.0,224.0,4.7,19.2,657.0,454.39,349.09
2018,9,13,14,15,680.5,177.0,4.75,19.1,655.0,412.53,311.77
2018,9,13,14,30,771.0,130.0,4.8,19.0,653.0,362.05,265.11
2018,9,13,14,45,716.5,138.0,4.85,18.9,602.0,296.26,208.96
2018,9,13,15,0,662.0,146.0,4.9,18.8,551.0,239.31,161.41
2018,9,13,15,15,667.0,131.0,4.9,18.8,513.5,180.8,113.97
2018,9,13,15,30,672.0,116.0,4.9,18.8,476.0,121.78,75.25
2018,9,13,15,45,695.0,100.0,4.95,18.45,441.5,75.45,60.1
2018,9,13,16,0,718.0,84.0,5.0,18.1,407.0,71.54,57.02
2018,9,13,16,15,726.0,73.0,5.0,17.85,366.0,64.04,50.7
2018,9,13,16,30,734.0,62.0,5.0,17.6,325.0,56.06,43.88
2018,9,13,16,45,694.5,57.0,5.0,17.35,274.0,51.69,40.13
2018,9,13,17,0,655.0,52.0,5.0,17.1,223.0,47.29,36.23
2018,9,13,17,15,582.5,46.0,4.9,16.75,172.5,41.74,31.16
2018,9,13,17,30,510.0,40.0,4.8,16.4,122.0,33.41,23.45
2018,9,13,17,45,378.5,31.5,4.75,16.05,79.5,26.12,16.18
2018,9,13,18,0,247.0,23.0,4.7,15.7,37.0,19.11,0.0
2018,9,13,18,15,123.5,11.5,4.55,15.5,18.5,9.05,0.0
2018,9,13,18,30,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,14,5,45,13.0,3.5,2.5,13.45,4.0,0.0,0.0
2018,9,14,6,0,26.0,7.0,2.5,13.6,8.0,20.0,0.0
2018,9,14,6,15,13.0,21.5,2.65,13.9,22.0,29.12,12.17
2018,9,14,6,30,0.0,36.0,2.8,14.2,36.0,30.93,19.8
2018,9,14,6,45,9.0,57.5,2.95,14.5,59.5,58.65,44.11
2018,9,14,7,0,18.0,79.0,3.1,14.8,83.0,85.95,68.01
2018,9,14,7,15,66.5,101.5,3.1,15.05,122.0,158.86,131.28
2018,9,14,7,30,115.0,124.0,3.1,15.3,161.0,241.61,201.29
2018,9,14,7,45,106.5,147.0,3.1,15.55,186.0,262.23,217.13
2018,9,14,8,0,98.0,170.0,3.1,15.8,211.0,261.85,215.77
2018,9,14,8,15,90.5,189.0,3.1,16.05,230.5,274.59,224.9
2018,9,14,8,30,83.0,208.0,3.1,16.3,250.0,286.61,233.23
2018,9,14,8,45,107.0,233.0,3.05,16.6,292.0,335.98,272.16
2018,9,14,9,0,131.0,258.0,3.0,16.9,334.0,408.77,328.13
2018,9,14,9,15,167.5,277.5,2.95,17.2,382.0,464.61,370.43
2018,9,14,9,30,204.0,297.0,2.9,17.5,430.0,520.07,411.61
2018,9,14,9,45,218.0,313.0,2.9,17.75,462.0,547.8,430.95
2018,9,14,10,0,232.0,329.0,2.9,18.0,494.0,574.27,449.32
2018,9,14,10,15,239.0,341.0,2.9,18.25,517.0,587.8,457.94
2018,9,14,10,30,246.0,353.0,2.9,18.5,540.0,623.56,482.42
2018,9,14,10,45,329.0,338.0,2.9,18.75,595.5,679.81,524.12
2018,9,14,11,0,412.0,323.0,2.9,19.0,651.0,752.53,576.04
2018,9,14,11,15,573.5,258.0,2.9,19.15,723.0,825.88,630.31
2018,9,14,11,30,735.0,193.0,2.9,19.3,795.0,896.58,680.5
2018,9,14,11,45,809.0,156.0,2.95,19.5,822.5,890.32,675.19
2018,9,14,12,0,883.0,119.0,3.0,19.7,850.0,874.03,663.76
2018,9,14,12,15,654.0,222.5,3.15,19.8,763.0,763.91,584.58
2018,9,14,12,30,425.0,326.0,3.3,19.9,676.0,639.17,490.87
2018,9,14,12,45,358.0,348.5,3.4,19.95,640.5,571.12,440.37
2018,9,14,13,0,291.0,371.0,3.5,20.0,605.0,519.71,401.0
2018,9,14,13,15,271.5,366.0,3.6,20.0,580.5,480.13,371.0
2018,9,14,13,30,252.0,361.0,3.7,20.0,556.0,441.94,341.61
2018,9,14,13,45,374.0,305.5,3.85,19.95,584.0,439.43,339.29
2018,9,14,14,0,496.0,250.0,4.0,19.9,612.0,428.69,328.48
2018,9,14,14,15,699.5,166.0,4.1,19.8,651.0,411.48,309.11
2018,9,14,14,30,903.0,82.0,4.2,19.7,690.0,370.36,267.05
2018,9,14,14,45,890.5,80.0,4.3,19.6,650.5,306.0,209.83
2018,9,14,15,0,878.0,78.0,4.4,19.5,611.0,242.16,154.18
2018,9,14,15,15,861.5,76.0,4.4,19.5,566.5,178.55,103.58
2018,9,14,15,30,845.0,74.0,4.4,19.5,522.0,116.46,65.91
2018,9,14,15,45,821.5,71.5,4.55,19.1,473.0,64.36,50.39
2018,9,14,16,0,798.0,69.0,4.7,18.7,424.0,62.21,48.79
2018,9,14,16,15,718.5,71.5,4.75,18.4,362.0,62.82,49.55
2018,9,14,16,30,639.0,74.0,4.8,18.1,300.0,58.98,46.36
2018,9,14,16,45,567.0,69.0,4.85,17.8,245.5,54.94,42.91
2018,9,14,17,0,495.0,64.0,4.9,17.5,191.0,51.04,39.46
2018,9,14,17,15,418.0,55.0,4.9,17.15,145.0,44.12,33.15
2018,9,14,17,30,341.0,46.0,4.9,16.8,99.0,37.21,26.63
2018,9,14,17,45,240.5,33.5,4.95,16.45,63.5,25.55,15.43
2018,9,14,18,0,140.0,21.0,5.0,16.1,28.0,15.95,0.0
2018,9,14,18,15,70.0,10.5,4.95,15.85,14.0,8.26,0.0
2018,9,14,18,30,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,4.65,14.9,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,4.55,14.75,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,4.45,14.65,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,4.4,14.55,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,4.35,14.45,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,9,15,5,45,66.0,6.5,4.2,14.05,8.0,0.0,0.0
2018,9,15,6,0,132.0,13.0,4.3,14.2,16.0,84.14,0.0
2018,9,15,6,15,283.0,23.5,4.4,14.4,51.0,233.69,126.4
2018,9,15,6,30,434.0,34.0,4.5,14.6,86.0,369.43,297.89
2018,9,15,6,45,441.5,44.5,4.65,14.85,120.5,408.37,339.22
2018,9,15,7,0,449.0,55.0,4.8,15.1,155.0,447.11,375.07
2018,9,15,7,15,244.0,85.0,4.8,15.3,141.0,311.14,262.38
2018,9,15,7,30,39.0,115.0,4.8,15.5,127.0,149.22,122.1
2018,9,15,7,45,125.5,136.0,4.85,15.75,186.0,265.02,221.2
2018,9,15,8,0,212.0,157.0,4.9,16.0,245.0,389.68,324.07
2018,9,15,8,15,219.0,183.0,4.9,16.2,283.5,430.55,355.13
2018,9,15,8,30,226.0,209.0,4.9,16.4,322.0,447.61,367.41
2018,9,15,8,45,188.0,233.5,4.9,16.65,333.5,439.39,357.95
2018,9,15,9,0,150.0,258.0,4.9,16.9,345.0,428.57,346.58
2018,9,15,9,15,135.5,276.0,4.9,17.1,359.0,431.56,347.09
2018,9,15,9,30,121.0,294.0,4.9,17.3,373.0,433.44,346.74
2018,9,15,9,45,125.5,303.5,4.9,17.5,389.0,443.99,353.97
2018,9,15,10,0,130.0,313.0,4.9,17.7,405.0,453.96,360.75
2018,9,15,10,15,237.0,312.0,4.9,17.85,488.5,579.45,458.58
2018,9,15,10,30,344.0,311.0,4.9,18.0,572.0,677.46,533.12
2018,9,15,10,45,268.0,345.0,4.95,18.2,551.5,627.97,492.37
2018,9,15,11,0,192.0,379.0,5.0,18.4,531.0,556.27,435.84
2018,9,15,11,15,231.5,380.0,5.05,18.45,566.5,584.07,457.62
2018,9,15,11,30,271.0,381.0,5.1,18.5,602.0,628.54,490.9
2018,9,15,11,45,562.5,259.0,5.15,18.6,721.5,772.25,603.72
2018,9,15,12,0,854.0,137.0,5.2,18.7,841.0,878.14,683.09
2018,9,15,12,15,882.5,123.0,5.25,18.7,848.0,840.88,655.98
2018,9,15,12,30,911.0,109.0,5.3,18.7,855.0,810.35,634.43
2018,9,15,12,45,874.0,123.0,5.4,18.7,831.0,752.25,591.28
2018,9,15,13,0,837.0,137.0,5.5,18.7,807.0,701.19,551.31
2018,9,15,13,15,835.5,135.0,5.55,18.65,791.0,651.34,511.96
2018,9,15,13,30,834.0,133.0,5.6,18.6,775.0,599.5,469.97
2018,9,15,13,45,762.0,155.5,5.65,18.55,726.5,529.76,413.04
2018,9,15,14,0,690.0,178.0,5.7,18.5,678.0,464.65,359.01
2018,9,15,14,15,805.0,128.0,5.75,18.45,686.0,425.25,321.9
2018,9,15,14,30,920.0,78.0,5.8,18.4,694.0,372.24,271.01
2018,9,15,14,45,910.0,76.0,5.85,18.3,655.0,307.49,212.35
2018,9,15,15,0,900.0,74.0,5.9,18.2,616.0,242.94,155.19
2018,9,15,15,15,883.5,72.5,5.9,18.2,571.0,178.3,103.29
2018,9,15,15,30,867.0,71.0,5.9,18.2,526.0,115.16,64.92
2018,9,15,15,45,833.0,69.5,6.0,17.85,473.0,70.13,55.69
2018,9,15,16,0,799.0,68.0,6.1,17.5,420.0,61.51,48.44
2018,9,15,16,15,746.0,68.5,6.1,17.2,365.0,61.06,48.26
2018,9,15,16,30,693.0,69.0,6.1,16.9,310.0,60.91,48.3
2018,9,15,16,45,650.5,61.5,6.15,16.65,258.0,50.55,39.23
2018,9,15,17,0,608.0,54.0,6.2,16.4,206.0,44.71,34.02
2018,9,15,17,15,569.0,46.0,6.1,16.05,161.5,38.41,28.24
2018,9,15,17,30,530.0,38.0,6.0,15.7,117.0,34.74,24.53
2018,9,15,17,45,382.0,29.0,5.9,15.35,74.0,24.15,14.04
2018,9,15,18,0,234.0,20.0,5.8,15.0,31.0,16.63,0.0
2018,9,15,18,15,117.0,10.0,5.6,14.8,15.5,7.87,0.0
2018,9,15,18,30,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,5.25,14.45,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,5.1,14.3,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,4.9,14.25,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.5,14.15,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,16,5,45,70.0,6.0,3.0,13.75,7.5,0.0,0.0
2018,9,16,6,0,140.0,12.0,3.0,14.0,15.0,88.16,0.0
2018,9,16,6,15,296.0,22.5,3.15,14.4,50.5,240.23,116.38
2018,9,16,6,30,452.0,33.0,3.3,14.8,86.0,381.56,305.11
2018,9,16,6,45,539.5,39.5,3.45,15.25,134.5,466.31,383.12
2018,9,16,7,0,627.0,46.0,3.6,15.7,183.0,566.06,466.05
2018,9,16,7,15,680.5,50.5,3.6,15.95,235.5,641.22,525.89
2018,9,16,7,30,734.0,55.0,3.6,16.2,288.0,718.0,584.05
2018,9,16,7,45,769.5,58.0,3.6,16.5,340.0,778.07,627.12
2018,9,16,8,0,805.0,61.0,3.6,16.8,392.0,837.45,668.17
2018,9,16,8,15,829.5,63.5,3.55,17.05,442.0,874.09,691.43
2018,9,16,8,30,854.0,66.0,3.5,17.3,492.0,918.75,719.98
2018,9,16,8,45,872.0,68.0,3.45,17.6,538.0,953.91,741.08
2018,9,16,9,0,890.0,70.0,3.4,17.9,584.0,986.01,759.8
2018,9,16,9,15,903.5,71.5,3.4,18.15,625.5,1009.58,773.04
2018,9,16,9,30,917.0,73.0,3.4,18.4,667.0,1029.45,783.82
2018,9,16,9,45,926.5,74.5,3.4,18.65,702.5,1041.34,789.3
2018,9,16,10,0,936.0,76.0,3.4,18.9,738.0,1049.13,792.22
2018,9,16,10,15,943.0,77.0,3.4,19.1,766.5,1049.6,790.59
2018,9,16,10,30,950.0,78.0,3.4,19.3,795.0,1045.83,786.36
2018,9,16,10,45,955.0,78.5,3.35,19.5,816.0,1035.24,777.38
2018,9,16,11,0,960.0,79.0,3.3,19.7,837.0,1020.44,765.83
2018,9,16,11,15,962.5,80.0,3.35,19.8,850.5,999.63,751.52
2018,9,16,11,30,965.0,81.0,3.4,19.9,864.0,974.77,734.6
2018,9,16,11,45,966.5,80.5,3.4,20.05,869.0,943.52,712.9
2018,9,16,12,0,968.0,80.0,3.4,20.2,874.0,908.56,688.71
2018,9,16,12,15,966.5,80.5,3.45,20.2,871.0,868.6,661.7
2018,9,16,12,30,965.0,81.0,3.5,20.2,868.0,825.41,632.25
2018,9,16,12,45,961.5,82.0,3.6,20.25,857.0,778.22,599.82
2018,9,16,13,0,958.0,83.0,3.7,20.3,846.0,728.37,562.46
2018,9,16,13,15,885.0,110.5,3.8,20.25,802.5,656.07,507.15
2018,9,16,13,30,812.0,138.0,3.9,20.2,759.0,591.12,456.15
2018,9,16,13,45,766.5,149.5,4.0,20.15,720.0,527.11,405.07
2018,9,16,14,0,721.0,161.0,4.1,20.1,681.0,465.13,354.43
2018,9,16,14,15,821.5,118.0,4.2,20.0,684.5,423.4,316.3
2018,9,16,14,30,922.0,75.0,4.3,19.9,688.0,369.9,266.14
2018,9,16,14,45,910.5,73.5,4.4,19.75,648.5,305.03,208.35
2018,9,16,15,0,899.0,72.0,4.5,19.6,609.0,240.53,152.03
2018,9,16,15,15,882.5,70.0,4.5,19.6,564.0,175.61,100.48
2018,9,16,15,30,866.0,68.0,4.5,19.6,519.0,112.23,62.42
2018,9,16,15,45,844.0,65.0,4.65,19.15,469.5,67.22,52.89
2018,9,16,16,0,822.0,62.0,4.8,18.7,420.0,63.9,50.3
2018,9,16,16,15,791.0,59.0,4.85,18.4,368.5,54.73,42.5
2018,9,16,16,30,760.0,56.0,4.9,18.1,317.0,51.84,40.12
2018,9,16,16,45,713.5,51.5,4.95,17.8,264.0,47.58,36.44
2018,9,16,17,0,667.0,47.0,5.0,17.5,211.0,43.34,32.64
2018,9,16,17,15,592.0,41.5,4.95,17.1,161.0,38.06,27.77
2018,9,16,17,30,517.0,36.0,4.9,16.7,111.0,32.92,22.78
2018,9,16,17,45,370.0,27.0,4.85,16.35,69.5,22.47,12.24
2018,9,16,18,0,223.0,18.0,4.8,16.0,28.0,14.16,0.0
2018,9,16,18,15,111.5,9.0,4.65,15.8,14.0,7.08,0.0
2018,9,16,18,30,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,4.15,15.1,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,17,5,45,38.0,4.0,3.25,13.9,4.5,0.0,0.0
2018,9,17,6,0,76.0,8.0,3.3,14.1,9.0,49.21,0.0
2018,9,17,6,15,113.0,14.0,3.45,14.4,23.0,107.46,42.02
2018,9,17,6,30,150.0,20.0,3.6,14.7,37.0,149.62,118.54
2018,9,17,6,45,191.5,27.5,3.8,15.0,61.0,194.73,161.53
2018,9,17,7,0,233.0,35.0,4.0,15.3,85.0,255.2,214.9
2018,9,17,7,15,127.0,63.5,4.0,15.55,92.0,188.47,157.76
2018,9,17,7,30,21.0,92.0,4.0,15.8,99.0,105.48,84.69
2018,9,17,7,45,62.5,129.5,4.0,16.0,154.0,184.51,152.17
2018,9,17,8,0,104.0,167.0,4.0,16.2,209.0,285.71,235.74
2018,9,17,8,15,108.0,189.0,4.0,16.4,237.5,314.36,257.76
2018,9,17,8,30,112.0,211.0,4.0,16.6,266.0,342.49,279.19
2018,9,17,8,45,181.0,224.5,4.0,16.8,324.0,423.38,344.23
2018,9,17,9,0,250.0,238.0,4.0,17.0,382.0,530.16,426.94
2018,9,17,9,15,399.0,212.0,4.0,17.2,460.5,674.46,537.91
2018,9,17,9,30,548.0,186.0,4.0,17.4,539.0,796.28,628.59
2018,9,17,9,45,565.0,194.0,4.05,17.55,575.0,831.34,651.36
2018,9,17,10,0,582.0,202.0,4.1,17.7,611.0,852.93,665.22
2018,9,17,10,15,622.5,200.0,4.2,17.85,653.5,884.93,687.24
2018,9,17,10,30,663.0,198.0,4.3,18.0,696.0,912.94,705.97
2018,9,17,10,45,632.0,214.5,4.4,18.1,699.5,884.73,685.06
2018,9,17,11,0,601.0,231.0,4.5,18.2,703.0,853.69,661.9
2018,9,17,11,15,452.0,276.5,4.65,18.25,635.0,731.64,570.71
2018,9,17,11,30,303.0,322.0,4.8,18.3,567.0,601.08,471.36
2018,9,17,11,45,193.0,351.5,4.9,18.3,508.0,498.37,391.59
2018,9,17,12,0,83.0,381.0,5.0,18.3,449.0,403.33,316.03
2018,9,17,12,15,77.5,375.0,5.15,18.25,438.0,385.4,302.45
2018,9,17,12,30,72.0,369.0,5.3,18.2,427.0,367.86,288.91
2018,9,17,12,45,89.5,370.5,5.4,18.2,442.0,373.85,293.95
2018,9,17,13,0,107.0,372.0,5.5,18.2,457.0,377.69,297.15
2018,9,17,13,15,111.5,362.0,5.6,18.1,448.5,370.24,291.38
2018,9,17,13,30,116.0,352.0,5.7,18.0,440.0,352.05,277.19
2018,9,17,13,45,354.5,278.0,5.75,17.95,534.5,408.62,321.47
2018,9,17,14,0,593.0,204.0,5.8,17.9,629.0,440.72,342.56
2018,9,17,14,15,750.5,143.5,5.85,17.75,655.5,413.35,314.56
2018,9,17,14,30,908.0,83.0,5.9,17.6,682.0,371.1,271.34
2018,9,17,14,45,896.0,81.0,5.95,17.5,642.5,306.37,212.63
2018,9,17,15,0,884.0,79.0,6.0,17.4,603.0,242.11,155.72
2018,9,17,15,15,867.0,77.0,6.0,17.4,558.0,177.88,104.18
2018,9,17,15,30,850.0,75.0,6.0,17.4,513.0,115.24,66.3
2018,9,17,15,45,826.5,72.0,6.0,17.05,463.5,64.85,51.3
2018,9,17,16,0,803.0,69.0,6.0,16.7,414.0,62.33,49.36
2018,9,17,16,15,770.0,65.0,5.95,16.45,362.0,58.86,46.5
2018,9,17,16,30,737.0,61.0,5.9,16.2,310.0,55.37,43.56
2018,9,17,16,45,688.0,56.5,5.85,15.95,257.5,51.25,39.97
2018,9,17,17,0,639.0,52.0,5.8,15.7,205.0,47.19,36.28
2018,9,17,17,15,557.0,45.5,5.7,15.45,155.0,37.97,27.84
2018,9,17,17,30,475.0,39.0,5.6,15.2,105.0,32.53,22.5
2018,9,17,17,45,326.5,28.5,5.5,14.9,65.0,23.63,12.7
2018,9,17,18,0,178.0,18.0,5.4,14.6,25.0,14.16,0.0
2018,9,17,18,15,89.0,9.0,5.35,14.5,12.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,5.1,14.2,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,5.05,14.2,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,4.9,14.15,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,4.5,14.05,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.5,3.6,13.7,0.5,0.0,0.0
2018,9,18,6,0,0.0,1.0,3.7,13.8,1.0,0.79,0.0
2018,9,18,6,15,0.0,3.5,3.85,14.05,3.5,2.64,0.0
2018,9,18,6,30,0.0,6.0,4.0,14.3,6.0,4.54,0.0
2018,9,18,6,45,0.0,9.5,4.1,14.5,9.5,7.2,0.41
2018,9,18,7,0,0.0,13.0,4.2,14.7,13.0,9.86,2.77
2018,9,18,7,15,0.0,24.0,4.2,14.9,24.0,18.26,10.01
2018,9,18,7,30,0.0,35.0,4.2,15.1,35.0,26.7,17.25
2018,9,18,7,45,0.0,67.0,4.15,15.3,67.0,51.38,38.24
2018,9,18,8,0,0.0,99.0,4.1,15.5,99.0,79.71,62.04
2018,9,18,8,15,0.0,101.5,4.05,15.75,101.5,80.72,62.6
2018,9,18,8,30,0.0,104.0,4.0,16.0,104.0,82.1,63.48
2018,9,18,8,45,0.0,112.0,4.0,16.25,112.0,88.58,68.6
2018,9,18,9,0,0.0,120.0,4.0,16.5,120.0,95.1,73.71
2018,9,18,9,15,3.5,156.0,4.0,16.65,158.0,130.28,102.51
2018,9,18,9,30,7.0,192.0,4.0,16.8,196.0,166.0,131.34
2018,9,18,9,45,11.0,213.0,4.0,17.0,220.5,188.28,149.02
2018,9,18,10,0,15.0,234.0,4.0,17.2,245.0,210.42,166.45
2018,9,18,10,15,15.5,242.0,4.0,17.35,253.5,216.69,171.03
2018,9,18,10,30,16.0,250.0,4.0,17.5,262.0,222.91,175.6
2018,9,18,10,45,17.0,260.5,3.95,17.65,273.5,231.79,182.29
2018,9,18,11,0,18.0,271.0,3.9,17.8,285.0,240.48,188.82
2018,9,18,11,15,20.0,281.0,3.9,17.9,297.0,249.44,195.66
2018,9,18,11,30,22.0,291.0,3.9,18.0,309.0,258.08,202.25
2018,9,18,11,45,32.0,307.5,3.85,18.1,333.5,296.52,232.29
2018,9,18,12,0,42.0,324.0,3.8,18.2,358.0,315.86,247.22
2018,9,18,12,15,42.0,327.0,3.9,18.25,361.0,313.39,245.16
2018,9,18,12,30,42.0,330.0,4.0,18.3,364.0,310.59,242.94
2018,9,18,12,45,55.0,337.0,4.1,18.35,381.0,320.27,250.71
2018,9,18,13,0,68.0,344.0,4.2,18.4,398.0,328.15,256.96
2018,9,18,13,15,45.5,311.5,4.4,18.35,347.0,279.67,219.11
2018,9,18,13,30,23.0,279.0,4.6,18.3,296.0,229.27,179.53
2018,9,18,13,45,77.5,273.5,4.75,18.3,329.0,253.68,199.22
2018,9,18,14,0,132.0,268.0,4.9,18.3,362.0,270.24,211.69
2018,9,18,14,15,169.0,238.5,5.05,18.15,353.0,250.18,194.62
2018,9,18,14,30,206.0,209.0,5.2,18.0,344.0,226.48,173.74
2018,9,18,14,45,152.0,193.5,5.35,17.9,290.0,184.27,140.18
2018,9,18,15,0,98.0,178.0,5.5,17.8,236.0,149.44,113.52
2018,9,18,15,15,53.5,171.5,5.5,17.8,203.0,131.07,100.7
2018,9,18,15,30,9.0,165.0,5.5,17.8,170.0,120.99,94.79
2018,9,18,15,45,114.0,143.0,5.7,17.35,192.0,100.08,81.9
2018,9,18,16,0,219.0,121.0,5.9,16.9,214.0,84.44,68.68
2018,9,18,16,15,170.0,117.0,5.9,16.55,183.5,81.31,66.23
2018,9,18,16,30,121.0,113.0,5.9,16.2,153.0,80.37,65.63
2018,9,18,16,45,95.5,98.5,5.9,15.9,126.5,70.31,56.82
2018,9,18,17,0,70.0,84.0,5.9,15.6,100.0,60.09,47.66
2018,9,18,17,15,36.5,63.5,5.85,15.25,71.5,46.37,35.2
2018,9,18,17,30,3.0,43.0,5.8,14.9,43.0,31.89,21.89
2018,9,18,17,45,5.0,26.5,5.7,14.55,26.5,19.87,9.16
2018,9,18,18,0,7.0,10.0,5.6,14.2,10.0,7.87,0.0
2018,9,18,18,15,3.5,5.0,5.5,14.1,5.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,5.25,13.9,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.95,13.75,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.65,13.7,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,4.45,13.6,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,4.35,13.45,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,4.3,13.35,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,4.25,13.25,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,4.0,12.75,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,4.1,12.55,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,4.25,12.45,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,19,5,45,22.5,5.0,3.7,13.05,5.0,0.0,0.0
2018,9,19,6,0,45.0,10.0,3.8,13.2,10.0,33.49,0.0
2018,9,19,6,15,163.0,25.0,3.75,13.5,40.5,159.96,34.47
2018,9,19,6,30,281.0,40.0,3.7,13.8,71.0,278.39,220.89
2018,9,19,6,45,268.0,51.0,3.7,14.05,93.5,292.16,241.93
2018,9,19,7,0,255.0,62.0,3.7,14.3,116.0,305.53,256.42
2018,9,19,7,15,149.0,89.5,3.4,14.55,123.0,245.24,205.43
2018,9,19,7,30,43.0,117.0,3.1,14.8,130.0,158.37,130.03
2018,9,19,7,45,68.0,140.5,2.85,15.05,165.5,205.58,169.99
2018,9,19,8,0,93.0,164.0,2.6,15.3,201.0,253.8,209.59
2018,9,19,8,15,154.5,179.0,2.4,15.6,250.5,346.97,285.29
2018,9,19,8,30,216.0,194.0,2.2,15.9,300.0,423.16,345.1
2018,9,19,8,45,412.5,173.5,1.95,16.25,399.5,640.25,511.34
2018,9,19,9,0,609.0,153.0,1.7,16.6,499.0,828.11,642.37
2018,9,19,9,15,730.5,129.0,1.65,16.95,574.0,928.29,705.85
2018,9,19,9,30,852.0,105.0,1.6,17.3,649.0,1018.88,761.43
2018,9,19,9,45,864.5,107.0,1.55,17.7,684.5,1033.57,766.26
2018,9,19,10,0,877.0,109.0,1.5,18.1,720.0,1030.29,760.55
2018,9,19,10,15,885.5,110.5,1.6,18.55,748.5,1032.23,760.94
2018,9,19,10,30,894.0,112.0,1.7,19.0,777.0,1030.11,758.74
2018,9,19,10,45,900.0,113.5,1.75,19.4,798.5,1021.4,751.85
2018,9,19,11,0,906.0,115.0,1.8,19.8,820.0,1008.61,742.54
2018,9,19,11,15,909.5,115.0,1.9,20.15,833.0,987.87,729.01
2018,9,19,11,30,913.0,115.0,2.0,20.5,846.0,963.29,713.03
2018,9,19,11,45,914.5,115.5,2.1,20.85,851.0,933.67,693.67
2018,9,19,12,0,916.0,116.0,2.2,21.2,856.0,900.49,671.85
2018,9,19,12,15,915.0,116.0,2.35,21.35,853.0,861.4,646.8
2018,9,19,12,30,914.0,116.0,2.5,21.5,850.0,819.25,619.29
2018,9,19,12,45,911.5,114.5,2.65,21.7,838.0,771.82,586.49
2018,9,19,13,0,909.0,113.0,2.8,21.9,826.0,721.89,550.03
2018,9,19,13,15,904.0,112.0,3.0,21.9,806.5,668.54,510.52
2018,9,19,13,30,899.0,111.0,3.2,21.9,787.0,613.37,468.16
2018,9,19,13,45,891.0,110.0,3.4,21.9,760.0,555.05,421.85
2018,9,19,14,0,883.0,109.0,3.6,21.9,733.0,495.71,373.02
