Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,14,15,871.0,107.0,3.8,21.8,698.5,432.57,319.81
2018,9,19,14,30,859.0,105.0,4.0,21.7,664.0,368.98,264.78
2018,9,19,14,45,843.0,102.5,4.2,21.6,623.0,304.31,208.38
2018,9,19,15,0,827.0,100.0,4.4,21.5,582.0,240.8,154.07
2018,9,19,15,15,806.5,97.0,4.4,21.5,536.5,177.77,104.92
2018,9,19,15,30,786.0,94.0,4.4,21.5,491.0,117.05,68.95
2018,9,19,15,45,757.5,90.0,4.65,21.05,441.5,76.49,60.51
2018,9,19,16,0,729.0,86.0,4.9,20.6,392.0,68.03,53.53
2018,9,19,16,15,688.0,81.0,4.95,20.2,340.0,64.44,50.66
2018,9,19,16,30,647.0,76.0,5.0,19.8,288.0,60.86,47.71
2018,9,19,16,45,586.5,69.5,5.0,19.4,236.0,55.92,43.46
2018,9,19,17,0,526.0,63.0,5.0,19.0,184.0,51.02,39.07
2018,9,19,17,15,433.0,53.5,4.95,18.4,136.0,43.52,32.2
2018,9,19,17,30,340.0,44.0,4.9,17.8,88.0,36.1,25.06
2018,9,19,17,45,211.5,29.5,4.85,17.25,52.5,22.43,9.87
2018,9,19,18,0,83.0,15.0,4.8,16.7,17.0,11.8,0.0
2018,9,19,18,15,41.5,7.5,4.65,16.45,8.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,4.4,15.95,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,20,5,45,32.5,4.5,2.2,15.45,5.0,0.0,0.0
2018,9,20,6,0,65.0,9.0,2.2,15.5,10.0,44.24,0.0
2018,9,20,6,15,202.5,22.5,2.2,16.05,41.0,178.65,14.97
2018,9,20,6,30,340.0,36.0,2.2,16.6,72.0,313.17,243.68
2018,9,20,6,45,440.0,45.0,2.25,17.15,119.0,413.72,335.62
2018,9,20,7,0,540.0,54.0,2.3,17.7,166.0,521.74,424.13
2018,9,20,7,15,602.0,60.5,2.2,18.15,218.0,602.61,486.92
2018,9,20,7,30,664.0,67.0,2.1,18.6,270.0,686.13,548.17
2018,9,20,7,45,705.5,72.0,2.05,19.05,322.5,751.51,593.35
2018,9,20,8,0,747.0,77.0,2.0,19.5,375.0,811.16,632.57
2018,9,20,8,15,776.5,80.5,1.9,19.95,425.5,862.98,664.36
2018,9,20,8,30,806.0,84.0,1.8,20.4,476.0,912.85,693.67
2018,9,20,8,45,827.0,87.0,1.75,20.9,522.5,951.36,714.94
2018,9,20,9,0,848.0,90.0,1.7,21.4,569.0,986.87,733.86
2018,9,20,9,15,865.0,91.5,1.6,21.85,611.0,1013.14,745.86
2018,9,20,9,30,882.0,93.0,1.5,22.3,653.0,1022.71,747.06
2018,9,20,9,45,895.5,94.0,1.45,22.75,689.0,1037.22,752.45
2018,9,20,10,0,909.0,95.0,1.4,23.2,725.0,1047.77,755.33
2018,9,20,10,15,917.0,96.5,1.45,23.55,754.0,1049.19,754.69
2018,9,20,10,30,925.0,98.0,1.5,23.9,783.0,1046.44,751.72
2018,9,20,10,45,930.5,99.0,1.5,24.25,804.0,1036.44,743.61
2018,9,20,11,0,936.0,100.0,1.5,24.6,825.0,1022.28,733.16
2018,9,20,11,15,939.5,100.0,1.6,24.75,838.0,1001.05,720.52
2018,9,20,11,30,943.0,100.0,1.7,24.9,851.0,975.86,705.38
2018,9,20,11,45,944.0,100.5,1.8,25.05,856.0,945.09,686.56
2018,9,20,12,0,945.0,101.0,1.9,25.2,861.0,910.69,665.24
2018,9,20,12,15,945.0,100.0,2.0,25.25,857.5,870.55,640.15
2018,9,20,12,30,945.0,99.0,2.1,25.3,854.0,827.21,612.61
2018,9,20,12,45,942.5,98.5,2.2,25.35,842.5,779.52,581.18
2018,9,20,13,0,940.0,98.0,2.3,25.4,831.0,729.2,545.44
2018,9,20,13,15,935.5,97.0,2.4,25.35,811.5,674.79,505.84
2018,9,20,13,30,931.0,96.0,2.5,25.3,792.0,618.41,463.4
2018,9,20,13,45,924.0,94.5,2.55,25.25,764.5,558.62,416.71
2018,9,20,14,0,917.0,93.0,2.6,25.2,737.0,497.64,367.45
2018,9,20,14,15,907.0,91.5,2.65,25.1,703.0,434.58,315.01
2018,9,20,14,30,897.0,90.0,2.7,25.0,669.0,371.2,260.86
2018,9,20,14,45,883.0,88.0,2.7,24.85,628.5,306.35,205.04
2018,9,20,15,0,869.0,86.0,2.7,24.7,588.0,242.23,150.95
2018,9,20,15,15,850.0,83.0,2.7,24.7,542.0,172.43,97.37
2018,9,20,15,30,831.0,80.0,2.7,24.7,496.0,109.14,60.7
2018,9,20,15,45,805.5,76.5,2.75,24.35,446.5,67.7,52.23
2018,9,20,16,0,780.0,73.0,2.8,24.0,397.0,64.91,50.13
2018,9,20,16,15,743.0,68.5,2.8,23.45,344.5,61.14,47.15
2018,9,20,16,30,706.0,64.0,2.8,22.9,292.0,57.34,44.07
2018,9,20,16,45,651.0,58.5,2.8,22.4,239.5,48.46,36.47
2018,9,20,17,0,596.0,53.0,2.8,21.9,187.0,43.96,32.48
2018,9,20,17,15,506.5,45.5,2.8,21.2,138.0,37.68,26.77
2018,9,20,17,30,417.0,38.0,2.8,20.5,89.0,31.56,20.83
2018,9,20,17,45,269.0,26.0,2.75,19.75,53.0,21.53,7.72
2018,9,20,18,0,121.0,14.0,2.7,19.0,17.0,11.02,0.0
2018,9,20,18,15,60.5,7.0,2.65,18.7,8.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.6,18.4,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.55,18.1,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.35,17.65,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.05,17.35,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.8,17.15,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.6,17.05,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.35,17.05,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.35,17.6,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.25,16.75,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,21,5,45,34.5,4.5,1.15,14.95,4.5,0.0,0.0
2018,9,21,6,0,69.0,9.0,1.1,15.0,9.0,46.69,0.0
2018,9,21,6,15,209.5,21.5,1.25,15.4,39.5,181.52,0.0
2018,9,21,6,30,350.0,34.0,1.4,15.8,70.0,319.28,246.48
2018,9,21,6,45,447.0,43.0,1.5,16.2,116.5,417.71,337.71
2018,9,21,7,0,544.0,52.0,1.6,16.6,163.0,523.67,424.41
2018,9,21,7,15,604.5,58.0,1.65,17.0,214.5,602.74,486.13
2018,9,21,7,30,665.0,64.0,1.7,17.4,266.0,684.36,546.65
2018,9,21,7,45,706.0,69.0,1.75,17.75,318.0,743.57,588.22
2018,9,21,8,0,747.0,74.0,1.8,18.1,370.0,808.85,632.65
2018,9,21,8,15,703.5,92.0,1.9,18.6,399.5,816.07,635.08
2018,9,21,8,30,660.0,110.0,2.0,19.1,429.0,811.69,629.77
2018,9,21,8,45,676.5,118.5,2.05,19.65,473.0,849.54,653.5
2018,9,21,9,0,693.0,127.0,2.1,20.2,517.0,884.72,674.6
2018,9,21,9,15,647.5,151.0,2.1,20.6,536.0,871.93,662.73
2018,9,21,9,30,602.0,175.0,2.1,21.0,555.0,853.71,647.83
2018,9,21,9,45,593.5,188.0,2.1,21.4,580.0,857.52,648.25
2018,9,21,10,0,585.0,201.0,2.1,21.8,605.0,857.96,646.05
2018,9,21,10,15,578.5,210.5,2.1,22.1,623.5,853.71,640.95
2018,9,21,10,30,572.0,220.0,2.1,22.4,642.0,846.34,633.92
2018,9,21,10,45,576.5,225.5,2.1,22.7,660.5,843.01,630.05
2018,9,21,11,0,581.0,231.0,2.1,23.0,679.0,836.45,624.06
2018,9,21,11,15,599.5,225.0,2.15,23.1,694.0,829.19,619.09
2018,9,21,11,30,618.0,219.0,2.2,23.2,709.0,818.16,611.57
2018,9,21,11,45,579.0,228.0,2.25,23.35,689.0,766.48,575.03
2018,9,21,12,0,540.0,237.0,2.3,23.5,669.0,708.35,534.06
2018,9,21,12,15,502.5,244.0,2.35,23.45,645.0,657.19,497.68
2018,9,21,12,30,465.0,251.0,2.4,23.4,621.0,606.79,461.23
2018,9,21,12,45,360.0,279.0,2.45,23.35,563.0,527.22,401.95
2018,9,21,13,0,255.0,307.0,2.5,23.3,505.0,443.98,339.4
2018,9,21,13,15,204.0,313.0,2.55,23.1,469.0,388.67,297.83
2018,9,21,13,30,153.0,319.0,2.6,22.9,433.0,347.94,266.66
2018,9,21,13,45,234.0,283.5,2.65,22.75,450.5,352.22,269.79
2018,9,21,14,0,315.0,248.0,2.7,22.6,468.0,340.96,259.66
2018,9,21,14,15,596.0,169.5,2.7,22.4,560.5,372.67,277.41
2018,9,21,14,30,877.0,91.0,2.7,22.2,653.0,364.88,259.68
2018,9,21,14,45,863.0,88.5,2.75,21.95,613.0,300.87,203.89
2018,9,21,15,0,849.0,86.0,2.8,21.7,573.0,233.25,146.59
2018,9,21,15,15,829.5,83.5,2.8,21.7,527.5,169.51,97.21
2018,9,21,15,30,810.0,81.0,2.8,21.7,482.0,107.89,61.32
2018,9,21,15,45,783.5,77.5,2.75,21.15,433.0,68.03,53.23
2018,9,21,16,0,757.0,74.0,2.7,20.6,384.0,65.29,51.19
2018,9,21,16,15,719.5,69.5,2.65,20.15,332.5,61.57,48.2
2018,9,21,16,30,682.0,65.0,2.6,19.7,281.0,53.42,41.25
2018,9,21,16,45,625.0,59.5,2.55,19.3,229.5,48.94,37.37
2018,9,21,17,0,568.0,54.0,2.5,18.9,178.0,44.51,33.36
2018,9,21,17,15,454.5,45.5,2.5,18.35,127.5,37.36,26.78
2018,9,21,17,30,341.0,37.0,2.5,17.8,77.0,30.41,19.98
2018,9,21,17,45,187.0,22.0,2.45,17.2,42.5,17.93,3.89
2018,9,21,18,0,33.0,7.0,2.4,16.6,8.0,5.51,0.0
2018,9,21,18,15,16.5,3.5,2.4,16.35,4.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,22,5,45,6.0,1.5,2.0,13.1,1.5,0.0,0.0
2018,9,22,6,0,12.0,3.0,2.0,13.2,3.0,9.28,0.0
2018,9,22,6,15,6.0,6.0,2.0,13.5,6.0,8.46,0.0
2018,9,22,6,30,0.0,9.0,2.0,13.8,9.0,6.82,0.0
2018,9,22,6,45,0.0,15.0,2.0,14.1,15.0,11.39,3.93
2018,9,22,7,0,0.0,21.0,2.0,14.4,21.0,15.97,7.98
2018,9,22,7,15,0.0,33.5,1.9,14.7,33.5,25.54,16.28
2018,9,22,7,30,0.0,46.0,1.8,15.0,46.0,35.16,24.53
2018,9,22,7,45,0.0,69.0,1.7,15.3,69.0,53.05,39.7
2018,9,22,8,0,0.0,92.0,1.6,15.6,92.0,73.47,56.78
2018,9,22,8,15,0.0,110.5,1.55,16.0,110.5,89.69,70.05
2018,9,22,8,30,0.0,129.0,1.5,16.4,129.0,105.88,83.1
2018,9,22,8,45,4.5,156.0,1.45,16.75,158.5,134.78,106.59
2018,9,22,9,0,9.0,183.0,1.4,17.1,188.0,163.83,129.77
2018,9,22,9,15,18.0,210.0,1.45,17.5,221.0,197.46,156.45
2018,9,22,9,30,27.0,237.0,1.5,17.9,254.0,253.37,200.15
2018,9,22,9,45,42.0,265.0,1.6,18.25,293.0,295.96,232.94
2018,9,22,10,0,57.0,293.0,1.7,18.6,332.0,337.93,264.79
2018,9,22,10,15,75.5,316.0,1.8,18.85,370.0,377.05,294.31
2018,9,22,10,30,94.0,339.0,1.9,19.1,408.0,415.04,322.63
2018,9,22,10,45,78.0,340.0,2.05,19.4,398.5,394.14,305.71
2018,9,22,11,0,62.0,341.0,2.2,19.7,389.0,373.75,289.48
2018,9,22,11,15,61.0,346.0,2.4,19.8,393.5,372.15,288.23
2018,9,22,11,30,60.0,351.0,2.6,19.9,398.0,370.27,286.7
2018,9,22,11,45,56.5,350.5,2.8,20.0,395.0,360.56,279.22
2018,9,22,12,0,53.0,350.0,3.0,20.1,392.0,350.93,271.82
2018,9,22,12,15,67.5,357.5,3.2,20.15,411.0,363.29,281.68
2018,9,22,12,30,82.0,365.0,3.4,20.2,430.0,373.85,290.02
2018,9,22,12,45,101.5,366.0,3.6,20.2,445.0,380.31,295.39
2018,9,22,13,0,121.0,367.0,3.8,20.2,460.0,394.97,306.77
2018,9,22,13,15,118.5,357.0,3.9,20.2,446.5,372.11,289.17
2018,9,22,13,30,116.0,347.0,4.0,20.2,433.0,349.49,271.7
2018,9,22,13,45,217.5,297.5,4.15,20.15,451.0,349.5,271.83
2018,9,22,14,0,319.0,248.0,4.3,20.1,469.0,342.79,265.03
2018,9,22,14,15,605.5,167.5,4.3,20.05,561.5,374.64,282.93
2018,9,22,14,30,892.0,87.0,4.3,20.0,654.0,366.0,263.89
2018,9,22,14,45,878.5,85.0,4.3,19.9,614.0,301.6,206.51
2018,9,22,15,0,865.0,83.0,4.3,19.8,574.0,237.88,151.23
2018,9,22,15,15,846.0,80.0,4.3,19.8,528.5,168.38,96.66
2018,9,22,15,30,827.0,77.0,4.3,19.8,483.0,105.4,59.68
2018,9,22,15,45,778.0,77.0,4.2,19.55,427.5,67.6,53.25
2018,9,22,16,0,729.0,77.0,4.1,19.3,372.0,67.1,53.06
2018,9,22,16,15,714.5,69.5,4.15,19.0,326.0,61.54,48.41
2018,9,22,16,30,700.0,62.0,4.2,18.7,280.0,55.73,43.45
2018,9,22,16,45,641.5,56.5,4.2,18.4,228.0,46.9,35.7
2018,9,22,17,0,583.0,51.0,4.2,18.1,176.0,42.36,31.54
2018,9,22,17,15,486.5,43.5,4.25,17.65,128.0,36.03,25.64
2018,9,22,17,30,390.0,36.0,4.3,17.2,80.0,29.89,19.39
2018,9,22,17,45,237.0,23.5,4.35,16.75,46.0,19.45,1.97
2018,9,22,18,0,84.0,11.0,4.4,16.3,12.0,8.65,0.0
2018,9,22,18,15,42.0,5.5,4.35,16.1,6.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,4.3,15.65,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,4.25,15.3,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.9,14.95,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,23,5,45,19.5,3.0,3.2,13.65,3.0,0.0,0.0
2018,9,23,6,0,39.0,6.0,3.2,13.7,6.0,27.29,0.0
2018,9,23,6,15,170.0,21.0,3.35,14.05,35.5,156.67,0.0
2018,9,23,6,30,301.0,36.0,3.5,14.4,65.0,288.08,221.57
2018,9,23,6,45,362.0,43.0,3.65,14.75,99.5,357.98,294.44
2018,9,23,7,0,423.0,50.0,3.8,15.1,134.0,430.21,358.35
2018,9,23,7,15,217.0,71.0,3.8,15.35,114.5,276.97,232.91
2018,9,23,7,30,11.0,92.0,3.8,15.6,95.0,88.71,70.13
2018,9,23,7,45,57.0,125.5,3.8,15.9,147.0,178.6,147.26
2018,9,23,8,0,103.0,159.0,3.8,16.2,199.0,279.57,231.0
2018,9,23,8,15,169.0,177.5,3.75,16.5,253.5,362.45,298.76
2018,9,23,8,30,235.0,196.0,3.7,16.8,308.0,470.72,384.1
2018,9,23,8,45,369.5,187.5,3.6,17.05,383.5,592.95,479.88
2018,9,23,9,0,504.0,179.0,3.5,17.3,459.0,745.94,593.72
2018,9,23,9,15,529.5,186.0,3.5,17.55,499.5,782.54,617.54
2018,9,23,9,30,555.0,193.0,3.5,17.8,540.0,816.94,640.28
2018,9,23,9,45,674.0,162.5,3.45,18.1,607.0,914.21,706.77
2018,9,23,10,0,793.0,132.0,3.4,18.4,674.0,987.89,754.46
2018,9,23,10,15,847.5,117.0,3.4,18.6,717.0,1018.11,772.59
2018,9,23,10,30,902.0,102.0,3.4,18.8,760.0,1029.64,778.45
2018,9,23,10,45,909.0,102.0,3.4,19.0,781.0,1020.02,770.36
2018,9,23,11,0,916.0,102.0,3.4,19.2,802.0,1006.32,759.88
2018,9,23,11,15,921.0,102.0,3.5,19.3,815.5,986.66,746.58
2018,9,23,11,30,926.0,102.0,3.6,19.4,829.0,963.04,730.66
2018,9,23,11,45,928.5,101.5,3.7,19.55,834.0,932.82,710.08
2018,9,23,12,0,931.0,101.0,3.8,19.7,839.0,898.98,686.97
2018,9,23,12,15,934.0,99.0,4.0,19.7,836.5,860.58,661.43
2018,9,23,12,30,937.0,97.0,4.2,19.7,834.0,818.83,633.18
2018,9,23,12,45,939.5,93.5,4.45,19.65,823.0,772.08,601.07
2018,9,23,13,0,942.0,90.0,4.7,19.6,812.0,722.37,564.35
2018,9,23,13,15,936.5,90.0,4.9,19.5,792.5,668.1,522.62
2018,9,23,13,30,931.0,90.0,5.1,19.4,773.0,611.93,477.95
2018,9,23,13,45,923.5,88.5,5.25,19.3,745.5,551.83,428.53
2018,9,23,14,0,916.0,87.0,5.4,19.2,718.0,490.62,376.51
2018,9,23,14,15,905.5,85.5,5.4,19.05,683.5,427.4,321.15
2018,9,23,14,30,895.0,84.0,5.4,18.9,649.0,363.97,264.33
2018,9,23,14,45,880.0,82.5,5.45,18.75,608.5,299.41,206.37
2018,9,23,15,0,865.0,81.0,5.5,18.6,568.0,235.71,150.63
2018,9,23,15,15,845.5,78.5,5.5,18.6,522.5,166.55,95.93
2018,9,23,15,30,826.0,76.0,5.5,18.6,477.0,103.96,59.17
2018,9,23,15,45,799.5,73.0,5.2,18.25,428.0,65.13,51.42
2018,9,23,16,0,773.0,70.0,4.9,17.9,379.0,62.63,49.48
2018,9,23,16,15,733.0,66.5,4.8,17.65,327.0,59.52,46.93
2018,9,23,16,30,693.0,63.0,4.7,17.4,275.0,56.46,44.33
2018,9,23,16,45,632.0,57.5,4.6,17.15,223.0,47.57,36.47
2018,9,23,17,0,571.0,52.0,4.5,16.9,171.0,43.07,32.29
2018,9,23,17,15,469.5,43.5,4.4,16.5,123.0,35.97,25.65
2018,9,23,17,30,368.0,35.0,4.3,16.1,75.0,29.02,18.54
2018,9,23,17,45,216.5,22.0,4.2,15.75,42.5,18.18,0.0
2018,9,23,18,0,65.0,9.0,4.1,15.4,10.0,7.08,0.0
2018,9,23,18,15,32.5,4.5,3.95,15.2,5.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,9,24,5,45,22.5,3.0,0.4,13.25,3.0,0.0,0.0
2018,9,24,6,0,45.0,6.0,0.3,13.3,6.0,4.72,0.0
2018,9,24,6,15,159.5,18.0,0.4,13.55,31.0,145.2,0.0
2018,9,24,6,30,274.0,30.0,0.5,13.8,56.0,266.74,200.49
2018,9,24,6,45,162.5,30.5,0.55,14.05,48.5,186.12,150.87
2018,9,24,7,0,51.0,31.0,0.6,14.3,41.0,73.37,58.18
2018,9,24,7,15,25.5,52.0,0.65,14.65,57.0,66.33,52.02
2018,9,24,7,30,0.0,73.0,0.7,15.0,73.0,58.86,44.69
2018,9,24,7,45,8.5,105.5,0.8,15.35,109.0,97.91,77.88
2018,9,24,8,0,17.0,138.0,0.9,15.7,145.0,137.76,110.95
2018,9,24,8,15,18.5,155.5,0.85,16.15,163.5,154.34,123.93
2018,9,24,8,30,20.0,173.0,0.8,16.6,182.0,170.94,136.74
2018,9,24,8,45,38.5,201.0,0.8,17.1,221.0,236.97,189.36
2018,9,24,9,0,57.0,229.0,0.8,17.6,260.0,284.42,225.79
2018,9,24,9,15,79.5,253.5,0.85,18.1,300.5,331.54,261.53
2018,9,24,9,30,102.0,278.0,0.9,18.6,341.0,378.34,296.27
2018,9,24,9,45,130.0,296.0,0.9,19.1,381.0,447.07,346.25
2018,9,24,10,0,158.0,314.0,0.9,19.6,421.0,490.44,376.6
2018,9,24,10,15,182.5,327.5,1.0,20.0,456.0,523.8,400.19
2018,9,24,10,30,207.0,341.0,1.1,20.4,491.0,555.57,422.49
2018,9,24,10,45,228.5,346.0,1.15,20.85,516.0,573.31,434.32
2018,9,24,11,0,250.0,351.0,1.2,21.3,541.0,611.68,460.28
2018,9,24,11,15,236.5,358.5,1.3,21.5,540.5,572.57,432.23
2018,9,24,11,30,223.0,366.0,1.4,21.7,540.0,555.33,419.76
2018,9,24,11,45,178.5,373.0,1.55,21.85,513.0,509.82,386.34
2018,9,24,12,0,134.0,380.0,1.7,22.0,486.0,466.23,354.04
2018,9,24,12,15,110.0,372.0,1.85,22.05,458.5,411.88,314.31
2018,9,24,12,30,86.0,364.0,2.0,22.1,431.0,376.79,288.18
2018,9,24,12,45,79.0,355.0,2.1,22.1,416.0,355.18,272.17
2018,9,24,13,0,72.0,346.0,2.2,22.1,401.0,334.31,256.53
2018,9,24,13,15,87.0,342.5,2.35,21.95,407.0,332.33,255.57
2018,9,24,13,30,102.0,339.0,2.5,21.8,413.0,328.45,252.89
2018,9,24,13,45,219.0,299.5,2.6,21.7,451.5,351.99,270.87
2018,9,24,14,0,336.0,260.0,2.7,21.6,490.0,359.63,274.79
2018,9,24,14,15,604.0,177.0,2.75,21.4,565.0,381.02,284.74
2018,9,24,14,30,872.0,94.0,2.8,21.2,640.0,363.78,260.06
2018,9,24,14,45,871.5,88.5,2.85,21.0,604.5,301.14,204.63
2018,9,24,15,0,871.0,83.0,2.9,20.8,569.0,237.65,149.78
2018,9,24,15,15,851.0,80.5,2.9,20.8,523.0,168.1,95.86
2018,9,24,15,30,831.0,78.0,2.9,20.8,477.0,105.07,59.63
2018,9,24,15,45,802.5,74.5,2.95,20.25,426.5,66.3,52.01
2018,9,24,16,0,774.0,71.0,3.0,19.7,376.0,63.42,49.81
2018,9,24,16,15,732.5,67.0,3.0,19.3,323.5,59.93,46.97
2018,9,24,16,30,691.0,63.0,3.0,18.9,271.0,56.47,44.06
2018,9,24,16,45,628.5,57.0,3.05,18.45,218.5,47.19,35.92
2018,9,24,17,0,566.0,51.0,3.1,18.0,166.0,42.28,31.42
2018,9,24,17,15,464.5,42.5,3.0,17.5,118.5,35.18,24.79
2018,9,24,17,30,363.0,34.0,2.9,17.0,71.0,28.24,17.53
2018,9,24,17,45,216.5,21.5,2.8,16.5,40.0,17.84,0.0
2018,9,24,18,0,70.0,9.0,2.7,16.0,9.0,7.08,0.0
2018,9,24,18,15,35.0,4.5,2.55,15.8,4.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,25,5,45,0.5,0.5,1.25,13.45,0.5,0.0,0.0
2018,9,25,6,0,1.0,1.0,1.2,13.5,1.0,0.79,0.0
2018,9,25,6,15,14.5,7.5,1.15,13.85,9.0,15.06,0.0
2018,9,25,6,30,28.0,14.0,1.1,14.2,17.0,35.65,22.4
2018,9,25,6,45,14.0,23.5,1.05,14.55,25.0,28.72,18.82
2018,9,25,7,0,0.0,33.0,1.0,14.9,33.0,25.18,15.77
2018,9,25,7,15,0.0,47.0,0.95,15.2,47.0,35.95,25.12
2018,9,25,7,30,0.0,61.0,0.9,15.5,61.0,46.97,34.55
2018,9,25,7,45,0.0,76.5,0.9,15.85,76.5,60.43,45.87
2018,9,25,8,0,0.0,92.0,0.9,16.2,92.0,73.84,56.96
2018,9,25,8,15,0.0,103.5,1.0,16.6,103.5,83.35,64.62
2018,9,25,8,30,0.0,115.0,1.1,17.0,115.0,92.89,72.2
2018,9,25,8,45,0.0,133.0,1.2,17.4,133.0,108.59,84.75
2018,9,25,9,0,0.0,151.0,1.3,17.8,151.0,124.25,97.1
2018,9,25,9,15,3.5,173.0,1.45,18.15,175.0,147.25,115.44
2018,9,25,9,30,7.0,195.0,1.6,18.5,199.0,170.23,133.54
2018,9,25,9,45,7.0,198.5,1.75,18.85,203.0,171.94,134.41
2018,9,25,10,0,7.0,202.0,1.9,19.2,207.0,173.82,135.5
2018,9,25,10,15,10.0,220.0,2.0,19.5,227.0,192.15,149.75
2018,9,25,10,30,13.0,238.0,2.1,19.8,247.0,210.28,163.68
2018,9,25,10,45,16.0,253.0,2.2,20.05,264.5,225.37,175.19
2018,9,25,11,0,19.0,268.0,2.3,20.3,282.0,240.15,186.42
2018,9,25,11,15,24.0,286.0,2.35,20.5,304.5,259.16,200.94
2018,9,25,11,30,29.0,304.0,2.4,20.7,327.0,297.1,229.83
2018,9,25,11,45,38.0,320.5,2.45,20.85,350.5,316.61,244.6
2018,9,25,12,0,47.0,337.0,2.5,21.0,374.0,334.81,258.36
2018,9,25,12,15,50.5,338.5,2.55,21.05,378.0,333.2,257.09
2018,9,25,12,30,54.0,340.0,2.6,21.1,382.0,331.02,255.47
2018,9,25,12,45,53.0,334.5,2.65,21.15,375.0,318.83,246.16
2018,9,25,13,0,52.0,329.0,2.7,21.2,368.0,306.71,236.92
2018,9,25,13,15,50.0,317.5,2.7,21.15,354.5,289.03,223.45
2018,9,25,13,30,48.0,306.0,2.7,21.1,341.0,271.79,210.26
2018,9,25,13,45,173.0,269.5,2.75,21.05,388.0,305.6,236.67
2018,9,25,14,0,298.0,233.0,2.8,21.0,435.0,321.99,247.47
2018,9,25,14,15,590.5,160.0,2.75,20.9,535.5,362.48,271.69
2018,9,25,14,30,883.0,87.0,2.7,20.8,636.0,361.23,258.21
2018,9,25,14,45,868.5,85.0,2.65,20.7,595.5,297.05,201.65
2018,9,25,15,0,854.0,83.0,2.6,20.6,555.0,229.44,144.01
2018,9,25,15,15,834.0,80.0,2.6,20.6,509.5,164.95,94.17
2018,9,25,15,30,814.0,77.0,2.6,20.6,464.0,102.7,58.46
2018,9,25,15,45,786.0,74.0,2.5,20.15,415.0,65.66,51.49
2018,9,25,16,0,758.0,71.0,2.4,19.7,366.0,63.18,49.62
2018,9,25,16,15,718.0,66.0,2.35,19.3,314.0,58.97,46.14
2018,9,25,16,30,678.0,61.0,2.3,18.9,262.0,54.73,42.54
2018,9,25,16,45,608.5,55.5,2.3,18.5,209.5,45.87,34.74
2018,9,25,17,0,539.0,50.0,2.3,18.1,157.0,41.3,30.53
2018,9,25,17,15,412.0,40.0,2.3,17.55,107.5,32.87,22.73
2018,9,25,17,30,285.0,30.0,2.3,17.0,58.0,24.6,14.22
2018,9,25,17,45,158.5,17.5,2.3,16.5,31.5,14.32,0.0
2018,9,25,18,0,32.0,5.0,2.3,16.0,5.0,3.93,0.0
2018,9,25,18,15,16.0,2.5,2.25,15.8,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,26,5,45,8.5,1.5,1.55,13.35,1.5,0.0,0.0
2018,9,26,6,0,17.0,3.0,1.5,13.4,3.0,0.0,0.0
2018,9,26,6,15,8.5,12.5,1.5,13.75,12.5,15.22,0.0
2018,9,26,6,30,0.0,22.0,1.5,14.1,22.0,16.8,7.0
2018,9,26,6,45,0.0,36.5,1.5,14.4,36.5,29.56,19.01
2018,9,26,7,0,0.0,51.0,1.5,14.7,51.0,42.2,30.16
2018,9,26,7,15,1.0,71.5,1.4,15.0,72.0,62.4,47.6
2018,9,26,7,30,2.0,92.0,1.3,15.3,93.0,82.17,64.43
2018,9,26,7,45,8.0,113.5,1.25,15.6,116.5,107.29,85.63
2018,9,26,8,0,14.0,135.0,1.2,15.9,140.0,132.49,106.49
2018,9,26,8,15,11.5,139.0,1.1,16.35,143.5,130.51,104.18
2018,9,26,8,30,9.0,143.0,1.0,16.8,147.0,129.37,102.61
2018,9,26,8,45,10.5,163.0,0.95,17.2,168.5,148.72,117.9
2018,9,26,9,0,12.0,183.0,0.9,17.6,190.0,167.98,132.82
2018,9,26,9,15,21.5,210.5,0.85,18.05,223.5,202.85,160.21
2018,9,26,9,30,31.0,238.0,0.8,18.5,257.0,260.68,204.73
2018,9,26,9,45,41.0,260.5,0.75,18.95,287.0,292.17,227.94
2018,9,26,10,0,51.0,283.0,0.7,19.4,317.0,323.11,250.43
2018,9,26,10,15,67.5,305.5,0.7,19.9,352.5,359.92,277.26
2018,9,26,10,30,84.0,328.0,0.7,20.4,388.0,395.68,302.79
2018,9,26,10,45,95.0,341.0,0.7,20.85,411.0,414.44,315.51
2018,9,26,11,0,106.0,354.0,0.7,21.3,434.0,432.15,327.48
2018,9,26,11,15,134.5,362.0,0.7,21.8,465.0,481.32,362.1
2018,9,26,11,30,163.0,370.0,0.7,22.3,496.0,505.66,378.52
2018,9,26,11,45,235.0,363.0,0.7,22.85,545.5,550.82,410.6
2018,9,26,12,0,307.0,356.0,0.7,23.4,595.0,607.92,449.5
2018,9,26,12,15,300.5,350.5,0.75,23.8,583.5,577.91,427.64
2018,9,26,12,30,294.0,345.0,0.8,24.2,572.0,547.48,406.19
2018,9,26,12,45,234.0,346.0,0.85,24.6,525.0,471.62,351.77
2018,9,26,13,0,174.0,347.0,0.9,25.0,478.0,414.76,310.22
2018,9,26,13,15,248.0,331.0,1.1,25.0,512.5,440.79,330.56
2018,9,26,13,30,322.0,315.0,1.3,25.0,547.0,447.99,335.92
2018,9,26,13,45,273.5,311.0,1.55,25.0,503.0,394.51,296.39
2018,9,26,14,0,225.0,307.0,1.8,25.0,459.0,341.49,256.9
2018,9,26,14,15,181.0,293.5,2.05,24.65,411.5,294.64,221.87
2018,9,26,14,30,137.0,280.0,2.3,24.3,364.0,253.24,190.83
2018,9,26,14,45,162.5,257.0,2.6,23.95,350.5,229.07,171.02
2018,9,26,15,0,188.0,234.0,2.9,23.6,337.0,202.21,148.73
2018,9,26,15,15,225.5,211.5,2.9,23.6,325.0,174.41,125.8
2018,9,26,15,30,263.0,189.0,2.9,23.6,313.0,139.1,100.93
2018,9,26,15,45,304.0,162.0,3.25,22.65,290.0,110.16,88.86
2018,9,26,16,0,345.0,135.0,3.6,21.7,267.0,94.99,76.53
2018,9,26,16,15,370.5,112.0,3.7,21.0,235.5,79.32,63.41
2018,9,26,16,30,396.0,89.0,3.8,20.3,204.0,65.08,51.27
2018,9,26,16,45,288.0,74.5,3.85,19.65,149.5,54.41,41.98
2018,9,26,17,0,180.0,60.0,3.9,19.0,95.0,44.39,33.02
2018,9,26,17,15,116.0,43.0,3.85,18.45,63.0,32.07,21.85
2018,9,26,17,30,52.0,26.0,3.8,17.9,31.0,19.95,10.03
2018,9,26,17,45,35.5,15.0,3.75,17.4,17.5,11.8,0.0
2018,9,26,18,0,19.0,4.0,3.7,16.9,4.0,3.15,0.0
2018,9,26,18,15,9.5,2.0,3.5,16.7,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.05,16.25,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,27,5,45,5.0,1.0,1.5,13.6,1.0,0.0,0.0
2018,9,27,6,0,10.0,2.0,1.5,13.6,2.0,0.0,0.0
2018,9,27,6,15,56.0,10.0,1.5,13.85,14.5,43.44,0.0
2018,9,27,6,30,102.0,18.0,1.5,14.1,27.0,123.24,86.92
2018,9,27,6,45,51.0,17.0,1.5,14.35,21.5,65.05,49.95
2018,9,27,7,0,0.0,16.0,1.5,14.6,16.0,12.15,4.67
2018,9,27,7,15,0.0,26.5,1.4,14.85,26.5,20.18,11.65
2018,9,27,7,30,0.0,37.0,1.3,15.1,37.0,28.23,18.6
2018,9,27,7,45,0.0,44.0,1.25,15.35,44.0,33.62,23.18
2018,9,27,8,0,0.0,51.0,1.2,15.6,51.0,39.02,27.7
2018,9,27,8,15,0.5,75.0,1.2,15.95,75.0,58.06,43.68
2018,9,27,8,30,1.0,99.0,1.2,16.3,99.0,79.16,61.12
2018,9,27,8,45,3.5,132.0,1.2,16.65,133.5,111.4,87.56
2018,9,27,9,0,6.0,165.0,1.2,17.0,168.0,144.23,113.98
2018,9,27,9,15,4.5,168.0,1.25,17.3,170.5,143.85,113.08
2018,9,27,9,30,3.0,171.0,1.3,17.6,173.0,143.75,112.52
2018,9,27,9,45,5.5,187.5,1.3,17.9,191.0,160.45,125.62
2018,9,27,10,0,8.0,204.0,1.3,18.2,209.0,177.05,138.48
2018,9,27,10,15,16.5,235.5,1.35,18.45,247.0,213.63,167.24
2018,9,27,10,30,25.0,267.0,1.4,18.7,285.0,249.92,195.3
2018,9,27,10,45,37.0,292.0,1.45,18.95,319.5,305.95,238.18
2018,9,27,11,0,49.0,317.0,1.5,19.2,354.0,339.0,262.92
2018,9,27,11,15,82.0,341.0,1.6,19.3,403.5,389.44,301.55
2018,9,27,11,30,115.0,365.0,1.7,19.4,453.0,457.37,352.23
2018,9,27,11,45,111.0,365.5,1.75,19.5,451.0,425.65,328.17
2018,9,27,12,0,107.0,366.0,1.8,19.6,449.0,414.08,319.42
2018,9,27,12,15,135.5,363.0,1.9,19.6,467.5,441.22,340.34
2018,9,27,12,30,164.0,360.0,2.0,19.6,486.0,448.09,345.98
2018,9,27,12,45,223.0,348.5,2.1,19.6,517.0,466.23,360.52
2018,9,27,13,0,282.0,337.0,2.2,19.6,548.0,489.43,378.1
2018,9,27,13,15,228.5,334.0,2.4,19.5,502.0,422.27,327.33
2018,9,27,13,30,175.0,331.0,2.6,19.4,456.0,371.1,288.28
2018,9,27,13,45,210.5,315.0,2.8,19.35,460.0,360.03,279.66
2018,9,27,14,0,246.0,299.0,3.0,19.3,464.0,349.5,270.48
2018,9,27,14,15,238.0,284.5,3.2,19.1,437.5,310.01,238.82
2018,9,27,14,30,230.0,270.0,3.4,18.9,411.0,276.1,211.13
2018,9,27,14,45,253.0,247.0,3.6,18.7,392.5,245.96,185.18
2018,9,27,15,0,276.0,224.0,3.8,18.5,374.0,211.63,155.82
2018,9,27,15,15,292.0,201.5,3.8,18.5,348.0,174.35,125.74
2018,9,27,15,30,308.0,179.0,3.8,18.5,322.0,135.62,99.25
2018,9,27,15,45,322.5,156.5,4.0,17.9,292.0,107.33,88.19
2018,9,27,16,0,337.0,134.0,4.2,17.3,262.0,94.24,77.27
2018,9,27,16,15,199.0,113.5,4.2,16.95,186.0,79.57,64.69
2018,9,27,16,30,61.0,93.0,4.2,16.6,110.0,67.72,54.38
2018,9,27,16,45,40.0,74.0,4.2,16.3,84.5,54.45,42.57
2018,9,27,17,0,19.0,55.0,4.2,16.0,59.0,41.0,30.43
2018,9,27,17,15,15.5,39.5,4.15,15.7,42.0,29.78,20.07
2018,9,27,17,30,12.0,24.0,4.1,15.4,25.0,18.42,8.5
2018,9,27,17,45,12.0,13.5,4.0,15.15,14.0,10.62,0.0
2018,9,27,18,0,12.0,3.0,3.9,14.9,3.0,0.0,0.0
2018,9,27,18,15,6.0,1.5,3.8,14.8,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,28,6,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,28,6,15,0.0,2.0,2.4,14.35,2.0,1.57,0.0
2018,9,28,6,30,0.0,4.0,2.5,14.5,4.0,3.02,0.0
2018,9,28,6,45,0.0,6.0,2.55,14.65,6.0,4.54,0.0
2018,9,28,7,0,0.0,8.0,2.6,14.8,8.0,6.06,0.0
2018,9,28,7,15,0.0,13.0,2.6,14.95,13.0,9.87,2.8
2018,9,28,7,30,0.0,18.0,2.6,15.1,18.0,13.68,6.1
2018,9,28,7,45,0.0,29.0,2.55,15.25,29.0,22.1,13.32
2018,9,28,8,0,0.0,40.0,2.5,15.4,40.0,30.55,20.49
2018,9,28,8,15,0.0,46.5,2.55,15.6,46.5,35.57,24.66
2018,9,28,8,30,0.0,53.0,2.6,15.8,53.0,40.59,28.8
2018,9,28,8,45,0.0,44.5,2.65,16.05,44.5,34.07,23.17
2018,9,28,9,0,0.0,36.0,2.7,16.3,36.0,27.55,17.59
2018,9,28,9,15,2.5,90.0,2.75,16.5,91.5,71.85,54.61
2018,9,28,9,30,5.0,144.0,2.8,16.7,147.0,121.09,95.02
2018,9,28,9,45,8.0,181.0,2.9,16.9,186.0,157.11,124.05
2018,9,28,10,0,11.0,218.0,3.0,17.1,225.0,193.49,153.01
2018,9,28,10,15,12.5,228.0,3.1,17.25,236.5,202.74,160.05
2018,9,28,10,30,14.0,238.0,3.2,17.4,248.0,211.9,167.06
2018,9,28,10,45,25.5,266.0,3.25,17.55,285.0,268.2,211.61
2018,9,28,11,0,37.0,294.0,3.3,17.7,322.0,304.24,239.64
2018,9,28,11,15,53.0,320.0,3.35,17.75,360.5,341.23,268.45
2018,9,28,11,30,69.0,346.0,3.4,17.8,399.0,376.5,295.64
2018,9,28,11,45,68.0,347.0,3.45,17.85,399.5,370.06,290.32
2018,9,28,12,0,67.0,348.0,3.5,17.9,400.0,363.45,285.07
2018,9,28,12,15,103.0,357.0,3.55,17.95,436.0,393.92,309.28
2018,9,28,12,30,139.0,366.0,3.6,18.0,472.0,434.91,340.9
2018,9,28,12,45,270.0,323.5,3.6,18.0,525.5,490.71,385.46
2018,9,28,13,0,401.0,281.0,3.6,18.0,579.0,531.97,417.54
2018,9,28,13,15,540.0,228.0,3.6,18.0,618.0,544.39,426.98
2018,9,28,13,30,679.0,175.0,3.6,18.0,657.0,546.29,426.87
2018,9,28,13,45,748.5,144.5,3.6,17.95,657.0,510.73,396.62
2018,9,28,14,0,818.0,114.0,3.6,17.9,657.0,467.6,358.72
2018,9,28,14,15,834.0,102.0,3.6,17.8,631.5,409.84,308.06
2018,9,28,14,30,850.0,90.0,3.6,17.7,606.0,351.22,255.12
2018,9,28,14,45,835.5,87.0,3.6,17.6,566.0,285.12,196.45
2018,9,28,15,0,821.0,84.0,3.6,17.5,526.0,222.18,141.76
2018,9,28,15,15,799.5,81.5,3.6,17.5,481.5,160.05,93.27
2018,9,28,15,30,778.0,79.0,3.6,17.5,437.0,100.37,59.13
2018,9,28,15,45,751.0,75.0,3.55,17.15,389.0,65.87,52.38
2018,9,28,16,0,724.0,71.0,3.5,16.8,341.0,62.73,49.87
2018,9,28,16,15,684.5,65.5,3.5,16.55,291.0,58.2,46.01
2018,9,28,16,30,645.0,60.0,3.5,16.3,241.0,49.47,38.34
2018,9,28,16,45,581.5,54.0,3.5,16.05,191.5,44.54,33.86
2018,9,28,17,0,518.0,48.0,3.5,15.8,142.0,39.69,29.26
2018,9,28,17,15,411.0,38.5,3.45,15.55,98.0,31.82,21.75
2018,9,28,17,30,304.0,29.0,3.4,15.3,54.0,24.08,11.99
2018,9,28,17,45,163.5,16.5,3.35,15.05,28.5,12.98,0.0
2018,9,28,18,0,23.0,4.0,3.3,14.8,3.0,0.0,0.0
2018,9,28,18,15,11.5,2.0,3.25,14.75,1.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,29,5,45,11.5,2.0,2.9,14.6,1.5,0.0,0.0
2018,9,29,6,0,23.0,4.0,3.0,14.7,3.0,0.0,0.0
2018,9,29,6,15,43.5,11.5,3.15,15.1,13.5,36.84,0.0
2018,9,29,6,30,64.0,19.0,3.3,15.5,24.0,82.07,52.54
2018,9,29,6,45,32.0,35.0,3.5,15.95,37.5,57.75,42.84
2018,9,29,7,0,0.0,51.0,3.7,16.4,51.0,43.27,30.71
2018,9,29,7,15,7.0,70.5,3.65,16.65,72.5,67.34,51.62
2018,9,29,7,30,14.0,90.0,3.6,16.9,94.0,91.4,72.32
2018,9,29,7,45,106.0,114.0,3.55,17.2,153.0,229.33,190.29
2018,9,29,8,0,198.0,138.0,3.5,17.5,212.0,364.99,301.9
2018,9,29,8,15,207.0,162.5,3.45,17.75,249.0,384.24,315.97
2018,9,29,8,30,216.0,187.0,3.4,18.0,286.0,423.48,345.5
2018,9,29,8,45,304.0,185.0,3.35,18.25,339.5,530.23,428.75
2018,9,29,9,0,392.0,183.0,3.3,18.5,393.0,642.77,513.02
2018,9,29,9,15,492.0,168.5,3.3,18.7,452.0,728.61,576.36
2018,9,29,9,30,592.0,154.0,3.3,18.9,511.0,826.4,644.85
2018,9,29,9,45,479.0,203.5,3.3,19.1,503.0,752.91,587.91
2018,9,29,10,0,366.0,253.0,3.3,19.3,495.0,661.75,517.71
2018,9,29,10,15,610.5,181.0,3.35,19.45,604.0,860.24,664.59
2018,9,29,10,30,855.0,109.0,3.4,19.6,713.0,992.79,753.65
2018,9,29,10,45,690.5,174.5,3.45,19.75,671.0,907.28,692.89
2018,9,29,11,0,526.0,240.0,3.5,19.9,629.0,788.12,606.69
2018,9,29,11,15,427.5,286.5,3.55,19.95,606.0,723.48,557.92
2018,9,29,11,30,329.0,333.0,3.6,20.0,583.0,641.74,496.17
2018,9,29,11,45,308.0,342.0,3.65,20.1,577.0,614.8,475.83
2018,9,29,12,0,287.0,351.0,3.7,20.2,571.0,587.54,454.89
2018,9,29,12,15,378.5,315.0,3.75,20.2,603.5,608.47,472.4
2018,9,29,12,30,470.0,279.0,3.8,20.2,636.0,636.91,494.31
2018,9,29,12,45,338.5,312.0,3.85,20.25,567.0,529.69,412.11
2018,9,29,13,0,207.0,345.0,3.9,20.3,498.0,435.89,339.34
2018,9,29,13,15,240.5,330.0,3.9,20.25,503.0,426.72,332.66
2018,9,29,13,30,274.0,315.0,3.9,20.2,508.0,421.73,328.25
2018,9,29,13,45,442.0,250.0,3.95,20.15,547.5,438.23,339.75
2018,9,29,14,0,610.0,185.0,4.0,20.1,587.0,432.17,331.23
2018,9,29,14,15,733.5,134.5,4.0,20.0,593.5,395.73,296.86
2018,9,29,14,30,857.0,84.0,4.0,19.9,600.0,348.07,250.75
2018,9,29,14,45,797.0,93.5,4.0,19.8,548.0,280.05,192.37
2018,9,29,15,0,737.0,103.0,4.0,19.7,496.0,216.42,139.63
