Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,15,15,532.0,134.5,4.0,19.7,405.5,158.75,102.71
2018,9,29,15,30,327.0,166.0,4.0,19.7,315.0,128.48,92.82
2018,9,29,15,45,318.0,149.5,3.9,19.35,281.0,103.18,84.17
2018,9,29,16,0,309.0,133.0,3.8,19.0,247.0,93.13,75.82
2018,9,29,16,15,437.0,99.0,3.7,18.75,233.5,71.99,57.63
2018,9,29,16,30,565.0,65.0,3.6,18.5,220.0,52.32,40.45
2018,9,29,16,45,537.5,55.5,3.55,18.25,178.0,45.32,34.19
2018,9,29,17,0,510.0,46.0,3.5,18.0,136.0,38.08,27.53
2018,9,29,17,15,401.0,37.0,3.4,17.65,93.0,30.59,20.38
2018,9,29,17,30,292.0,28.0,3.3,17.3,50.0,23.26,10.11
2018,9,29,17,45,156.5,15.5,3.2,17.0,26.0,12.2,0.0
2018,9,29,18,0,21.0,3.0,3.1,16.7,2.0,0.0,0.0
2018,9,29,18,15,10.5,1.5,3.0,16.55,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,30,5,45,7.5,1.0,1.25,15.65,1.0,0.0,0.0
2018,9,30,6,0,15.0,2.0,1.2,15.7,2.0,0.0,0.0
2018,9,30,6,15,123.0,15.5,1.25,15.95,24.5,91.01,0.0
2018,9,30,6,30,231.0,29.0,1.3,16.2,47.0,235.71,151.98
2018,9,30,6,45,346.0,39.5,1.3,16.45,89.5,348.05,277.94
2018,9,30,7,0,461.0,50.0,1.3,16.7,132.0,466.53,376.97
2018,9,30,7,15,531.0,57.0,1.3,17.0,181.0,552.02,444.97
2018,9,30,7,30,601.0,64.0,1.3,17.3,230.0,640.76,511.81
2018,9,30,7,45,648.0,68.5,1.3,17.65,279.5,708.12,559.62
2018,9,30,8,0,695.0,73.0,1.3,18.0,329.0,775.83,605.62
2018,9,30,8,15,726.5,77.0,1.3,18.35,377.0,822.22,634.99
2018,9,30,8,30,758.0,81.0,1.3,18.7,425.0,873.1,666.74
2018,9,30,8,45,781.0,83.5,1.25,19.0,469.5,911.5,688.58
2018,9,30,9,0,804.0,86.0,1.2,19.3,514.0,947.08,708.18
2018,9,30,9,15,788.0,99.0,1.25,19.55,544.5,952.91,709.85
2018,9,30,9,30,772.0,112.0,1.3,19.8,575.0,954.16,709.05
2018,9,30,9,45,818.0,103.0,1.4,20.05,618.5,989.25,731.29
2018,9,30,10,0,864.0,94.0,1.5,20.3,662.0,1006.83,741.71
2018,9,30,10,15,865.0,98.5,1.55,20.45,687.0,1004.1,738.86
2018,9,30,10,30,866.0,103.0,1.6,20.6,712.0,997.4,733.87
2018,9,30,10,45,853.5,112.0,1.7,20.75,726.0,991.78,730.48
2018,9,30,11,0,841.0,121.0,1.8,20.9,740.0,969.16,716.06
2018,9,30,11,15,849.5,120.0,1.9,20.95,754.0,952.0,705.65
2018,9,30,11,30,858.0,119.0,2.0,21.0,768.0,918.79,684.5
2018,9,30,11,45,725.5,180.5,2.05,21.05,731.0,851.81,640.01
2018,9,30,12,0,593.0,242.0,2.1,21.1,694.0,759.57,574.4
2018,9,30,12,15,510.5,270.5,2.15,21.05,658.0,689.63,524.35
2018,9,30,12,30,428.0,299.0,2.2,21.0,622.0,622.56,475.28
2018,9,30,12,45,307.5,321.5,2.25,20.95,551.5,516.28,396.62
2018,9,30,13,0,187.0,344.0,2.3,20.9,481.0,422.03,325.34
2018,9,30,13,15,130.0,312.5,2.4,20.7,406.5,344.7,267.03
2018,9,30,13,30,73.0,281.0,2.5,20.5,332.0,266.5,206.95
2018,9,30,13,45,140.5,288.0,2.55,20.3,381.5,304.39,236.48
2018,9,30,14,0,208.0,295.0,2.6,20.1,431.0,325.31,251.4
2018,9,30,14,15,244.0,275.0,2.6,19.95,426.5,308.83,236.8
2018,9,30,14,30,280.0,255.0,2.6,19.8,422.0,283.35,214.43
2018,9,30,14,45,241.0,236.5,2.65,19.6,373.5,235.78,176.64
2018,9,30,15,0,202.0,218.0,2.7,19.4,325.0,194.19,144.33
2018,9,30,15,15,126.0,192.0,2.7,19.4,256.5,149.74,112.37
2018,9,30,15,30,50.0,166.0,2.7,19.4,188.0,118.7,91.58
2018,9,30,15,45,26.0,136.0,2.6,19.15,147.5,96.22,78.22
2018,9,30,16,0,2.0,106.0,2.5,18.9,107.0,78.31,62.99
2018,9,30,16,15,1.0,90.0,2.4,18.7,90.5,66.85,53.16
2018,9,30,16,30,0.0,74.0,2.3,18.5,74.0,55.3,43.06
2018,9,30,16,45,0.0,57.5,2.15,18.35,57.5,43.32,32.42
2018,9,30,17,0,0.0,41.0,2.0,18.2,41.0,31.24,21.54
2018,9,30,17,15,9.5,28.5,1.8,17.95,29.0,22.05,13.03
2018,9,30,17,30,19.0,16.0,1.6,17.7,17.0,12.58,1.97
2018,9,30,17,45,19.0,9.5,1.45,17.5,9.5,7.47,0.0
2018,9,30,18,0,19.0,3.0,1.3,17.3,2.0,0.0,0.0
2018,9,30,18,15,9.5,1.5,1.2,17.2,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.85,16.85,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,16.75,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.65,16.65,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.55,16.55,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.1,16.5,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.25,16.45,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.4,16.4,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.55,16.3,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.65,15.25,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.65,15.25,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,1,6,15,0.0,3.0,1.55,15.6,3.0,2.36,0.0
2018,10,1,6,30,0.0,6.0,1.6,15.8,6.0,4.54,0.0
2018,10,1,6,45,0.0,10.5,1.65,15.95,10.5,7.96,0.88
2018,10,1,7,0,0.0,15.0,1.7,16.1,15.0,11.39,3.95
2018,10,1,7,15,0.0,21.5,1.7,16.45,21.5,16.35,8.26
2018,10,1,7,30,0.0,28.0,1.7,16.8,28.0,21.33,12.55
2018,10,1,7,45,1.5,55.0,1.7,17.15,55.5,43.45,31.39
2018,10,1,8,0,3.0,82.0,1.7,17.5,83.0,67.68,51.74
2018,10,1,8,15,6.0,104.5,1.75,17.9,107.0,90.94,71.01
2018,10,1,8,30,9.0,127.0,1.8,18.3,131.0,114.37,90.12
2018,10,1,8,45,5.0,122.5,1.8,18.7,125.0,104.41,81.32
2018,10,1,9,0,1.0,118.0,1.8,19.1,119.0,95.21,73.24
2018,10,1,9,15,25.0,173.5,1.8,19.45,188.5,187.86,148.82
2018,10,1,9,30,49.0,229.0,1.8,19.8,258.0,271.56,214.71
2018,10,1,9,45,44.5,242.0,1.8,20.1,269.5,277.65,218.11
2018,10,1,10,0,40.0,255.0,1.8,20.4,281.0,283.49,221.64
2018,10,1,10,15,54.5,272.0,1.8,20.7,309.0,312.72,243.89
2018,10,1,10,30,69.0,289.0,1.8,21.0,337.0,341.14,265.15
2018,10,1,10,45,56.0,290.0,1.8,21.25,329.5,324.45,251.26
2018,10,1,11,0,43.0,291.0,1.8,21.5,322.0,308.25,238.02
2018,10,1,11,15,40.5,296.5,1.9,21.55,326.5,307.02,236.89
2018,10,1,11,30,38.0,302.0,2.0,21.6,331.0,305.67,235.65
2018,10,1,11,45,38.0,303.5,2.1,21.7,332.5,302.51,233.14
2018,10,1,12,0,38.0,305.0,2.2,21.8,334.0,299.18,230.53
2018,10,1,12,15,94.0,326.0,2.3,21.75,397.0,358.79,277.28
2018,10,1,12,30,150.0,347.0,2.4,21.7,460.0,427.16,329.26
2018,10,1,12,45,182.5,342.5,2.55,21.65,477.5,433.24,334.18
2018,10,1,13,0,215.0,338.0,2.7,21.6,495.0,435.72,336.43
2018,10,1,13,15,323.5,297.5,2.65,21.45,526.5,460.11,355.37
2018,10,1,13,30,432.0,257.0,2.6,21.3,558.0,471.16,362.92
2018,10,1,13,45,554.5,207.5,2.5,21.2,578.0,460.58,352.77
2018,10,1,14,0,677.0,158.0,2.4,21.1,598.0,439.68,332.68
2018,10,1,14,15,472.0,200.5,2.3,20.95,499.5,343.99,258.55
2018,10,1,14,30,267.0,243.0,2.2,20.8,401.0,270.74,203.79
2018,10,1,14,45,248.5,228.5,2.05,20.65,367.5,232.2,172.58
2018,10,1,15,0,230.0,214.0,1.9,20.5,334.0,196.19,143.86
2018,10,1,15,15,301.5,183.0,1.9,20.5,326.0,163.27,115.37
2018,10,1,15,30,373.0,152.0,1.9,20.5,318.0,119.7,84.37
2018,10,1,15,45,346.0,139.5,1.7,20.15,279.5,97.77,79.19
2018,10,1,16,0,319.0,127.0,1.5,19.8,241.0,89.63,72.5
2018,10,1,16,15,305.5,107.0,1.35,19.6,202.5,76.9,61.64
2018,10,1,16,30,292.0,87.0,1.2,19.4,164.0,62.69,49.31
2018,10,1,16,45,211.5,73.5,1.1,19.2,123.0,53.69,41.28
2018,10,1,17,0,131.0,60.0,1.0,19.0,82.0,43.66,32.12
2018,10,1,17,15,86.0,41.5,0.95,18.75,54.0,30.76,20.16
2018,10,1,17,30,41.0,23.0,0.9,18.5,26.0,17.39,3.08
2018,10,1,17,45,29.0,13.0,0.85,18.3,14.0,10.23,0.0
2018,10,1,18,0,17.0,3.0,0.8,18.1,2.0,0.0,0.0
2018,10,1,18,15,8.5,1.5,0.8,18.0,1.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.75,17.85,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.35,17.65,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.2,17.6,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.4,17.55,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.7,17.35,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,2.05,17.25,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,3.0,17.15,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,2.75,17.1,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,2.65,17.1,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,2.15,17.05,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,10,2,5,45,7.5,1.5,1.45,17.0,1.0,0.0,0.0
2018,10,2,6,0,15.0,3.0,1.4,17.0,2.0,0.0,0.0
2018,10,2,6,15,26.0,12.0,1.45,17.15,13.0,26.19,0.0
2018,10,2,6,30,37.0,21.0,1.5,17.3,24.0,56.46,28.16
2018,10,2,6,45,59.5,39.5,1.6,17.45,48.0,101.51,78.14
2018,10,2,7,0,82.0,58.0,1.7,17.6,72.0,142.47,114.83
2018,10,2,7,15,99.0,70.5,1.7,17.9,93.0,170.01,139.32
2018,10,2,7,30,116.0,83.0,1.7,18.2,114.0,199.45,164.57
2018,10,2,7,45,69.0,100.5,1.75,18.5,120.0,161.89,132.14
2018,10,2,8,0,22.0,118.0,1.8,18.8,126.0,137.18,109.66
2018,10,2,8,15,32.5,123.5,1.9,19.15,137.0,149.74,120.11
2018,10,2,8,30,43.0,129.0,2.0,19.5,148.0,163.57,131.33
2018,10,2,8,45,51.5,152.5,2.1,19.85,178.0,196.53,157.62
2018,10,2,9,0,60.0,176.0,2.2,20.2,208.0,229.33,183.31
2018,10,2,9,15,53.5,203.0,2.3,20.5,233.0,250.6,198.91
2018,10,2,9,30,47.0,230.0,2.4,20.8,258.0,271.23,213.88
2018,10,2,9,45,72.5,242.0,2.5,21.1,288.0,306.88,241.83
2018,10,2,10,0,98.0,254.0,2.6,21.4,318.0,366.17,287.23
2018,10,2,10,15,167.5,275.5,2.65,21.65,390.0,455.66,355.92
2018,10,2,10,30,237.0,297.0,2.7,21.9,462.0,566.62,437.88
2018,10,2,10,45,333.0,285.5,2.75,22.15,524.0,639.29,491.55
2018,10,2,11,0,429.0,274.0,2.8,22.4,586.0,730.01,556.42
2018,10,2,11,15,290.0,306.5,2.85,22.5,519.0,594.93,455.72
2018,10,2,11,30,151.0,339.0,2.9,22.6,452.0,466.55,358.45
2018,10,2,11,45,90.5,306.5,2.95,22.75,374.5,351.91,271.72
2018,10,2,12,0,30.0,274.0,3.0,22.9,297.0,263.55,202.81
2018,10,2,12,15,43.5,247.0,3.05,22.9,280.0,245.78,189.88
2018,10,2,12,30,57.0,220.0,3.1,22.9,263.0,227.96,176.57
2018,10,2,12,45,273.0,239.5,3.15,22.9,438.5,418.2,325.93
2018,10,2,13,0,489.0,259.0,3.2,22.9,614.0,572.16,440.33
2018,10,2,13,15,415.0,272.5,3.25,22.75,568.0,504.9,388.26
2018,10,2,13,30,341.0,286.0,3.3,22.6,522.0,435.81,335.51
2018,10,2,13,45,300.0,285.5,3.35,22.5,487.0,388.6,298.76
2018,10,2,14,0,259.0,285.0,3.4,22.4,452.0,345.32,264.69
2018,10,2,14,15,184.5,267.0,3.45,22.2,383.0,277.15,212.04
2018,10,2,14,30,110.0,249.0,3.5,22.0,314.0,223.53,171.1
2018,10,2,14,45,134.0,233.0,3.55,21.8,306.5,205.76,155.86
2018,10,2,15,0,158.0,217.0,3.6,21.6,299.0,185.11,138.12
2018,10,2,15,15,205.0,191.0,3.6,21.6,287.5,158.25,115.26
2018,10,2,15,30,252.0,165.0,3.6,21.6,276.0,123.18,89.93
2018,10,2,15,45,151.0,146.0,3.5,21.05,210.5,101.3,82.07
2018,10,2,16,0,50.0,127.0,3.4,20.5,145.0,89.76,72.51
2018,10,2,16,15,75.5,104.5,3.3,20.2,126.5,74.15,59.16
2018,10,2,16,30,101.0,82.0,3.2,19.9,108.0,59.81,46.7
2018,10,2,16,45,257.5,62.0,3.05,19.6,108.5,45.74,34.26
2018,10,2,17,0,414.0,42.0,2.9,19.3,109.0,34.34,23.98
2018,10,2,17,15,312.0,32.5,2.7,19.0,72.5,26.61,16.46
2018,10,2,17,30,210.0,23.0,2.5,18.7,36.0,18.96,1.02
2018,10,2,17,45,105.0,11.5,2.3,18.4,18.0,9.05,0.0
2018,10,2,18,0,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.9,18.05,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.55,17.9,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.3,17.75,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.15,17.7,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.05,17.55,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.85,17.25,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.1,17.35,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.15,17.4,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,2.05,17.45,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.15,17.4,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,1.05,17.4,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,1.0,17.45,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,3,5,45,9.0,1.5,0.95,17.55,1.0,0.0,0.0
2018,10,3,6,0,18.0,3.0,0.9,17.6,2.0,0.0,0.0
2018,10,3,6,15,23.0,4.0,1.0,17.7,4.5,18.0,0.0
2018,10,3,6,30,28.0,5.0,1.1,17.8,7.0,35.63,13.93
2018,10,3,6,45,86.5,12.5,1.15,17.9,25.5,98.24,76.06
2018,10,3,7,0,145.0,20.0,1.2,18.0,44.0,170.17,138.99
2018,10,3,7,15,83.0,18.0,1.3,18.15,33.0,105.89,86.08
2018,10,3,7,30,21.0,16.0,1.4,18.3,22.0,34.13,24.19
2018,10,3,7,45,10.5,21.0,1.5,18.45,24.0,25.97,16.88
2018,10,3,8,0,0.0,26.0,1.6,18.6,26.0,19.81,11.14
2018,10,3,8,15,0.0,33.5,1.7,18.75,33.5,25.57,15.95
2018,10,3,8,30,0.0,41.0,1.8,18.9,41.0,31.35,20.73
2018,10,3,8,45,0.0,47.5,1.85,19.05,47.5,36.37,24.83
2018,10,3,9,0,0.0,54.0,1.9,19.2,54.0,41.4,28.91
2018,10,3,9,15,10.0,122.0,1.9,19.35,128.0,107.45,83.55
2018,10,3,9,30,20.0,190.0,1.9,19.5,202.0,180.59,142.44
2018,10,3,9,45,31.5,218.5,1.95,19.7,238.5,239.03,188.43
2018,10,3,10,0,43.0,247.0,2.0,19.9,275.0,278.7,219.03
2018,10,3,10,15,272.0,230.5,1.95,20.05,417.5,535.92,420.25
2018,10,3,10,30,501.0,214.0,1.9,20.2,560.0,765.63,586.19
2018,10,3,10,45,382.5,258.0,1.85,20.35,526.5,682.6,521.04
2018,10,3,11,0,264.0,302.0,1.8,20.5,493.0,578.59,443.34
2018,10,3,11,15,143.5,278.5,1.85,20.55,382.5,407.35,315.75
2018,10,3,11,30,23.0,255.0,1.9,20.6,272.0,229.84,177.64
2018,10,3,11,45,17.5,242.5,1.9,20.6,255.5,212.05,164.12
2018,10,3,12,0,12.0,230.0,1.9,20.6,239.0,194.99,150.64
2018,10,3,12,15,56.5,257.5,2.0,20.55,299.5,265.96,207.2
2018,10,3,12,30,101.0,285.0,2.1,20.5,360.0,333.92,259.98
2018,10,3,12,45,171.5,308.5,2.15,20.4,433.0,395.72,307.65
2018,10,3,13,0,242.0,332.0,2.2,20.3,506.0,448.93,347.73
2018,10,3,13,15,256.0,311.5,2.25,20.25,491.0,431.17,333.86
2018,10,3,13,30,270.0,291.0,2.3,20.2,476.0,400.68,310.45
2018,10,3,13,45,521.0,201.5,2.3,20.1,541.0,438.78,338.17
2018,10,3,14,0,772.0,112.0,2.3,20.0,606.0,443.58,336.44
2018,10,3,14,15,798.0,96.5,2.3,19.95,583.0,389.18,288.87
2018,10,3,14,30,824.0,81.0,2.3,19.9,560.0,332.92,238.39
2018,10,3,14,45,678.0,109.0,2.25,19.85,485.0,257.26,177.72
2018,10,3,15,0,532.0,137.0,2.2,19.8,410.0,202.42,136.66
2018,10,3,15,15,460.5,133.0,2.2,19.8,354.0,148.1,97.09
2018,10,3,15,30,389.0,129.0,2.2,19.8,298.0,105.58,73.05
2018,10,3,15,45,541.5,95.0,2.2,19.7,300.0,71.64,56.9
2018,10,3,16,0,694.0,61.0,2.2,19.6,302.0,54.72,42.36
2018,10,3,16,15,653.5,56.0,2.15,19.45,254.5,50.39,38.65
2018,10,3,16,30,613.0,51.0,2.1,19.3,207.0,46.03,34.8
2018,10,3,16,45,544.5,45.0,2.1,19.15,160.0,37.4,27.05
2018,10,3,17,0,476.0,39.0,2.1,19.0,113.0,32.4,22.29
2018,10,3,17,15,352.0,30.0,2.0,18.75,73.5,24.78,14.76
2018,10,3,17,30,228.0,21.0,1.9,18.5,34.0,17.36,0.0
2018,10,3,17,45,114.0,10.5,1.8,18.2,17.0,8.26,0.0
2018,10,3,18,0,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.65,17.75,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.55,17.45,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.25,16.8,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.15,16.45,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.35,16.2,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.45,16.1,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,4,5,45,6.5,1.0,1.55,16.15,0.5,0.0,0.0
2018,10,4,6,0,13.0,2.0,1.6,16.2,1.0,0.0,0.0
2018,10,4,6,15,32.0,4.0,1.7,16.35,5.0,23.87,0.0
2018,10,4,6,30,51.0,6.0,1.8,16.5,9.0,61.18,24.0
2018,10,4,6,45,54.5,10.0,1.9,16.65,16.5,68.58,51.45
2018,10,4,7,0,58.0,14.0,2.0,16.8,24.0,78.39,61.83
2018,10,4,7,15,72.0,18.5,2.05,16.95,35.0,98.15,79.85
2018,10,4,7,30,86.0,23.0,2.1,17.1,46.0,118.65,98.08
2018,10,4,7,45,43.0,43.5,2.15,17.25,55.0,84.53,67.84
2018,10,4,8,0,0.0,64.0,2.2,17.4,64.0,49.06,35.93
2018,10,4,8,15,0.0,73.0,2.25,17.55,73.0,56.03,41.71
2018,10,4,8,30,0.0,82.0,2.3,17.7,82.0,63.27,47.6
2018,10,4,8,45,4.5,125.0,2.4,17.9,127.5,106.77,83.68
2018,10,4,9,0,9.0,168.0,2.5,18.1,173.0,152.09,120.55
2018,10,4,9,15,21.5,196.0,2.6,18.2,208.5,190.84,151.97
2018,10,4,9,30,34.0,224.0,2.7,18.3,244.0,252.1,200.78
2018,10,4,9,45,48.5,247.5,2.8,18.4,277.5,289.72,230.29
2018,10,4,10,0,63.0,271.0,2.9,18.5,311.0,326.73,259.04
2018,10,4,10,15,46.0,256.5,3.05,18.55,286.5,288.67,228.27
2018,10,4,10,30,29.0,242.0,3.2,18.6,262.0,252.4,198.99
2018,10,4,10,45,32.0,263.0,3.35,18.65,285.5,273.85,215.72
2018,10,4,11,0,35.0,284.0,3.5,18.7,309.0,294.64,231.72
2018,10,4,11,15,48.5,299.0,3.6,18.7,334.5,318.38,250.41
2018,10,4,11,30,62.0,314.0,3.7,18.7,360.0,340.8,267.97
2018,10,4,11,45,92.0,326.5,3.85,18.75,395.0,373.7,294.04
2018,10,4,12,0,122.0,339.0,4.0,18.8,430.0,421.47,331.04
2018,10,4,12,15,129.0,334.5,4.15,18.75,430.0,412.21,324.03
2018,10,4,12,30,136.0,330.0,4.3,18.7,430.0,402.06,316.53
2018,10,4,12,45,102.5,324.0,4.4,18.7,398.5,347.77,273.96
2018,10,4,13,0,69.0,318.0,4.5,18.7,367.0,311.23,244.97
2018,10,4,13,15,91.0,316.0,4.55,18.6,379.0,315.23,248.52
2018,10,4,13,30,113.0,314.0,4.6,18.5,391.0,316.49,249.56
2018,10,4,13,45,210.5,275.5,4.65,18.4,412.0,329.92,259.95
2018,10,4,14,0,308.0,237.0,4.7,18.3,433.0,329.82,258.04
2018,10,4,14,15,552.0,165.0,4.65,18.2,492.5,350.25,267.77
2018,10,4,14,30,796.0,93.0,4.6,18.1,552.0,331.54,241.82
2018,10,4,14,45,771.0,91.5,4.55,18.0,510.5,269.56,186.67
2018,10,4,15,0,746.0,90.0,4.5,17.9,469.0,210.01,135.38
2018,10,4,15,15,745.0,82.5,4.5,17.9,431.5,151.35,89.02
2018,10,4,15,30,744.0,75.0,4.5,17.9,394.0,92.66,55.09
2018,10,4,15,45,650.5,78.0,4.4,17.65,333.0,61.58,48.64
2018,10,4,16,0,557.0,81.0,4.3,17.4,272.0,62.97,50.03
2018,10,4,16,15,413.5,66.0,4.3,17.2,195.0,50.89,39.45
2018,10,4,16,30,270.0,51.0,4.3,17.0,118.0,38.24,28.23
2018,10,4,16,45,247.5,44.5,4.3,16.75,95.0,33.58,23.93
2018,10,4,17,0,225.0,38.0,4.3,16.5,72.0,28.82,19.36
2018,10,4,17,15,131.5,23.5,4.3,16.3,41.5,17.86,9.0
2018,10,4,17,30,38.0,9.0,4.3,16.1,11.0,7.1,0.0
2018,10,4,17,45,19.0,4.5,4.3,15.85,5.5,3.54,0.0
2018,10,4,18,0,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,4.15,15.15,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,10,5,6,15,131.5,11.5,3.0,14.15,20.0,94.43,0.0
2018,10,5,6,30,263.0,23.0,3.0,14.5,40.0,244.89,92.21
2018,10,5,6,45,391.0,32.0,3.0,14.85,82.5,377.3,300.04
2018,10,5,7,0,519.0,41.0,3.0,15.2,125.0,505.64,412.29
2018,10,5,7,15,594.5,46.0,2.8,15.4,175.0,587.43,480.04
2018,10,5,7,30,670.0,51.0,2.6,15.6,225.0,681.27,552.76
2018,10,5,7,45,712.5,54.5,2.45,15.85,274.5,745.86,599.7
2018,10,5,8,0,755.0,58.0,2.3,16.1,324.0,810.11,643.96
2018,10,5,8,15,755.5,67.0,2.3,16.3,365.0,840.97,663.72
2018,10,5,8,30,756.0,76.0,2.3,16.5,406.0,868.39,680.7
2018,10,5,8,45,776.0,80.5,2.25,16.75,450.0,906.0,703.83
2018,10,5,9,0,796.0,85.0,2.2,17.0,494.0,940.73,724.37
2018,10,5,9,15,764.0,101.5,2.25,17.3,519.0,933.98,717.23
2018,10,5,9,30,732.0,118.0,2.3,17.6,544.0,930.11,712.66
2018,10,5,9,45,752.5,120.0,2.3,17.85,579.5,951.28,724.95
2018,10,5,10,0,773.0,122.0,2.3,18.1,615.0,961.66,729.71
2018,10,5,10,15,842.0,101.5,2.25,18.35,659.0,998.82,752.09
2018,10,5,10,30,911.0,81.0,2.2,18.6,703.0,1017.62,761.81
2018,10,5,10,45,915.0,82.0,2.15,18.85,721.5,1005.48,751.38
2018,10,5,11,0,919.0,83.0,2.1,19.1,740.0,989.35,738.84
2018,10,5,11,15,887.0,98.5,2.05,19.3,741.0,951.49,712.24
2018,10,5,11,30,855.0,114.0,2.0,19.5,742.0,910.58,683.84
2018,10,5,11,45,886.0,101.0,1.95,19.75,754.5,893.79,671.62
2018,10,5,12,0,917.0,88.0,1.9,20.0,767.0,871.73,655.71
2018,10,5,12,15,828.0,126.5,2.1,20.05,736.5,809.24,615.07
2018,10,5,12,30,739.0,165.0,2.3,20.1,706.0,743.03,568.9
2018,10,5,12,45,617.0,204.5,2.45,20.15,651.0,652.0,502.21
2018,10,5,13,0,495.0,244.0,2.6,20.2,596.0,563.26,435.85
2018,10,5,13,15,675.0,171.5,2.85,20.2,637.0,582.83,451.87
2018,10,5,13,30,855.0,99.0,3.1,20.2,678.0,571.74,442.65
2018,10,5,13,45,867.0,89.0,3.4,20.2,655.5,517.63,398.6
2018,10,5,14,0,879.0,79.0,3.7,20.2,633.0,460.51,350.44
2018,10,5,14,15,867.0,77.5,3.85,20.05,599.0,398.9,297.13
2018,10,5,14,30,855.0,76.0,4.0,19.9,565.0,337.38,242.57
2018,10,5,14,45,838.5,74.0,4.15,19.8,525.0,274.68,186.81
2018,10,5,15,0,822.0,72.0,4.3,19.7,485.0,213.16,133.71
2018,10,5,15,15,799.0,69.5,4.3,19.7,440.5,147.16,82.8
2018,10,5,15,30,776.0,67.0,4.3,19.7,396.0,87.82,50.2
2018,10,5,15,45,743.0,63.5,4.6,19.3,347.5,57.3,44.59
2018,10,5,16,0,710.0,60.0,4.9,18.9,299.0,54.2,42.06
2018,10,5,16,15,661.0,55.5,5.0,18.55,249.5,50.11,38.54
2018,10,5,16,30,612.0,51.0,5.1,18.2,200.0,46.07,34.93
2018,10,5,16,45,492.5,47.5,5.25,17.85,149.0,38.97,28.47
2018,10,5,17,0,373.0,44.0,5.4,17.5,98.0,35.93,25.31
2018,10,5,17,15,273.5,31.5,5.45,17.15,62.5,25.84,15.09
2018,10,5,17,30,174.0,19.0,5.5,16.8,27.0,15.66,0.0
2018,10,5,17,45,87.0,9.5,5.55,16.45,13.5,7.47,0.0
2018,10,5,18,0,0.0,0.0,5.6,16.1,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,5.5,15.95,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,5.4,15.8,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,5.35,15.7,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,5.3,15.6,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,5.2,15.55,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,5.05,15.45,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,5.0,15.4,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,4.75,15.35,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,4.7,15.35,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,4.75,15.4,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,4.85,15.4,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,4.9,15.35,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,4.95,15.25,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,5.0,15.2,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,5.05,15.2,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,5.1,15.15,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,5.1,15.1,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,5.05,15.1,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,4.95,15.05,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,4.75,14.95,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,4.45,14.9,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,4.2,14.85,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,10,6,6,15,132.0,11.0,3.95,15.2,19.0,94.57,0.0
2018,10,6,6,30,264.0,22.0,4.1,15.5,38.0,243.54,65.87
2018,10,6,6,45,384.0,29.5,4.25,15.8,77.5,369.8,292.77
2018,10,6,7,0,504.0,37.0,4.4,16.1,117.0,489.06,400.1
2018,10,6,7,15,353.5,38.0,4.45,16.4,104.0,382.34,318.97
2018,10,6,7,30,203.0,39.0,4.5,16.7,91.0,249.61,210.53
2018,10,6,7,45,101.5,54.5,4.55,17.0,80.5,165.59,138.1
2018,10,6,8,0,0.0,70.0,4.6,17.3,70.0,53.97,40.06
2018,10,6,8,15,0.0,76.5,4.65,17.55,76.5,59.07,44.27
2018,10,6,8,30,0.0,83.0,4.7,17.8,83.0,64.26,48.44
2018,10,6,8,45,11.0,133.0,4.75,18.1,138.5,121.48,96.25
2018,10,6,9,0,22.0,183.0,4.8,18.4,194.0,181.55,145.4
2018,10,6,9,15,70.0,217.0,4.8,18.6,256.5,286.36,231.16
2018,10,6,9,30,118.0,251.0,4.8,18.8,319.0,395.8,317.96
2018,10,6,9,45,189.0,265.5,4.85,19.05,382.0,480.55,384.72
2018,10,6,10,0,260.0,280.0,4.9,19.3,445.0,588.95,467.43
2018,10,6,10,15,508.5,210.0,4.95,19.45,549.5,780.15,615.04
2018,10,6,10,30,757.0,140.0,5.0,19.6,654.0,952.08,738.31
2018,10,6,10,45,793.0,132.5,5.0,19.8,684.0,955.41,738.1
2018,10,6,11,0,829.0,125.0,5.0,20.0,714.0,962.09,741.5
2018,10,6,11,15,875.5,109.5,5.05,20.1,740.5,952.36,734.17
2018,10,6,11,30,922.0,94.0,5.1,20.2,767.0,950.25,732.45
2018,10,6,11,45,936.5,88.5,5.15,20.25,775.0,924.59,714.35
2018,10,6,12,0,951.0,83.0,5.2,20.3,783.0,894.64,693.35
2018,10,6,12,15,950.0,82.5,5.3,20.35,778.0,853.24,664.39
2018,10,6,12,30,949.0,82.0,5.4,20.4,773.0,808.75,633.0
2018,10,6,12,45,945.0,81.5,5.45,20.5,759.5,759.23,597.0
2018,10,6,13,0,941.0,81.0,5.5,20.6,746.0,707.3,556.41
2018,10,6,13,15,934.0,80.5,5.55,20.6,724.5,651.36,511.97
2018,10,6,13,30,927.0,80.0,5.6,20.6,703.0,593.78,465.01
2018,10,6,13,45,917.5,79.5,5.65,20.65,674.5,533.59,414.54
2018,10,6,14,0,908.0,79.0,5.7,20.7,646.0,472.57,361.89
2018,10,6,14,15,896.0,77.0,5.8,20.65,611.0,408.76,305.83
2018,10,6,14,30,884.0,75.0,5.9,20.6,576.0,345.01,248.62
2018,10,6,14,45,866.0,73.0,6.0,20.55,534.5,280.11,190.5
2018,10,6,15,0,848.0,71.0,6.1,20.5,493.0,216.57,135.41
2018,10,6,15,15,825.0,68.5,6.1,20.5,447.5,148.94,83.18
2018,10,6,15,30,802.0,66.0,6.1,20.5,402.0,87.93,49.83
2018,10,6,15,45,769.5,62.5,6.2,20.25,353.0,56.98,44.15
2018,10,6,16,0,737.0,59.0,6.3,20.0,304.0,53.82,41.53
2018,10,6,16,15,687.0,55.0,6.3,19.65,253.5,50.04,38.29
2018,10,6,16,30,637.0,51.0,6.3,19.3,203.0,46.34,34.98
2018,10,6,16,45,555.5,45.0,6.3,18.95,154.5,37.56,27.06
2018,10,6,17,0,474.0,39.0,6.3,18.6,106.0,32.5,22.16
2018,10,6,17,15,328.0,29.0,6.3,18.2,66.5,24.02,13.1
2018,10,6,17,30,182.0,19.0,6.3,17.8,27.0,14.95,0.0
2018,10,6,17,45,91.0,9.5,6.25,17.45,13.5,7.47,0.0
2018,10,6,18,0,0.0,0.0,6.2,17.1,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,6.15,16.95,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,6.1,16.8,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,6.0,16.7,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,5.9,16.6,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,5.85,16.6,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,5.8,16.6,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,5.7,16.55,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,5.6,16.5,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,5.6,16.55,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,5.6,16.6,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,5.6,16.65,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,5.6,16.7,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,5.5,16.8,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,5.4,16.9,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,5.3,17.05,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,5.2,17.2,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,5.1,17.3,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,5.0,17.4,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.8,17.6,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.7,17.55,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.55,17.45,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.5,17.4,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.5,17.35,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.5,17.3,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.5,17.2,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.5,17.1,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,4.5,16.85,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,4.5,16.8,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,4.5,16.7,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,4.5,16.6,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,4.5,16.55,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,4.5,16.45,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,4.5,16.35,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,4.5,16.25,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,4.55,16.2,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,4.6,16.2,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,4.6,16.2,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,4.6,16.2,0.0,0.0,0.0
2018,10,7,6,15,147.0,11.0,4.75,16.5,19.5,104.55,0.0
2018,10,7,6,30,294.0,22.0,4.9,16.8,39.0,262.96,36.15
2018,10,7,6,45,427.0,30.0,5.05,17.15,82.0,403.43,316.04
2018,10,7,7,0,560.0,38.0,5.2,17.5,125.0,527.06,428.71
2018,10,7,7,15,629.0,43.0,5.35,17.75,175.0,614.01,503.06
2018,10,7,7,30,698.0,48.0,5.5,18.0,225.0,703.25,575.42
2018,10,7,7,45,741.0,52.0,5.65,18.3,275.5,769.67,627.04
2018,10,7,8,0,784.0,56.0,5.8,18.6,326.0,835.8,676.38
2018,10,7,8,15,812.5,58.5,5.75,18.85,374.5,885.07,710.66
2018,10,7,8,30,841.0,61.0,5.7,19.1,423.0,920.96,734.13
2018,10,7,8,45,862.0,64.0,5.7,19.4,468.5,958.65,758.57
2018,10,7,9,0,883.0,67.0,5.7,19.7,514.0,993.35,780.43
2018,10,7,9,15,897.5,69.5,5.65,20.0,554.5,1017.41,794.13
2018,10,7,9,30,912.0,72.0,5.6,20.3,595.0,1037.76,805.19
2018,10,7,9,45,922.5,73.5,5.55,20.6,629.0,1048.78,809.76
2018,10,7,10,0,933.0,75.0,5.5,20.9,663.0,1055.74,811.66
2018,10,7,10,15,939.0,76.0,5.4,21.15,689.0,1053.33,807.02
2018,10,7,10,30,945.0,77.0,5.3,21.4,715.0,1046.75,799.74
2018,10,7,10,45,949.5,78.0,5.25,21.65,734.0,1034.49,789.2
2018,10,7,11,0,954.0,79.0,5.2,21.9,753.0,1018.09,776.04
2018,10,7,11,15,955.0,80.0,5.1,22.05,764.0,994.28,757.9
2018,10,7,11,30,956.0,81.0,5.0,22.2,775.0,966.61,737.29
2018,10,7,11,45,954.0,82.0,4.95,22.4,777.0,932.55,712.61
2018,10,7,12,0,952.0,83.0,4.9,22.6,779.0,895.08,685.63
2018,10,7,12,15,948.0,84.0,4.85,22.7,773.0,852.76,655.51
2018,10,7,12,30,944.0,85.0,4.8,22.8,767.0,807.55,623.27
2018,10,7,12,45,938.0,85.5,4.8,22.9,753.5,757.74,587.37
2018,10,7,13,0,932.0,86.0,4.8,23.0,740.0,705.69,547.27
2018,10,7,13,15,924.0,86.0,4.8,23.05,718.5,649.95,503.58
2018,10,7,13,30,916.0,86.0,4.8,23.1,697.0,592.7,457.55
2018,10,7,13,45,906.0,85.0,4.8,23.15,668.0,532.29,407.8
2018,10,7,14,0,896.0,84.0,4.8,23.2,639.0,471.16,356.01
2018,10,7,14,15,883.5,82.0,4.85,23.15,604.0,407.78,301.27
2018,10,7,14,30,871.0,80.0,4.9,23.1,569.0,344.55,245.45
2018,10,7,14,45,853.5,78.0,4.95,23.1,528.0,280.49,188.88
2018,10,7,15,0,836.0,76.0,5.0,23.1,487.0,213.95,132.22
2018,10,7,15,15,812.0,73.0,5.0,23.1,441.5,150.49,84.11
2018,10,7,15,30,788.0,70.0,5.0,23.1,396.0,89.85,51.37
2018,10,7,15,45,754.5,66.0,4.85,22.85,347.0,59.4,45.77
2018,10,7,16,0,721.0,62.0,4.7,22.6,298.0,55.95,42.92
2018,10,7,16,15,673.5,56.5,4.5,22.2,247.5,51.11,38.79
2018,10,7,16,30,626.0,51.0,4.3,21.8,197.0,46.26,34.52
2018,10,7,16,45,548.0,44.0,4.05,21.35,149.0,36.74,26.04
2018,10,7,17,0,470.0,37.0,3.8,20.9,101.0,30.89,20.49
2018,10,7,17,15,326.0,27.0,3.7,20.4,62.5,22.38,11.13
2018,10,7,17,30,182.0,17.0,3.6,19.9,24.0,13.38,0.0
2018,10,7,17,45,91.0,8.5,3.5,19.45,12.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.4,18.8,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.4,18.6,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.4,18.4,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.4,18.2,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.4,18.05,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.4,17.75,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,3.25,17.3,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,3.15,17.15,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,3.1,17.05,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.95,16.95,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.85,16.9,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.85,16.9,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.95,16.85,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,3.05,16.75,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,3.15,16.65,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,3.2,16.55,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,3.2,16.45,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.2,16.35,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,10,8,6,15,141.0,10.5,3.3,16.75,18.0,100.46,0.0
2018,10,8,6,30,282.0,21.0,3.4,17.2,36.0,252.55,0.0
2018,10,8,6,45,415.0,28.5,3.5,17.65,78.0,393.44,303.81
2018,10,8,7,0,548.0,36.0,3.6,18.1,120.0,516.22,415.42
2018,10,8,7,15,618.5,41.0,3.75,18.4,169.0,603.52,488.73
2018,10,8,7,30,689.0,46.0,3.9,18.7,218.0,693.48,560.13
2018,10,8,7,45,732.0,49.5,4.0,19.0,268.0,758.74,609.51
2018,10,8,8,0,775.0,53.0,4.1,19.3,318.0,823.78,656.58
2018,10,8,8,15,803.5,55.5,4.15,19.65,365.5,861.8,682.0
2018,10,8,8,30,832.0,58.0,4.2,20.0,413.0,908.37,712.9
2018,10,8,8,45,852.0,60.0,4.3,20.3,457.0,943.5,735.33
2018,10,8,9,0,872.0,62.0,4.4,20.6,501.0,975.72,755.47
2018,10,8,9,15,886.0,64.0,4.35,20.95,540.0,998.55,767.91
2018,10,8,9,30,900.0,66.0,4.3,21.3,579.0,1017.75,777.84
2018,10,8,9,45,910.5,67.0,4.25,21.6,612.0,1028.18,781.98
2018,10,8,10,0,921.0,68.0,4.2,21.9,645.0,1034.63,783.6
2018,10,8,10,15,928.0,69.5,4.15,22.15,671.5,1034.06,780.79
2018,10,8,10,30,935.0,71.0,4.1,22.4,698.0,1029.32,775.42
2018,10,8,10,45,939.5,71.5,4.05,22.65,716.5,1016.71,764.96
2018,10,8,11,0,944.0,72.0,4.0,22.9,735.0,1000.02,752.0
2018,10,8,11,15,946.0,72.5,3.9,23.1,746.0,976.95,734.76
2018,10,8,11,30,948.0,73.0,3.8,23.3,757.0,950.01,715.1
2018,10,8,11,45,949.0,73.5,3.7,23.45,760.5,918.44,692.56
2018,10,8,12,0,950.0,74.0,3.6,23.6,764.0,883.29,667.66
2018,10,8,12,15,948.0,74.0,3.6,23.7,758.5,841.78,639.05
2018,10,8,12,30,946.0,74.0,3.6,23.8,753.0,797.26,608.21
2018,10,8,12,45,942.0,74.5,3.55,23.85,740.5,749.02,574.33
2018,10,8,13,0,938.0,75.0,3.5,23.9,728.0,698.33,535.82
2018,10,8,13,15,932.0,74.0,3.5,23.85,707.0,642.77,493.19
2018,10,8,13,30,926.0,73.0,3.5,23.8,686.0,585.51,448.03
2018,10,8,13,45,917.0,72.5,3.55,23.75,658.0,525.78,399.65
2018,10,8,14,0,908.0,72.0,3.6,23.7,630.0,465.17,348.96
2018,10,8,14,15,895.5,70.5,3.65,23.55,595.0,401.78,294.73
2018,10,8,14,30,883.0,69.0,3.7,23.4,560.0,338.51,239.28
2018,10,8,14,45,864.5,67.5,3.75,23.25,519.0,274.15,182.87
2018,10,8,15,0,846.0,66.0,3.8,23.1,478.0,211.2,129.36
2018,10,8,15,15,823.0,63.5,3.8,23.1,433.0,148.61,82.12
2018,10,8,15,30,800.0,61.0,3.8,23.1,388.0,83.22,45.87
2018,10,8,15,45,766.5,58.0,3.85,22.6,339.5,53.52,40.76
2018,10,8,16,0,733.0,55.0,3.9,22.1,291.0,50.64,38.43
2018,10,8,16,15,681.0,51.0,3.9,21.5,241.0,46.76,35.14
2018,10,8,16,30,629.0,47.0,3.9,20.9,191.0,42.96,31.77
2018,10,8,16,45,546.5,41.0,3.9,20.35,143.5,37.31,26.61
2018,10,8,17,0,464.0,35.0,3.9,19.8,96.0,29.25,19.12
2018,10,8,17,15,309.5,25.0,3.9,19.25,58.0,20.69,9.2
2018,10,8,17,30,155.0,15.0,3.9,18.7,20.0,11.8,0.0
2018,10,8,17,45,77.5,7.5,3.9,18.1,10.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,3.8,17.25,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,3.6,16.75,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,2.95,16.25,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.75,15.95,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.45,15.85,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.35,14.55,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,10,9,6,15,50.5,7.0,0.35,14.85,9.5,38.6,0.0
2018,10,9,6,30,101.0,14.0,0.4,15.1,19.0,110.86,0.0
2018,10,9,6,45,117.5,20.0,0.5,15.35,32.5,145.63,110.61
2018,10,9,7,0,134.0,26.0,0.6,15.6,46.0,167.55,136.1
2018,10,9,7,15,165.5,34.0,0.7,15.9,68.5,208.47,172.7
2018,10,9,7,30,197.0,42.0,0.8,16.2,91.0,251.4,209.63
2018,10,9,7,45,98.5,61.0,0.9,16.45,85.5,173.29,143.22
2018,10,9,8,0,0.0,80.0,1.0,16.7,80.0,64.05,48.57
2018,10,9,8,15,27.5,119.5,1.05,17.1,131.0,143.27,115.65
2018,10,9,8,30,55.0,159.0,1.1,17.5,182.0,215.73,174.8
2018,10,9,8,45,275.0,155.0,1.1,17.85,290.0,470.16,379.13
2018,10,9,9,0,495.0,151.0,1.1,18.2,398.0,714.41,557.52
2018,10,9,9,15,688.5,112.0,1.05,18.65,485.0,878.67,664.59
2018,10,9,9,30,882.0,73.0,1.0,19.1,572.0,1008.73,743.81
2018,10,9,9,45,891.5,75.0,0.9,19.5,605.0,1019.17,743.72
2018,10,9,10,0,901.0,77.0,0.8,19.9,638.0,1025.67,742.93
2018,10,9,10,15,895.0,82.0,0.8,20.25,659.0,1016.1,734.63
2018,10,9,10,30,889.0,87.0,0.8,20.6,680.0,1002.57,724.31
2018,10,9,10,45,827.0,105.5,0.8,20.9,669.0,958.44,695.05
2018,10,9,11,0,765.0,124.0,0.8,21.2,658.0,899.13,656.39
2018,10,9,11,15,568.5,187.0,1.0,21.25,587.5,766.17,571.43
2018,10,9,11,30,372.0,250.0,1.2,21.3,517.0,620.83,469.98
2018,10,9,11,45,343.0,249.5,1.4,21.4,496.5,556.11,426.07
2018,10,9,12,0,314.0,249.0,1.6,21.5,476.0,513.71,395.83
2018,10,9,12,15,228.5,291.5,1.9,21.35,456.0,468.84,361.75
2018,10,9,12,30,143.0,334.0,2.2,21.2,436.0,412.99,319.04
2018,10,9,12,45,354.5,259.5,2.45,21.05,506.5,495.28,385.39
2018,10,9,13,0,566.0,185.0,2.7,20.9,577.0,563.78,438.34
2018,10,9,13,15,711.0,144.0,2.9,20.7,621.0,579.07,449.49
2018,10,9,13,30,856.0,103.0,3.1,20.5,665.0,576.94,446.27
2018,10,9,13,45,750.0,128.5,3.35,20.25,606.0,494.17,381.17
2018,10,9,14,0,644.0,154.0,3.6,20.0,547.0,420.17,322.02
2018,10,9,14,15,626.5,149.5,3.7,19.75,514.0,364.94,275.4
2018,10,9,14,30,609.0,145.0,3.8,19.5,481.0,311.07,228.89
2018,10,9,14,45,593.5,135.0,3.9,19.25,442.5,255.09,180.48
2018,10,9,15,0,578.0,125.0,4.0,19.0,404.0,200.87,134.65
2018,10,9,15,15,491.0,129.5,4.0,19.0,350.5,148.13,96.86
2018,10,9,15,30,404.0,134.0,4.0,19.0,297.0,108.66,76.4
2018,10,9,15,45,538.0,99.5,3.85,18.5,287.5,75.77,60.9
2018,10,9,16,0,672.0,65.0,3.7,18.0,278.0,53.29,41.42
2018,10,9,16,15,634.5,58.5,3.65,17.6,231.5,48.29,37.06
