Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,16,30,597.0,52.0,3.6,17.2,185.0,43.21,32.48
2018,10,9,16,45,464.5,46.0,3.55,16.85,133.5,37.76,27.37
2018,10,9,17,0,332.0,40.0,3.5,16.5,82.0,32.74,22.29
2018,10,9,17,15,194.5,26.0,3.55,16.15,48.0,19.84,7.8
2018,10,9,17,30,57.0,12.0,3.6,15.8,14.0,9.44,0.0
2018,10,9,17,45,28.5,6.0,3.65,15.5,7.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,4.25,14.55,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,4.0,13.95,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,10,10,6,15,61.5,10.5,0.7,14.1,13.5,48.66,0.0
2018,10,10,6,30,123.0,21.0,0.8,14.2,27.0,140.25,0.0
2018,10,10,6,45,264.0,34.0,0.95,14.3,66.5,287.59,218.9
2018,10,10,7,0,405.0,47.0,1.1,14.4,106.0,424.97,343.1
2018,10,10,7,15,489.0,54.5,1.1,14.55,153.5,521.72,422.51
2018,10,10,7,30,573.0,62.0,1.1,14.7,201.0,622.15,500.42
2018,10,10,7,45,627.0,66.5,1.15,14.85,250.0,694.92,554.48
2018,10,10,8,0,681.0,71.0,1.2,15.0,299.0,768.24,606.71
2018,10,10,8,15,716.5,75.0,1.15,15.25,346.5,816.57,637.76
2018,10,10,8,30,752.0,79.0,1.1,15.5,394.0,870.73,671.82
2018,10,10,8,45,778.5,81.0,1.05,15.7,438.0,911.34,695.58
2018,10,10,9,0,805.0,83.0,1.0,15.9,482.0,949.16,717.01
2018,10,10,9,15,827.5,84.0,0.9,16.25,522.5,978.51,731.02
2018,10,10,9,30,850.0,85.0,0.8,16.6,563.0,1004.41,742.49
2018,10,10,9,45,868.5,84.0,0.7,16.9,597.0,1007.11,739.14
2018,10,10,10,0,887.0,83.0,0.6,17.2,631.0,1018.88,741.95
2018,10,10,10,15,894.0,84.0,0.6,17.45,656.5,1017.46,738.95
2018,10,10,10,30,901.0,85.0,0.6,17.7,682.0,1012.05,733.86
2018,10,10,10,45,905.5,87.0,0.55,18.0,701.0,1001.33,724.37
2018,10,10,11,0,910.0,89.0,0.5,18.3,720.0,986.6,712.66
2018,10,10,11,15,912.0,89.0,0.75,18.45,730.0,963.32,702.86
2018,10,10,11,30,914.0,89.0,1.0,18.6,740.0,936.34,690.03
2018,10,10,11,45,914.0,89.5,1.25,18.75,743.0,904.56,673.17
2018,10,10,12,0,914.0,90.0,1.5,18.9,746.0,869.4,653.17
2018,10,10,12,15,911.5,90.0,1.7,18.95,740.0,828.51,628.11
2018,10,10,12,30,909.0,90.0,1.9,19.0,734.0,784.79,600.38
2018,10,10,12,45,904.0,89.5,2.15,19.05,720.5,736.16,568.04
2018,10,10,13,0,899.0,89.0,2.4,19.1,707.0,685.36,531.3
2018,10,10,13,15,891.5,88.5,2.6,19.05,686.0,631.08,490.42
2018,10,10,13,30,884.0,88.0,2.8,19.0,665.0,575.36,446.81
2018,10,10,13,45,872.5,87.0,3.0,18.95,636.0,516.0,398.74
2018,10,10,14,0,861.0,86.0,3.2,18.9,607.0,456.17,348.48
2018,10,10,14,15,846.0,85.0,3.35,18.7,572.5,394.83,295.49
2018,10,10,14,30,831.0,84.0,3.5,18.5,538.0,332.2,240.19
2018,10,10,14,45,810.5,82.0,3.65,18.35,497.5,269.02,184.23
2018,10,10,15,0,790.0,80.0,3.8,18.2,457.0,207.69,131.49
2018,10,10,15,15,764.0,76.5,3.8,18.2,412.0,146.66,84.75
2018,10,10,15,30,738.0,73.0,3.8,18.2,367.0,88.76,53.17
2018,10,10,15,45,696.0,70.0,4.0,17.6,319.0,61.67,48.8
2018,10,10,16,0,654.0,67.0,4.2,17.0,271.0,54.54,42.71
2018,10,10,16,15,593.0,62.0,4.1,16.65,222.0,50.48,39.13
2018,10,10,16,30,532.0,57.0,4.0,16.3,173.0,46.53,35.5
2018,10,10,16,45,440.5,49.0,3.9,15.95,128.0,40.08,29.44
2018,10,10,17,0,349.0,41.0,3.8,15.6,83.0,33.77,23.11
2018,10,10,17,15,218.0,27.5,3.6,15.35,49.5,20.97,7.17
2018,10,10,17,30,87.0,14.0,3.4,15.1,16.0,11.02,0.0
2018,10,10,17,45,43.5,7.0,3.25,14.85,8.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,11,6,15,5.5,7.0,0.85,14.1,7.0,5.51,0.0
2018,10,11,6,30,11.0,14.0,0.9,14.2,14.0,20.46,0.0
2018,10,11,6,45,29.0,31.5,0.95,14.3,35.0,59.99,41.45
2018,10,11,7,0,47.0,49.0,1.0,14.4,56.0,108.28,85.74
2018,10,11,7,15,76.0,69.0,1.0,14.5,85.0,157.19,128.78
2018,10,11,7,30,105.0,89.0,1.0,14.6,114.0,206.99,171.68
2018,10,11,7,45,129.5,109.5,0.95,14.7,147.5,254.57,211.39
2018,10,11,8,0,154.0,130.0,0.9,14.8,181.0,302.75,250.37
2018,10,11,8,15,253.5,137.5,0.9,15.1,236.5,426.74,349.39
2018,10,11,8,30,353.0,145.0,0.9,15.4,292.0,559.21,449.21
2018,10,11,8,45,542.0,123.0,0.85,15.65,376.5,734.66,575.08
2018,10,11,9,0,731.0,101.0,0.8,15.9,461.0,904.28,686.27
2018,10,11,9,15,754.0,103.0,0.75,16.25,500.0,934.34,699.94
2018,10,11,9,30,777.0,105.0,0.7,16.6,539.0,954.5,709.02
2018,10,11,9,45,796.5,105.5,0.65,16.95,573.0,972.99,717.09
2018,10,11,10,0,816.0,106.0,0.6,17.3,607.0,987.68,722.74
2018,10,11,10,15,826.0,107.5,0.55,17.6,633.0,989.96,720.78
2018,10,11,10,30,836.0,109.0,0.5,17.9,659.0,988.29,716.7
2018,10,11,10,45,842.5,110.5,0.45,18.25,678.0,979.18,708.07
2018,10,11,11,0,849.0,112.0,0.4,18.6,697.0,966.14,697.31
2018,10,11,11,15,853.5,112.5,0.4,18.9,708.5,946.2,683.72
2018,10,11,11,30,858.0,113.0,0.4,19.2,720.0,922.52,668.0
2018,10,11,11,45,860.0,112.5,0.45,19.5,723.0,891.92,649.0
2018,10,11,12,0,862.0,112.0,0.5,19.8,726.0,857.95,627.85
2018,10,11,12,15,864.0,110.0,0.7,19.95,722.0,810.41,600.58
2018,10,11,12,30,866.0,108.0,0.9,20.1,718.0,769.74,576.97
2018,10,11,12,45,866.5,105.0,1.1,20.2,706.0,724.23,547.72
2018,10,11,13,0,867.0,102.0,1.3,20.3,694.0,676.22,514.61
2018,10,11,13,15,861.0,101.0,1.45,20.35,673.5,623.77,476.33
2018,10,11,13,30,855.0,100.0,1.6,20.4,653.0,572.71,437.35
2018,10,11,13,45,846.0,98.0,1.8,20.4,625.5,513.95,391.36
2018,10,11,14,0,837.0,96.0,2.0,20.4,598.0,454.56,342.87
2018,10,11,14,15,823.0,93.5,2.15,20.3,563.5,392.51,290.53
2018,10,11,14,30,809.0,91.0,2.3,20.2,529.0,330.99,237.15
2018,10,11,14,45,790.5,88.0,2.5,20.1,489.0,268.75,182.9
2018,10,11,15,0,772.0,85.0,2.7,20.0,449.0,208.17,131.47
2018,10,11,15,15,745.0,81.5,2.7,20.0,404.5,148.16,86.11
2018,10,11,15,30,718.0,78.0,2.7,20.0,360.0,86.65,51.57
2018,10,11,15,45,678.5,73.0,3.0,19.55,312.0,58.88,45.99
2018,10,11,16,0,639.0,68.0,3.3,19.1,264.0,55.12,42.84
2018,10,11,16,15,580.5,62.0,3.45,18.65,215.5,50.39,38.72
2018,10,11,16,30,522.0,56.0,3.6,18.2,167.0,45.72,34.47
2018,10,11,16,45,431.0,47.5,3.8,17.75,122.5,38.87,28.1
2018,10,11,17,0,340.0,39.0,4.0,17.3,78.0,32.13,21.38
2018,10,11,17,15,212.0,25.5,4.1,16.85,46.0,21.04,5.13
2018,10,11,17,30,84.0,12.0,4.2,16.4,14.0,9.44,0.0
2018,10,11,17,45,42.0,6.0,4.35,15.9,7.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,4.4,15.25,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,4.25,14.9,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,12,6,15,77.0,9.5,1.55,14.55,12.5,7.47,0.0
2018,10,12,6,30,154.0,19.0,1.6,14.8,25.0,123.32,0.0
2018,10,12,6,45,278.5,30.0,1.65,15.05,61.0,295.09,218.53
2018,10,12,7,0,403.0,41.0,1.7,15.3,97.0,418.58,337.65
2018,10,12,7,15,490.5,48.0,1.7,15.65,144.5,516.23,419.05
2018,10,12,7,30,578.0,55.0,1.7,16.0,192.0,618.53,499.33
2018,10,12,7,45,629.0,60.5,1.7,16.35,240.5,689.59,552.3
2018,10,12,8,0,680.0,66.0,1.7,16.7,289.0,761.35,603.29
2018,10,12,8,15,714.5,70.5,1.7,17.25,336.0,809.87,635.07
2018,10,12,8,30,749.0,75.0,1.7,17.8,383.0,863.44,669.36
2018,10,12,8,45,773.5,78.0,1.7,18.35,426.5,903.08,692.95
2018,10,12,9,0,798.0,81.0,1.7,18.9,470.0,939.96,714.24
2018,10,12,9,15,821.5,81.5,1.65,19.45,510.0,969.47,729.56
2018,10,12,9,30,845.0,82.0,1.6,20.0,550.0,995.56,742.44
2018,10,12,9,45,864.5,80.5,1.6,20.55,584.0,998.65,741.0
2018,10,12,10,0,884.0,79.0,1.6,21.1,618.0,1010.72,745.83
2018,10,12,10,15,892.5,80.5,1.55,21.55,644.5,1011.42,742.86
2018,10,12,10,30,901.0,82.0,1.5,22.0,671.0,1008.09,737.61
2018,10,12,10,45,907.0,83.0,1.45,22.45,690.0,997.62,728.04
2018,10,12,11,0,913.0,84.0,1.4,22.9,709.0,983.15,716.2
2018,10,12,11,15,916.0,84.5,1.4,23.15,720.0,961.31,701.19
2018,10,12,11,30,919.0,85.0,1.4,23.4,731.0,935.69,683.95
2018,10,12,11,45,920.0,85.0,1.45,23.65,734.0,904.09,663.6
2018,10,12,12,0,921.0,85.0,1.5,23.9,737.0,869.07,640.96
2018,10,12,12,15,920.0,84.5,1.65,23.95,732.0,828.63,616.14
2018,10,12,12,30,919.0,84.0,1.8,24.0,727.0,785.23,588.79
2018,10,12,12,45,915.5,84.0,1.95,24.05,714.5,737.8,557.48
2018,10,12,13,0,912.0,84.0,2.1,24.1,702.0,688.0,521.79
2018,10,12,13,15,906.5,82.5,2.3,23.95,681.0,633.4,481.98
2018,10,12,13,30,901.0,81.0,2.5,23.8,660.0,577.15,439.22
2018,10,12,13,45,891.5,80.0,2.7,23.7,632.0,517.98,392.38
2018,10,12,14,0,882.0,79.0,2.9,23.6,604.0,458.08,343.08
2018,10,12,14,15,869.0,77.0,3.05,23.4,569.0,395.54,290.07
2018,10,12,14,30,856.0,75.0,3.2,23.2,534.0,333.25,235.85
2018,10,12,14,45,838.0,73.0,3.35,23.0,494.0,270.25,180.84
2018,10,12,15,0,820.0,71.0,3.5,22.8,454.0,205.03,125.77
2018,10,12,15,15,794.5,68.5,3.5,22.8,409.0,143.15,79.28
2018,10,12,15,30,769.0,66.0,3.5,22.8,364.0,84.27,48.17
2018,10,12,15,45,733.5,62.0,3.7,22.15,316.0,56.08,43.08
2018,10,12,16,0,698.0,58.0,3.9,21.5,268.0,52.55,40.18
2018,10,12,16,15,645.5,52.5,3.95,20.95,219.5,47.61,35.91
2018,10,12,16,30,593.0,47.0,4.0,20.4,171.0,39.37,28.6
2018,10,12,16,45,504.0,40.0,4.0,19.8,125.0,33.37,23.06
2018,10,12,17,0,415.0,33.0,4.0,19.2,79.0,27.52,17.18
2018,10,12,17,15,257.5,22.0,4.0,18.7,45.5,18.21,1.16
2018,10,12,17,30,100.0,11.0,4.0,18.2,12.0,8.65,0.0
2018,10,12,17,45,50.0,5.5,4.0,17.75,6.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,4.0,17.3,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,3.9,17.1,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,3.7,16.75,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.5,15.95,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,13,6,15,100.5,9.0,1.2,14.95,13.0,0.0,0.0
2018,10,13,6,30,201.0,18.0,1.2,15.2,26.0,155.81,0.0
2018,10,13,6,45,348.5,27.0,1.15,15.45,65.0,345.58,248.85
2018,10,13,7,0,496.0,36.0,1.1,15.7,104.0,487.14,385.94
2018,10,13,7,15,434.5,46.5,1.15,16.05,124.0,468.09,378.03
2018,10,13,7,30,373.0,57.0,1.2,16.4,144.0,443.14,362.13
2018,10,13,7,45,209.5,86.5,1.2,16.75,137.5,313.29,258.56
2018,10,13,8,0,46.0,116.0,1.2,17.1,131.0,164.04,133.01
2018,10,13,8,15,66.0,139.5,1.3,17.5,164.5,209.23,170.73
2018,10,13,8,30,86.0,163.0,1.4,17.9,198.0,254.62,207.13
2018,10,13,8,45,129.5,184.5,1.5,18.25,244.0,343.05,277.25
2018,10,13,9,0,173.0,206.0,1.6,18.6,290.0,410.45,329.16
2018,10,13,9,15,345.5,188.0,1.65,18.9,372.5,583.56,462.53
2018,10,13,9,30,518.0,170.0,1.7,19.2,455.0,762.85,591.88
2018,10,13,9,45,535.0,179.5,1.8,19.45,489.0,788.12,606.83
2018,10,13,10,0,552.0,189.0,1.9,19.7,523.0,810.55,621.3
2018,10,13,10,15,416.0,237.5,1.95,19.9,495.5,718.15,551.53
2018,10,13,10,30,280.0,286.0,2.0,20.1,468.0,603.05,465.51
2018,10,13,10,45,262.5,298.0,2.1,20.25,472.5,588.78,454.93
2018,10,13,11,0,245.0,310.0,2.2,20.4,477.0,573.54,442.91
2018,10,13,11,15,243.5,317.0,2.25,20.5,485.0,545.43,422.26
2018,10,13,11,30,242.0,324.0,2.3,20.6,493.0,538.88,417.05
2018,10,13,11,45,233.5,327.5,2.4,20.7,491.0,521.52,403.86
2018,10,13,12,0,225.0,331.0,2.5,20.8,489.0,503.74,390.36
2018,10,13,12,15,248.0,324.0,2.55,20.75,497.0,517.0,400.44
2018,10,13,12,30,271.0,317.0,2.6,20.7,505.0,509.73,395.3
2018,10,13,12,45,293.0,305.5,2.7,20.7,505.5,494.89,384.55
2018,10,13,13,0,315.0,294.0,2.8,20.7,506.0,477.49,371.56
2018,10,13,13,15,508.5,222.5,2.85,20.6,552.5,519.62,404.4
2018,10,13,13,30,702.0,151.0,2.9,20.5,599.0,534.94,414.67
2018,10,13,13,45,659.0,156.0,2.95,20.4,562.0,472.38,364.4
2018,10,13,14,0,616.0,161.0,3.0,20.3,525.0,413.14,316.04
2018,10,13,14,15,754.5,115.5,3.0,20.15,534.5,383.37,286.47
2018,10,13,14,30,893.0,70.0,3.0,20.0,544.0,339.87,242.81
2018,10,13,14,45,875.0,68.0,3.0,19.85,503.0,274.67,185.04
2018,10,13,15,0,857.0,66.0,3.0,19.7,462.0,210.83,130.3
2018,10,13,15,15,832.5,63.0,3.0,19.7,416.0,147.1,81.97
2018,10,13,15,30,808.0,60.0,3.0,19.7,370.0,81.17,45.57
2018,10,13,15,45,772.0,57.0,2.95,19.2,321.0,52.78,40.75
2018,10,13,16,0,736.0,54.0,2.9,18.7,272.0,49.85,38.3
2018,10,13,16,15,681.0,49.5,2.85,18.3,222.0,45.54,34.5
2018,10,13,16,30,626.0,45.0,2.8,17.9,172.0,41.3,30.59
2018,10,13,16,45,534.0,38.0,2.75,17.45,125.0,34.73,24.45
2018,10,13,17,0,442.0,31.0,2.7,17.0,78.0,26.02,15.92
2018,10,13,17,15,275.0,20.5,2.65,16.55,44.5,17.02,0.0
2018,10,13,17,30,108.0,10.0,2.6,16.1,11.0,7.87,0.0
2018,10,13,17,45,54.0,5.0,2.6,15.7,5.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,14,6,15,46.5,6.5,1.45,13.8,8.0,0.0,0.0
2018,10,14,6,30,93.0,13.0,1.4,14.1,16.0,75.85,0.0
2018,10,14,6,45,203.5,25.5,1.35,14.35,48.0,233.52,165.08
2018,10,14,7,0,314.0,38.0,1.3,14.6,80.0,345.4,279.35
2018,10,14,7,15,381.5,44.5,1.2,14.85,117.0,421.65,344.73
2018,10,14,7,30,449.0,51.0,1.1,15.1,154.0,501.56,408.9
2018,10,14,7,45,225.0,78.5,0.95,15.35,130.0,315.98,261.56
2018,10,14,8,0,1.0,106.0,0.8,15.6,106.0,95.07,74.5
2018,10,14,8,15,68.0,134.5,0.85,15.9,162.0,204.99,168.39
2018,10,14,8,30,135.0,163.0,0.9,16.2,218.0,324.87,265.18
2018,10,14,8,45,328.5,154.5,0.95,16.5,307.5,525.77,423.02
2018,10,14,9,0,522.0,146.0,1.0,16.8,397.0,737.46,575.84
2018,10,14,9,15,698.5,112.5,1.0,17.1,477.0,890.59,676.35
2018,10,14,9,30,875.0,79.0,1.0,17.4,557.0,1009.72,750.13
2018,10,14,9,45,895.0,78.5,1.05,17.75,593.0,1027.18,757.99
2018,10,14,10,0,915.0,78.0,1.1,18.1,629.0,1040.77,764.99
2018,10,14,10,15,924.5,79.0,1.1,18.45,656.0,1041.49,762.98
2018,10,14,10,30,934.0,80.0,1.1,18.8,683.0,1038.06,758.72
2018,10,14,10,45,941.0,81.0,1.15,19.15,703.0,1027.95,751.46
2018,10,14,11,0,948.0,82.0,1.2,19.5,723.0,1013.66,741.77
2018,10,14,11,15,952.5,82.5,1.2,19.8,735.0,992.29,726.95
2018,10,14,11,30,957.0,83.0,1.2,20.1,747.0,966.94,709.78
2018,10,14,11,45,960.0,82.5,1.2,20.45,751.0,935.25,688.51
2018,10,14,12,0,963.0,82.0,1.2,20.8,755.0,899.88,664.92
2018,10,14,12,15,963.0,81.5,1.2,21.05,750.0,858.57,637.64
2018,10,14,12,30,963.0,81.0,1.2,21.3,745.0,814.09,608.13
2018,10,14,12,45,961.5,80.5,1.2,21.6,733.0,765.55,575.14
2018,10,14,13,0,960.0,80.0,1.2,21.9,721.0,714.34,537.67
2018,10,14,13,15,955.0,78.5,1.25,22.05,699.5,657.61,496.02
2018,10,14,13,30,950.0,77.0,1.3,22.2,678.0,599.06,451.56
2018,10,14,13,45,942.5,75.5,1.4,22.35,649.5,537.71,403.61
2018,10,14,14,0,935.0,74.0,1.5,22.5,621.0,475.33,352.87
2018,10,14,14,15,923.5,72.5,1.55,22.45,586.0,410.71,298.64
2018,10,14,14,30,912.0,71.0,1.6,22.4,551.0,346.06,242.83
2018,10,14,14,45,896.0,69.0,1.65,22.4,510.0,280.13,185.62
2018,10,14,15,0,880.0,67.0,1.7,22.4,469.0,215.28,130.97
2018,10,14,15,15,855.5,64.0,1.7,22.4,422.0,150.03,82.38
2018,10,14,15,30,831.0,61.0,1.7,22.4,375.0,82.72,45.95
2018,10,14,15,45,795.0,57.5,1.75,22.05,325.0,53.48,40.86
2018,10,14,16,0,759.0,54.0,1.8,21.7,275.0,50.13,38.06
2018,10,14,16,15,704.0,49.0,1.85,20.95,224.0,45.37,33.94
2018,10,14,16,30,649.0,44.0,1.9,20.2,173.0,40.66,29.7
2018,10,14,16,45,553.5,37.5,1.95,19.5,125.5,34.44,23.92
2018,10,14,17,0,458.0,31.0,2.0,18.8,78.0,26.12,15.62
2018,10,14,17,15,283.5,20.5,2.1,18.25,44.5,17.1,0.0
2018,10,14,17,30,109.0,10.0,2.2,17.7,11.0,7.87,0.0
2018,10,14,17,45,54.5,5.0,2.3,17.15,5.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.85,15.95,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,10,15,6,15,98.0,8.5,3.0,14.1,11.5,0.0,0.0
2018,10,15,6,30,196.0,17.0,3.1,14.5,23.0,151.86,0.0
2018,10,15,6,45,354.5,25.5,3.25,14.9,62.0,345.47,237.25
2018,10,15,7,0,513.0,34.0,3.4,15.3,101.0,488.95,392.85
2018,10,15,7,15,580.5,41.0,3.45,15.7,147.5,575.33,468.41
2018,10,15,7,30,648.0,48.0,3.5,16.1,194.0,664.12,540.59
2018,10,15,7,45,696.5,53.0,3.55,16.45,244.0,735.19,595.64
2018,10,15,8,0,745.0,58.0,3.6,16.8,294.0,806.25,648.0
2018,10,15,8,15,790.0,59.0,3.35,17.35,344.5,867.92,689.07
2018,10,15,8,30,835.0,60.0,3.1,17.9,395.0,916.85,719.03
2018,10,15,8,45,858.5,62.5,2.9,18.45,440.0,955.55,740.9
2018,10,15,9,0,882.0,65.0,2.7,19.0,485.0,991.4,759.99
2018,10,15,9,15,898.0,67.0,2.5,19.5,525.0,1015.69,770.72
2018,10,15,9,30,914.0,69.0,2.3,20.0,565.0,1036.34,778.71
2018,10,15,9,45,925.5,70.0,2.05,20.55,598.0,1047.19,779.18
2018,10,15,10,0,937.0,71.0,1.8,21.1,631.0,1054.01,776.85
2018,10,15,10,15,945.0,72.0,1.65,21.45,657.5,1053.13,771.58
2018,10,15,10,30,953.0,73.0,1.5,21.8,684.0,1048.05,763.79
2018,10,15,10,45,958.0,74.0,1.35,22.15,703.0,1035.77,751.61
2018,10,15,11,0,963.0,75.0,1.2,22.5,722.0,1019.34,737.01
2018,10,15,11,15,965.5,75.5,1.25,22.65,733.0,995.85,722.34
2018,10,15,11,30,968.0,76.0,1.3,22.8,744.0,968.44,705.27
2018,10,15,11,45,967.5,76.5,1.3,22.95,746.0,934.59,683.28
2018,10,15,12,0,967.0,77.0,1.3,23.1,748.0,897.23,659.04
2018,10,15,12,15,965.5,76.5,1.45,23.1,742.5,854.66,633.56
2018,10,15,12,30,964.0,76.0,1.6,23.1,737.0,809.05,605.41
2018,10,15,12,45,961.0,75.5,1.8,23.05,723.5,759.51,574.13
2018,10,15,13,0,958.0,75.0,2.0,23.0,710.0,707.47,537.65
2018,10,15,13,15,951.5,74.5,2.1,22.95,688.5,651.04,495.84
2018,10,15,13,30,945.0,74.0,2.2,22.9,667.0,592.92,451.21
2018,10,15,13,45,935.5,73.0,2.3,22.8,638.0,531.44,402.43
2018,10,15,14,0,926.0,72.0,2.4,22.7,609.0,469.16,351.13
2018,10,15,14,15,913.0,70.5,2.45,22.5,573.5,404.61,296.34
2018,10,15,14,30,900.0,69.0,2.5,22.3,538.0,340.24,240.24
2018,10,15,14,45,882.0,66.5,2.55,22.15,496.5,274.27,182.61
2018,10,15,15,0,864.0,64.0,2.6,22.0,455.0,209.69,127.88
2018,10,15,15,15,839.0,61.5,2.6,22.0,409.0,145.96,80.13
2018,10,15,15,30,814.0,59.0,2.6,22.0,363.0,80.19,44.46
2018,10,15,15,45,776.5,56.0,2.7,21.5,314.0,52.04,39.72
2018,10,15,16,0,739.0,53.0,2.8,21.0,265.0,49.07,37.24
2018,10,15,16,15,681.5,48.0,2.8,20.4,214.5,44.31,33.08
2018,10,15,16,30,624.0,43.0,2.8,19.8,164.0,39.6,28.78
2018,10,15,16,45,527.0,36.0,2.85,19.2,117.5,32.98,22.61
2018,10,15,17,0,430.0,29.0,2.9,18.6,71.0,24.36,13.89
2018,10,15,17,15,252.0,18.0,2.8,18.2,39.0,14.92,0.0
2018,10,15,17,30,74.0,7.0,2.7,17.8,7.0,5.51,0.0
2018,10,15,17,45,37.0,3.5,2.65,17.4,3.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,16,6,15,78.5,7.5,0.7,14.55,10.0,0.0,0.0
2018,10,16,6,30,157.0,15.0,0.7,14.7,20.0,122.86,0.0
2018,10,16,6,45,334.0,25.0,0.7,14.8,60.0,327.79,212.91
2018,10,16,7,0,511.0,35.0,0.7,14.9,100.0,487.88,382.42
2018,10,16,7,15,497.5,47.5,0.65,15.2,134.0,523.4,416.42
2018,10,16,7,30,484.0,60.0,0.6,15.5,168.0,544.84,435.68
2018,10,16,7,45,627.0,57.5,0.55,15.8,232.0,685.53,539.13
2018,10,16,8,0,770.0,55.0,0.5,16.1,296.0,825.82,634.08
2018,10,16,8,15,803.0,58.0,0.55,16.7,344.5,879.23,666.78
2018,10,16,8,30,836.0,61.0,0.6,17.3,393.0,930.75,698.24
2018,10,16,8,45,860.0,62.5,0.65,17.85,437.5,957.16,712.61
2018,10,16,9,0,884.0,64.0,0.7,18.4,482.0,992.05,732.5
2018,10,16,9,15,900.5,65.5,0.85,19.0,521.5,1016.13,747.18
2018,10,16,9,30,917.0,67.0,1.0,19.6,561.0,1036.6,759.6
2018,10,16,9,45,928.0,68.5,1.15,20.15,594.0,1047.57,766.13
2018,10,16,10,0,939.0,70.0,1.3,20.7,627.0,1054.49,770.21
2018,10,16,10,15,945.5,71.0,1.35,21.0,652.5,1052.04,767.34
2018,10,16,10,30,952.0,72.0,1.4,21.3,678.0,1045.44,762.12
2018,10,16,10,45,957.0,73.0,1.5,21.55,697.0,1033.16,754.49
2018,10,16,11,0,962.0,74.0,1.6,21.8,716.0,1016.73,744.31
2018,10,16,11,15,964.5,74.5,1.65,22.0,727.0,993.26,729.06
2018,10,16,11,30,967.0,75.0,1.7,22.2,738.0,965.87,711.38
2018,10,16,11,45,968.0,75.0,1.75,22.35,740.5,932.8,690.11
2018,10,16,12,0,969.0,75.0,1.8,22.5,743.0,896.14,666.42
2018,10,16,12,15,937.0,85.5,1.85,22.6,727.5,841.13,630.33
2018,10,16,12,30,905.0,96.0,1.9,22.7,712.0,784.94,593.05
2018,10,16,12,45,659.5,172.0,1.95,22.75,616.0,650.93,495.97
2018,10,16,13,0,414.0,248.0,2.0,22.8,520.0,513.62,393.74
2018,10,16,13,15,291.5,267.5,2.1,22.75,456.0,417.57,321.81
2018,10,16,13,30,169.0,287.0,2.2,22.7,392.0,336.09,259.4
2018,10,16,13,45,330.0,231.5,2.25,22.65,425.5,361.06,278.09
2018,10,16,14,0,491.0,176.0,2.3,22.6,459.0,366.83,279.06
2018,10,16,14,15,621.5,136.0,2.4,22.45,471.5,351.08,261.26
2018,10,16,14,30,752.0,96.0,2.5,22.3,484.0,316.31,226.04
2018,10,16,14,45,747.5,87.5,2.55,22.2,447.5,256.59,173.68
2018,10,16,15,0,743.0,79.0,2.6,22.1,411.0,196.96,122.88
2018,10,16,15,15,642.0,84.5,2.6,22.1,350.0,133.9,78.34
2018,10,16,15,30,541.0,90.0,2.6,22.1,289.0,86.83,55.45
2018,10,16,15,45,411.0,87.0,2.8,21.55,226.0,63.78,49.87
2018,10,16,16,0,281.0,84.0,3.0,21.0,163.0,60.43,47.09
2018,10,16,16,15,288.0,69.0,3.1,20.35,136.5,50.72,38.63
2018,10,16,16,30,295.0,54.0,3.2,19.7,110.0,40.57,29.59
2018,10,16,16,45,262.0,39.5,3.3,19.05,78.0,30.08,20.08
2018,10,16,17,0,229.0,25.0,3.4,18.4,46.0,20.26,10.28
2018,10,16,17,15,149.5,16.0,3.5,17.9,26.5,13.06,0.0
2018,10,16,17,30,70.0,7.0,3.6,17.4,7.0,5.51,0.0
2018,10,16,17,45,35.0,3.5,3.7,16.9,3.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.7,16.15,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.5,15.65,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,17,6,15,71.5,7.0,0.9,13.25,9.0,0.0,0.0
2018,10,17,6,30,143.0,14.0,0.9,13.4,18.0,112.29,0.0
2018,10,17,6,45,296.5,24.5,0.95,13.5,54.5,297.25,184.02
2018,10,17,7,0,450.0,35.0,1.0,13.6,91.0,451.51,357.89
2018,10,17,7,15,439.0,41.5,1.0,13.85,116.5,467.06,378.23
2018,10,17,7,30,428.0,48.0,1.0,14.1,142.0,480.33,392.39
2018,10,17,7,45,328.5,75.5,1.05,14.35,158.0,430.9,355.52
2018,10,17,8,0,229.0,103.0,1.1,14.6,174.0,358.64,297.06
2018,10,17,8,15,502.0,86.0,1.1,14.95,274.0,634.95,512.35
2018,10,17,8,30,775.0,69.0,1.1,15.3,374.0,882.14,683.72
2018,10,17,8,45,809.0,70.0,1.1,15.65,420.0,928.62,709.31
2018,10,17,9,0,843.0,71.0,1.1,16.0,466.0,972.46,735.18
2018,10,17,9,15,862.0,72.5,1.1,16.4,505.5,986.43,740.85
2018,10,17,9,30,881.0,74.0,1.1,16.8,545.0,1009.04,752.58
2018,10,17,9,45,895.5,75.0,1.15,17.15,578.5,1022.7,759.49
2018,10,17,10,0,910.0,76.0,1.2,17.5,612.0,1032.46,764.12
2018,10,17,10,15,918.5,77.0,1.15,17.85,638.0,1032.08,760.51
2018,10,17,10,30,927.0,78.0,1.1,18.2,664.0,1027.62,754.61
2018,10,17,10,45,933.0,78.5,1.05,18.55,683.0,1015.96,744.38
2018,10,17,11,0,939.0,79.0,1.0,18.9,702.0,1000.23,731.86
2018,10,17,11,15,942.0,80.0,1.05,19.1,713.0,978.24,717.94
2018,10,17,11,30,945.0,81.0,1.1,19.3,724.0,952.38,701.61
2018,10,17,11,45,946.0,81.0,1.15,19.5,727.0,919.88,680.96
2018,10,17,12,0,947.0,81.0,1.2,19.7,730.0,883.89,657.95
2018,10,17,12,15,945.0,81.0,1.3,19.8,724.0,842.16,631.84
2018,10,17,12,30,943.0,81.0,1.4,19.9,718.0,797.48,603.29
2018,10,17,12,45,938.5,81.0,1.55,19.95,704.5,748.28,571.11
2018,10,17,13,0,934.0,81.0,1.7,20.0,691.0,696.77,534.29
2018,10,17,13,15,927.5,80.0,1.85,19.95,669.5,641.0,493.1
2018,10,17,13,30,921.0,79.0,2.0,19.9,648.0,583.64,448.99
2018,10,17,13,45,911.0,77.5,2.15,19.85,619.0,522.75,400.38
2018,10,17,14,0,901.0,76.0,2.3,19.8,590.0,461.2,349.26
2018,10,17,14,15,886.5,74.5,2.45,19.65,554.5,397.59,294.86
2018,10,17,14,30,872.0,73.0,2.6,19.5,519.0,334.38,239.28
2018,10,17,14,45,852.5,71.0,2.75,19.3,478.0,270.21,182.71
2018,10,17,15,0,833.0,69.0,2.9,19.1,437.0,204.28,126.48
2018,10,17,15,15,806.0,66.0,2.9,19.1,391.5,141.26,78.72
2018,10,17,15,30,779.0,63.0,2.9,19.1,346.0,81.44,46.97
2018,10,17,15,45,738.5,59.5,3.1,18.5,297.5,54.24,42.16
2018,10,17,16,0,698.0,56.0,3.3,17.9,249.0,51.0,39.42
2018,10,17,16,15,634.0,50.5,3.3,17.4,199.5,45.93,34.88
2018,10,17,16,30,570.0,45.0,3.3,16.9,150.0,37.7,27.41
2018,10,17,16,45,465.0,37.0,3.3,16.35,105.5,30.85,20.92
2018,10,17,17,0,360.0,29.0,3.3,15.8,61.0,24.18,13.02
2018,10,17,17,15,206.5,18.0,3.25,15.45,33.5,14.16,0.0
2018,10,17,17,30,53.0,7.0,3.2,15.1,6.0,0.0,0.0
2018,10,17,17,45,26.5,3.5,3.15,14.75,3.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,18,6,15,26.5,3.5,1.3,13.2,4.0,0.0,0.0
2018,10,18,6,30,53.0,7.0,1.3,13.4,8.0,43.08,0.0
2018,10,18,6,45,52.0,13.5,1.25,13.55,17.0,66.87,35.0
2018,10,18,7,0,51.0,20.0,1.2,13.7,26.0,77.18,59.43
2018,10,18,7,15,25.5,31.5,1.2,13.95,34.5,47.22,35.31
2018,10,18,7,30,0.0,43.0,1.2,14.2,43.0,32.88,22.48
2018,10,18,7,45,16.0,69.5,1.2,14.4,74.5,81.19,64.5
2018,10,18,8,0,32.0,96.0,1.2,14.6,106.0,126.51,103.3
2018,10,18,8,15,353.0,90.5,1.2,14.95,226.5,486.44,402.2
2018,10,18,8,30,674.0,85.0,1.2,15.3,347.0,811.28,637.86
2018,10,18,8,45,761.5,76.5,1.15,15.65,405.0,889.92,685.05
2018,10,18,9,0,849.0,68.0,1.1,16.0,463.0,962.3,729.21
2018,10,18,9,15,865.5,70.0,1.1,16.4,501.5,986.51,741.27
2018,10,18,9,30,882.0,72.0,1.1,16.8,540.0,1007.24,751.63
2018,10,18,9,45,894.5,73.5,1.05,17.2,573.0,1019.49,755.55
2018,10,18,10,0,907.0,75.0,1.0,17.6,606.0,1027.84,757.13
2018,10,18,10,15,915.5,76.5,0.95,18.05,632.0,1028.09,753.59
2018,10,18,10,30,924.0,78.0,0.9,18.5,658.0,1024.25,747.74
2018,10,18,10,45,929.5,78.5,0.85,18.95,676.5,1012.11,736.92
2018,10,18,11,0,935.0,79.0,0.8,19.4,695.0,995.95,723.88
2018,10,18,11,15,938.0,80.0,0.8,19.75,706.0,974.03,708.8
2018,10,18,11,30,941.0,81.0,0.8,20.1,717.0,948.27,691.47
2018,10,18,11,45,941.5,81.0,0.8,20.45,719.5,915.45,669.74
2018,10,18,12,0,942.0,81.0,0.8,20.8,722.0,879.19,645.86
2018,10,18,12,15,940.0,81.0,0.95,21.05,716.0,837.66,621.14
2018,10,18,12,30,938.0,81.0,1.1,21.3,710.0,793.2,593.79
2018,10,18,12,45,933.5,81.0,1.2,21.5,696.5,744.25,561.59
2018,10,18,13,0,929.0,81.0,1.3,21.7,683.0,693.01,525.02
2018,10,18,13,15,922.0,80.0,1.45,21.75,661.5,637.22,484.53
2018,10,18,13,30,915.0,79.0,1.6,21.8,640.0,579.91,441.14
2018,10,18,13,45,905.0,78.0,1.75,21.85,611.5,519.86,393.81
2018,10,18,14,0,895.0,77.0,1.9,21.9,583.0,459.13,343.97
2018,10,18,14,15,881.0,75.0,2.05,21.75,547.5,395.64,290.44
2018,10,18,14,30,867.0,73.0,2.2,21.6,512.0,332.52,235.63
2018,10,18,14,45,847.0,70.5,2.3,21.45,471.0,268.17,179.54
2018,10,18,15,0,827.0,68.0,2.4,21.3,430.0,202.2,123.88
2018,10,18,15,15,799.5,65.5,2.4,21.3,385.0,139.99,77.26
2018,10,18,15,30,772.0,63.0,2.4,21.3,340.0,81.04,46.4
2018,10,18,15,45,731.0,59.0,2.6,20.75,291.5,53.75,41.34
2018,10,18,16,0,690.0,55.0,2.8,20.2,243.0,50.11,38.25
2018,10,18,16,15,626.0,49.5,2.9,19.6,194.0,45.03,33.75
2018,10,18,16,30,562.0,44.0,3.0,19.0,145.0,36.87,26.39
2018,10,18,16,45,455.5,36.5,3.15,18.4,101.5,30.43,20.27
2018,10,18,17,0,349.0,29.0,3.3,17.8,58.0,24.21,12.21
2018,10,18,17,15,199.0,17.5,3.35,17.35,31.5,13.77,0.0
2018,10,18,17,30,49.0,6.0,3.4,16.9,5.0,0.0,0.0
2018,10,18,17,45,24.5,3.0,3.5,16.5,2.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,3.45,15.9,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.65,14.8,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.65,14.2,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.65,14.2,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,19,6,15,17.5,2.5,1.0,14.3,3.0,0.0,0.0
2018,10,19,6,30,35.0,5.0,1.1,14.5,6.0,28.77,0.0
2018,10,19,6,45,17.5,8.0,1.2,14.7,8.5,22.01,6.41
2018,10,19,7,0,0.0,11.0,1.3,14.9,11.0,8.34,1.16
2018,10,19,7,15,0.0,17.0,1.35,15.25,17.0,12.91,5.23
2018,10,19,7,30,0.0,23.0,1.4,15.6,23.0,17.5,9.26
2018,10,19,7,45,0.0,34.5,1.5,15.95,34.5,26.31,16.85
2018,10,19,8,0,0.0,46.0,1.6,16.3,46.0,35.16,24.39
2018,10,19,8,15,0.0,76.5,1.6,16.75,76.5,60.36,45.64
2018,10,19,8,30,0.0,107.0,1.6,17.2,107.0,89.37,69.72
2018,10,19,8,45,14.5,140.0,1.55,17.65,146.5,136.16,108.7
2018,10,19,9,0,29.0,173.0,1.5,18.1,186.0,203.76,163.48
2018,10,19,9,15,27.0,185.5,1.5,18.65,198.5,212.28,169.16
2018,10,19,9,30,25.0,198.0,1.5,19.2,211.0,199.42,158.05
2018,10,19,9,45,33.0,217.0,1.55,19.75,235.5,247.13,195.32
2018,10,19,10,0,41.0,236.0,1.6,20.3,260.0,273.06,214.83
2018,10,19,10,15,45.0,248.5,1.6,20.75,276.0,286.84,224.71
2018,10,19,10,30,49.0,261.0,1.6,21.2,292.0,300.25,234.28
2018,10,19,10,45,44.5,265.5,1.6,21.7,294.0,295.98,229.98
2018,10,19,11,0,40.0,270.0,1.6,22.2,296.0,291.86,225.95
2018,10,19,11,15,37.0,269.0,1.6,22.65,293.5,283.44,218.85
2018,10,19,11,30,34.0,268.0,1.6,23.1,291.0,275.34,212.06
2018,10,19,11,45,27.5,259.5,1.6,23.55,278.0,256.94,197.4
2018,10,19,12,0,21.0,251.0,1.6,24.0,265.0,223.59,171.37
2018,10,19,12,15,22.0,250.5,1.6,24.2,265.0,221.76,169.95
2018,10,19,12,30,23.0,250.0,1.6,24.4,265.0,219.81,168.36
2018,10,19,12,45,25.0,249.0,1.65,24.6,265.0,217.99,166.94
2018,10,19,13,0,27.0,248.0,1.7,24.8,265.0,215.89,165.31
2018,10,19,13,15,40.5,248.0,1.85,24.75,273.0,230.39,176.84
2018,10,19,13,30,54.0,248.0,2.0,24.7,281.0,232.63,178.75
