Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,13,15,454.0,176.0,1.3,16.95,404.0,451.54,357.81
2018,11,18,13,30,466.0,165.0,1.3,17.0,391.0,418.55,331.11
2018,11,18,13,45,480.5,151.5,1.35,17.05,373.5,382.57,301.42
2018,11,18,14,0,495.0,138.0,1.4,17.1,356.0,344.48,268.99
2018,11,18,14,15,490.0,127.5,1.5,16.95,329.5,299.83,230.79
2018,11,18,14,30,485.0,117.0,1.6,16.8,303.0,255.41,191.84
2018,11,18,14,45,470.0,106.0,1.7,16.65,271.5,208.53,150.75
2018,11,18,15,0,455.0,95.0,1.8,16.5,240.0,163.41,111.73
2018,11,18,15,15,419.5,85.5,1.8,16.5,204.5,118.86,76.41
2018,11,18,15,30,384.0,76.0,1.8,16.5,169.0,78.78,49.8
2018,11,18,15,45,338.0,65.0,2.05,15.75,135.0,48.52,37.2
2018,11,18,16,0,292.0,54.0,2.3,15.0,101.0,40.51,29.82
2018,11,18,16,15,224.5,41.0,2.25,14.55,70.0,30.87,20.63
2018,11,18,16,30,157.0,28.0,2.2,14.1,39.0,21.15,7.78
2018,11,18,16,45,83.5,15.0,2.2,13.65,20.5,11.8,0.0
2018,11,18,17,0,10.0,2.0,2.2,13.2,2.0,0.0,0.0
2018,11,18,17,15,5.0,1.0,2.1,13.05,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,19,6,45,6.0,3.5,1.7,11.1,3.5,0.0,0.0
2018,11,19,7,0,12.0,7.0,1.7,11.1,7.0,14.86,0.0
2018,11,19,7,15,29.5,20.5,1.8,11.45,23.0,58.45,5.82
2018,11,19,7,30,47.0,34.0,1.9,11.8,39.0,97.53,73.76
2018,11,19,7,45,54.5,49.5,2.0,12.15,58.0,123.06,99.41
2018,11,19,8,0,62.0,65.0,2.1,12.5,77.0,148.02,122.1
2018,11,19,8,15,111.0,82.0,2.1,12.75,109.5,214.06,179.94
2018,11,19,8,30,160.0,99.0,2.1,13.0,142.0,281.31,237.42
2018,11,19,8,45,216.5,113.0,2.05,13.3,181.0,373.24,313.08
2018,11,19,9,0,273.0,127.0,2.0,13.6,220.0,445.33,370.78
2018,11,19,9,15,355.5,130.0,2.0,14.0,264.5,551.99,453.89
2018,11,19,9,30,438.0,133.0,2.0,14.4,309.0,635.51,516.81
2018,11,19,9,45,409.0,150.0,2.0,14.75,324.5,624.29,505.0
2018,11,19,10,0,380.0,167.0,2.0,15.1,340.0,610.61,492.2
2018,11,19,10,15,423.5,168.0,1.95,15.45,370.5,647.39,518.83
2018,11,19,10,30,467.0,169.0,1.9,15.8,401.0,681.35,542.47
2018,11,19,10,45,454.5,179.5,1.85,16.15,411.5,669.66,531.23
2018,11,19,11,0,442.0,190.0,1.8,16.5,422.0,656.04,519.11
2018,11,19,11,15,354.0,211.5,1.8,16.7,399.5,563.64,448.28
2018,11,19,11,30,266.0,233.0,1.8,16.9,377.0,496.41,395.3
2018,11,19,11,45,241.5,237.5,1.8,17.15,369.0,467.17,372.2
2018,11,19,12,0,217.0,242.0,1.8,17.4,361.0,420.43,335.68
2018,11,19,12,15,172.5,241.0,1.8,17.5,335.0,372.56,297.63
2018,11,19,12,30,128.0,240.0,1.8,17.6,309.0,327.83,261.75
2018,11,19,12,45,81.5,211.0,1.75,17.75,254.5,243.06,194.13
2018,11,19,13,0,35.0,182.0,1.7,17.9,200.0,179.59,142.6
2018,11,19,13,15,66.0,193.5,1.65,17.9,226.0,205.28,163.79
2018,11,19,13,30,97.0,205.0,1.6,17.9,252.0,227.25,181.24
2018,11,19,13,45,132.5,193.5,1.55,17.95,253.5,234.99,186.86
2018,11,19,14,0,168.0,182.0,1.5,18.0,255.0,228.99,180.93
2018,11,19,14,15,192.0,168.5,1.45,17.9,246.0,213.07,166.63
2018,11,19,14,30,216.0,155.0,1.4,17.8,237.0,199.48,153.57
2018,11,19,14,45,204.0,138.5,1.3,17.75,210.0,165.64,124.79
2018,11,19,15,0,192.0,122.0,1.2,17.7,183.0,133.64,97.91
2018,11,19,15,15,174.0,106.5,1.2,17.7,156.0,103.54,73.81
2018,11,19,15,30,156.0,91.0,1.2,17.7,129.0,75.79,53.52
2018,11,19,15,45,129.0,74.5,1.05,17.35,101.5,53.89,41.61
2018,11,19,16,0,102.0,58.0,0.9,17.0,74.0,42.35,31.15
2018,11,19,16,15,74.5,42.0,0.8,16.9,51.5,30.97,20.45
2018,11,19,16,30,47.0,26.0,0.7,16.8,29.0,19.47,5.99
2018,11,19,16,45,29.0,14.0,0.65,16.65,15.5,11.02,0.0
2018,11,19,17,0,11.0,2.0,0.6,16.5,2.0,0.0,0.0
2018,11,19,17,15,5.5,1.0,0.5,16.4,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.35,16.25,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.35,16.05,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.4,15.75,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.45,15.45,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.5,15.15,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.5,14.55,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.55,14.25,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,20,6,45,37.5,4.5,0.9,11.9,5.0,0.0,0.0
2018,11,20,7,0,75.0,9.0,0.8,11.9,10.0,65.44,0.0
2018,11,20,7,15,207.5,21.0,0.8,12.15,38.5,230.17,0.0
2018,11,20,7,30,340.0,33.0,0.8,12.4,67.0,384.52,293.47
2018,11,20,7,45,427.5,41.5,0.75,12.65,106.0,481.92,385.2
2018,11,20,8,0,515.0,50.0,0.7,12.9,145.0,582.89,466.05
2018,11,20,8,15,571.0,56.5,0.7,13.25,186.5,654.5,520.93
2018,11,20,8,30,627.0,63.0,0.7,13.6,228.0,726.13,573.06
2018,11,20,8,45,609.0,74.5,0.7,13.9,256.0,732.28,576.52
2018,11,20,9,0,591.0,86.0,0.7,14.2,284.0,734.96,577.53
2018,11,20,9,15,664.5,84.0,0.8,14.6,330.0,807.76,628.65
2018,11,20,9,30,738.0,82.0,0.9,15.0,376.0,877.9,675.63
2018,11,20,9,45,754.5,85.0,1.05,15.4,406.0,888.36,682.16
2018,11,20,10,0,771.0,88.0,1.2,15.8,436.0,903.02,692.27
2018,11,20,10,15,728.0,101.0,1.35,16.1,443.5,875.43,673.66
2018,11,20,10,30,685.0,114.0,1.5,16.4,451.0,837.92,648.39
2018,11,20,10,45,683.5,117.0,1.6,16.65,463.5,825.55,640.0
2018,11,20,11,0,682.0,120.0,1.7,16.9,476.0,810.28,629.3
2018,11,20,11,15,689.0,122.0,1.85,17.05,487.5,798.72,621.96
2018,11,20,11,30,696.0,124.0,2.0,17.2,499.0,783.99,612.3
2018,11,20,11,45,665.5,132.0,2.15,17.4,492.0,740.97,582.17
2018,11,20,12,0,635.0,140.0,2.3,17.6,485.0,696.98,550.66
2018,11,20,12,15,674.5,127.0,2.35,17.7,490.5,685.0,542.24
2018,11,20,12,30,714.0,114.0,2.4,17.8,496.0,667.57,529.22
2018,11,20,12,45,673.0,123.0,2.45,17.85,476.0,612.76,486.98
2018,11,20,13,0,632.0,132.0,2.5,17.9,456.0,558.94,445.01
2018,11,20,13,15,582.5,138.0,2.4,17.9,428.0,498.84,397.14
2018,11,20,13,30,533.0,144.0,2.3,17.9,400.0,436.03,346.63
2018,11,20,13,45,534.5,135.0,2.25,17.9,379.5,394.66,312.08
2018,11,20,14,0,536.0,126.0,2.2,17.9,359.0,352.41,275.74
2018,11,20,14,15,512.5,119.0,2.1,17.85,328.0,301.99,232.38
2018,11,20,14,30,489.0,112.0,2.0,17.8,297.0,253.79,190.31
2018,11,20,14,45,545.5,92.0,1.95,17.75,278.5,221.0,157.88
2018,11,20,15,0,602.0,72.0,1.9,17.7,260.0,176.62,115.91
2018,11,20,15,15,524.5,70.0,1.9,17.7,217.0,123.94,75.64
2018,11,20,15,30,447.0,68.0,1.9,17.7,174.0,80.72,48.85
2018,11,20,15,45,388.5,58.0,1.6,17.25,137.0,46.42,35.09
2018,11,20,16,0,330.0,48.0,1.3,16.8,100.0,36.56,26.13
2018,11,20,16,15,261.5,37.0,1.2,16.65,69.5,28.19,18.06
2018,11,20,16,30,193.0,26.0,1.1,16.5,39.0,19.8,5.5
2018,11,20,16,45,106.5,14.5,1.05,16.3,20.5,11.41,0.0
2018,11,20,17,0,20.0,3.0,1.0,16.1,2.0,0.0,0.0
2018,11,20,17,15,10.0,1.5,1.05,16.05,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,4.35,14.85,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,4.45,14.95,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,4.7,15.05,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,11,21,6,45,4.5,1.0,4.9,15.15,1.0,0.0,0.0
2018,11,21,7,0,9.0,2.0,5.0,15.2,2.0,8.57,0.0
2018,11,21,7,15,4.5,3.5,5.1,15.35,3.5,6.99,0.0
2018,11,21,7,30,0.0,5.0,5.2,15.5,5.0,3.78,0.0
2018,11,21,7,45,0.0,6.0,5.3,15.6,6.0,4.54,0.0
2018,11,21,8,0,0.0,7.0,5.4,15.7,7.0,5.3,0.0
2018,11,21,8,15,0.0,11.0,5.45,15.8,11.0,8.34,1.44
2018,11,21,8,30,0.0,15.0,5.5,15.9,15.0,11.39,4.08
2018,11,21,8,45,0.0,16.0,5.55,16.05,16.0,12.16,4.74
2018,11,21,9,0,0.0,17.0,5.6,16.2,17.0,12.93,5.39
2018,11,21,9,15,6.0,48.5,5.85,16.35,51.0,43.0,31.27
2018,11,21,9,30,12.0,80.0,6.1,16.5,85.0,74.14,57.79
2018,11,21,9,45,14.5,118.0,6.35,16.7,124.5,112.73,90.08
2018,11,21,10,0,17.0,156.0,6.6,16.9,164.0,153.21,123.56
2018,11,21,10,15,19.5,141.5,6.75,17.0,151.0,138.06,110.88
2018,11,21,10,30,22.0,127.0,6.9,17.1,138.0,137.04,109.99
2018,11,21,10,45,12.5,108.5,7.05,17.15,115.0,97.68,76.73
2018,11,21,11,0,3.0,90.0,7.2,17.2,92.0,72.26,55.03
2018,11,21,11,15,12.5,134.5,7.2,17.25,141.5,119.79,94.86
2018,11,21,11,30,22.0,179.0,7.2,17.3,191.0,168.81,135.47
2018,11,21,11,45,17.0,153.5,7.2,17.3,162.5,139.12,110.77
2018,11,21,12,0,12.0,128.0,7.2,17.3,134.0,111.31,87.6
2018,11,21,12,15,6.0,87.0,7.1,17.3,90.0,71.57,54.42
2018,11,21,12,30,0.0,46.0,7.0,17.3,46.0,35.24,23.92
2018,11,21,12,45,0.0,44.0,6.85,17.3,44.0,33.7,22.65
2018,11,21,13,0,0.0,42.0,6.7,17.3,42.0,32.15,21.38
2018,11,21,13,15,0.0,40.5,6.55,17.25,40.5,30.99,20.44
2018,11,21,13,30,0.0,39.0,6.4,17.2,39.0,29.83,19.5
2018,11,21,13,45,0.0,61.0,6.2,17.15,61.0,46.76,33.8
2018,11,21,14,0,0.0,83.0,6.0,17.1,83.0,63.85,48.24
2018,11,21,14,15,1.5,82.0,5.75,17.0,82.5,63.61,48.12
2018,11,21,14,30,3.0,81.0,5.5,16.9,82.0,63.16,47.79
2018,11,21,14,45,3.0,65.0,5.25,16.85,66.0,50.58,37.21
2018,11,21,15,0,3.0,49.0,5.0,16.8,50.0,38.03,26.59
2018,11,21,15,15,1.5,38.0,5.0,16.8,38.5,29.19,19.13
2018,11,21,15,30,0.0,27.0,5.0,16.8,27.0,20.56,11.81
2018,11,21,15,45,10.0,22.0,4.3,16.45,23.5,17.37,9.67
2018,11,21,16,0,20.0,17.0,3.6,16.1,20.0,13.69,6.28
2018,11,21,16,15,16.5,11.5,3.25,15.75,13.5,9.36,2.22
2018,11,21,16,30,13.0,6.0,2.9,15.4,7.0,4.96,0.0
2018,11,21,16,45,13.0,3.5,2.6,15.0,4.0,2.75,0.0
2018,11,21,17,0,13.0,1.0,2.3,14.6,1.0,0.0,0.0
2018,11,21,17,15,6.5,0.5,2.15,14.5,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,11,22,6,45,40.5,4.0,2.85,12.95,4.5,0.0,0.0
2018,11,22,7,0,81.0,8.0,2.8,13.0,9.0,69.17,0.0
2018,11,22,7,15,229.5,19.0,2.8,13.45,37.0,241.94,0.0
2018,11,22,7,30,378.0,30.0,2.8,13.9,65.0,413.38,308.62
2018,11,22,7,45,473.0,36.5,2.85,14.3,104.5,514.99,414.44
2018,11,22,8,0,568.0,43.0,2.9,14.7,144.0,620.48,502.82
2018,11,22,8,15,524.0,55.0,3.0,14.85,167.0,607.79,497.21
2018,11,22,8,30,480.0,67.0,3.1,15.0,190.0,590.77,486.41
2018,11,22,8,45,506.5,78.0,3.15,15.2,227.0,636.59,522.58
2018,11,22,9,0,533.0,89.0,3.2,15.4,264.0,680.73,555.82
2018,11,22,9,15,644.0,80.5,3.3,15.5,316.0,781.86,631.23
2018,11,22,9,30,755.0,72.0,3.4,15.6,368.0,873.51,697.14
2018,11,22,9,45,800.5,68.5,3.45,15.75,404.5,911.69,722.74
2018,11,22,10,0,846.0,65.0,3.5,15.9,441.0,934.46,737.48
2018,11,22,10,15,859.0,66.0,3.6,16.0,465.5,939.34,740.03
2018,11,22,10,30,872.0,67.0,3.7,16.1,490.0,940.54,740.21
2018,11,22,10,45,881.0,67.5,3.85,16.2,508.0,933.49,734.97
2018,11,22,11,0,890.0,68.0,4.0,16.3,526.0,922.72,727.22
2018,11,22,11,15,894.0,68.0,4.15,16.35,536.0,903.03,713.3
2018,11,22,11,30,898.0,68.0,4.3,16.4,546.0,879.85,696.96
2018,11,22,11,45,899.0,68.0,4.5,16.5,548.5,850.71,676.91
2018,11,22,12,0,900.0,68.0,4.7,16.6,551.0,818.41,654.34
2018,11,22,12,15,896.0,69.0,4.85,16.6,546.0,780.39,627.23
2018,11,22,12,30,892.0,70.0,5.0,16.6,541.0,739.82,597.92
2018,11,22,12,45,883.5,70.0,5.15,16.65,527.5,692.68,562.53
2018,11,22,13,0,875.0,70.0,5.3,16.7,514.0,643.83,523.34
2018,11,22,13,15,866.0,68.5,5.45,16.65,494.0,591.61,480.67
2018,11,22,13,30,857.0,67.0,5.6,16.6,474.0,538.28,435.86
2018,11,22,13,45,843.0,65.5,5.7,16.55,447.0,481.66,387.01
2018,11,22,14,0,829.0,64.0,5.8,16.5,420.0,424.95,336.7
2018,11,22,14,15,794.0,64.5,5.85,16.4,384.5,363.11,281.33
2018,11,22,14,30,759.0,65.0,5.9,16.3,349.0,302.79,226.51
2018,11,22,14,45,652.5,73.5,5.95,16.2,299.5,233.21,166.66
2018,11,22,15,0,546.0,82.0,6.0,16.1,250.0,176.43,119.78
2018,11,22,15,15,395.5,83.0,6.0,16.1,195.5,116.85,75.99
2018,11,22,15,30,245.0,84.0,6.0,16.1,141.0,77.88,52.64
2018,11,22,15,45,329.0,63.0,5.9,15.75,123.0,47.07,35.82
2018,11,22,16,0,413.0,42.0,5.8,15.4,105.0,34.45,24.35
2018,11,22,16,15,327.0,33.5,5.7,15.2,73.0,27.54,17.44
2018,11,22,16,30,241.0,25.0,5.6,15.0,41.0,20.71,4.45
2018,11,22,16,45,130.5,14.0,5.55,14.8,21.5,11.02,0.0
2018,11,22,17,0,20.0,3.0,5.5,14.6,2.0,0.0,0.0
2018,11,22,17,15,10.0,1.5,5.65,14.55,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,5.95,14.5,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,6.2,14.55,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,6.3,14.6,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,6.4,14.6,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,6.5,14.6,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,6.45,14.65,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,6.4,14.7,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,6.4,14.7,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,6.4,14.7,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,6.35,14.7,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,6.3,14.7,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,6.25,14.75,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,6.2,14.8,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,6.2,14.85,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,6.2,14.9,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,6.15,14.9,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,6.1,14.9,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,6.05,14.95,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,5.75,15.05,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,5.6,15.1,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,5.4,15.1,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,5.15,15.1,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,4.25,15.1,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,2.5,14.75,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,2.6,14.8,1.0,0.79,0.0
2018,11,23,7,15,0.0,7.0,2.75,14.95,7.0,5.31,0.0
2018,11,23,7,30,0.0,13.0,2.9,15.1,13.0,9.87,1.72
2018,11,23,7,45,0.5,23.0,3.05,15.25,23.0,17.96,9.22
2018,11,23,8,0,1.0,33.0,3.2,15.4,33.0,26.09,16.39
2018,11,23,8,15,1.5,42.0,3.4,15.5,42.5,33.5,22.91
2018,11,23,8,30,2.0,51.0,3.6,15.6,52.0,40.93,29.39
2018,11,23,8,45,1.0,32.0,3.8,15.75,32.5,25.36,16.1
2018,11,23,9,0,0.0,13.0,4.0,15.9,13.0,9.88,2.8
2018,11,23,9,15,0.0,25.0,4.1,16.0,25.0,19.05,10.63
2018,11,23,9,30,0.0,37.0,4.2,16.1,37.0,28.25,18.43
2018,11,23,9,45,0.0,64.5,4.3,16.15,64.5,49.45,36.34
2018,11,23,10,0,0.0,92.0,4.4,16.2,92.0,72.33,55.52
2018,11,23,10,15,0.0,71.0,4.6,16.3,71.0,54.5,40.42
2018,11,23,10,30,0.0,50.0,4.8,16.4,50.0,38.29,26.71
2018,11,23,10,45,0.0,47.5,4.95,16.5,47.5,36.37,25.05
2018,11,23,11,0,0.0,45.0,5.1,16.6,45.0,34.46,23.4
2018,11,23,11,15,0.0,49.5,5.2,16.65,49.5,37.93,26.29
2018,11,23,11,30,0.0,54.0,5.3,16.7,54.0,41.4,29.18
2018,11,23,11,45,0.0,61.0,5.45,16.75,61.0,46.81,33.69
2018,11,23,12,0,0.0,68.0,5.6,16.8,68.0,52.22,38.2
2018,11,23,12,15,0.0,72.0,5.7,16.8,72.0,55.31,40.79
2018,11,23,12,30,0.0,76.0,5.8,16.8,76.0,58.4,43.39
2018,11,23,12,45,0.0,84.0,5.9,16.85,84.0,64.6,48.59
2018,11,23,13,0,0.0,92.0,6.0,16.9,92.0,71.02,53.99
2018,11,23,13,15,1.0,96.5,5.95,16.9,97.0,75.27,57.62
2018,11,23,13,30,2.0,101.0,5.9,16.9,102.0,79.39,61.15
2018,11,23,13,45,1.5,81.5,5.9,16.9,82.0,63.37,47.8
2018,11,23,14,0,1.0,62.0,5.9,16.9,62.0,47.95,34.9
2018,11,23,14,15,1.0,55.5,5.85,16.8,55.5,42.86,30.68
2018,11,23,14,30,1.0,49.0,5.8,16.7,49.0,37.78,26.44
2018,11,23,14,45,0.5,47.5,5.75,16.65,47.5,36.44,25.35
2018,11,23,15,0,0.0,46.0,5.7,16.6,46.0,35.16,24.3
2018,11,23,15,15,0.0,39.0,5.7,16.6,39.0,29.77,19.7
2018,11,23,15,30,0.0,32.0,5.7,16.6,32.0,24.4,15.06
2018,11,23,15,45,0.0,25.0,5.6,16.4,25.0,19.03,11.11
2018,11,23,16,0,0.0,18.0,5.5,16.2,18.0,13.68,6.23
2018,11,23,16,15,4.0,12.5,5.5,16.1,13.0,9.81,2.53
2018,11,23,16,30,8.0,7.0,5.5,16.0,8.0,5.73,0.0
2018,11,23,16,45,8.0,4.5,5.45,15.9,5.0,3.54,0.0
2018,11,23,17,0,8.0,2.0,5.4,15.8,2.0,0.0,0.0
2018,11,23,17,15,4.0,1.0,5.4,15.8,1.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,5.4,15.8,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,5.4,15.75,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,5.4,15.7,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,5.3,15.7,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,5.1,15.65,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,4.95,15.6,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,4.85,15.55,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,4.6,15.45,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,4.55,15.4,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,4.45,15.4,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,4.35,15.35,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,4.25,15.3,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,3.9,15.15,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,11,24,6,45,26.5,3.0,3.0,14.8,3.0,0.0,0.0
2018,11,24,7,0,53.0,6.0,3.0,14.8,6.0,45.75,0.0
2018,11,24,7,15,201.0,17.0,3.1,15.0,32.0,175.65,0.0
2018,11,24,7,30,349.0,28.0,3.2,15.2,58.0,384.96,275.02
2018,11,24,7,45,447.0,34.5,3.35,15.4,96.0,488.81,391.84
2018,11,24,8,0,545.0,41.0,3.5,15.6,134.0,595.85,483.31
2018,11,24,8,15,448.0,52.0,3.6,15.7,142.5,532.45,438.43
2018,11,24,8,30,351.0,63.0,3.7,15.8,151.0,451.84,376.78
2018,11,24,8,45,280.5,87.0,3.8,15.9,165.0,421.9,352.82
2018,11,24,9,0,210.0,111.0,3.9,16.0,179.0,361.87,302.54
2018,11,24,9,15,396.0,102.5,3.95,16.1,248.5,555.11,460.47
2018,11,24,9,30,582.0,94.0,4.0,16.2,318.0,737.65,599.64
2018,11,24,9,45,486.5,120.0,4.05,16.3,317.5,662.42,540.32
2018,11,24,10,0,391.0,146.0,4.1,16.4,317.0,596.06,487.4
2018,11,24,10,15,461.0,142.5,4.1,16.5,355.0,653.13,532.01
2018,11,24,10,30,531.0,139.0,4.1,16.6,393.0,706.87,571.7
2018,11,24,10,45,557.5,139.0,4.1,16.7,414.5,729.97,587.86
2018,11,24,11,0,584.0,139.0,4.1,16.8,436.0,740.01,594.45
2018,11,24,11,15,725.5,105.0,4.1,16.9,481.5,811.27,646.5
2018,11,24,11,30,867.0,71.0,4.1,17.0,527.0,856.37,678.36
2018,11,24,11,45,879.5,69.0,4.1,17.05,533.5,835.56,662.58
2018,11,24,12,0,892.0,67.0,4.1,17.1,540.0,810.99,644.6
2018,11,24,12,15,883.0,68.5,4.1,17.1,533.5,770.24,614.86
2018,11,24,12,30,874.0,70.0,4.1,17.1,527.0,727.34,583.46
2018,11,24,12,45,823.0,80.0,4.15,17.1,502.5,669.06,539.07
2018,11,24,13,0,772.0,90.0,4.2,17.1,478.0,605.54,488.65
2018,11,24,13,15,719.0,99.5,4.15,17.05,449.5,543.94,438.67
2018,11,24,13,30,666.0,109.0,4.1,17.0,421.0,483.48,388.81
2018,11,24,13,45,661.5,103.5,4.1,16.95,399.0,435.63,348.16
2018,11,24,14,0,657.0,98.0,4.1,16.9,377.0,387.17,305.84
2018,11,24,14,15,662.0,90.0,4.1,16.75,352.5,339.5,262.97
2018,11,24,14,30,667.0,82.0,4.1,16.6,328.0,290.56,217.93
2018,11,24,14,45,671.0,73.0,4.05,16.45,298.5,239.36,170.49
2018,11,24,15,0,675.0,64.0,4.0,16.3,269.0,187.35,123.04
2018,11,24,15,15,614.5,59.5,4.0,16.3,226.0,130.29,77.4
2018,11,24,15,30,554.0,55.0,4.0,16.3,183.0,80.53,44.55
2018,11,24,15,45,535.0,47.0,3.95,15.75,149.5,38.97,28.69
2018,11,24,16,0,516.0,39.0,3.9,15.2,116.0,32.7,22.83
2018,11,24,16,15,393.0,31.5,3.8,14.8,78.5,26.21,16.24
2018,11,24,16,30,270.0,24.0,3.7,14.4,41.0,19.97,2.41
2018,11,24,16,45,144.5,13.5,3.65,14.0,21.5,10.62,0.0
2018,11,24,17,0,19.0,3.0,3.6,13.6,2.0,0.0,0.0
2018,11,24,17,15,9.5,1.5,3.55,13.4,1.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,25,6,45,27.5,3.0,0.6,12.4,3.0,0.0,0.0
2018,11,25,7,0,55.0,6.0,0.6,12.4,6.0,4.72,0.0
2018,11,25,7,15,209.0,17.0,0.6,12.6,32.0,181.87,0.0
2018,11,25,7,30,363.0,28.0,0.6,12.8,58.0,393.69,270.26
2018,11,25,7,45,463.5,34.0,0.6,13.05,96.5,502.18,393.7
2018,11,25,8,0,564.0,40.0,0.6,13.3,135.0,601.18,474.98
2018,11,25,8,15,623.5,45.0,0.6,13.5,177.0,675.79,532.83
2018,11,25,8,30,683.0,50.0,0.6,13.7,219.0,750.09,587.28
2018,11,25,8,45,721.5,53.0,0.65,13.95,258.5,800.8,623.29
2018,11,25,9,0,760.0,56.0,0.7,14.2,298.0,849.45,656.63
2018,11,25,9,15,785.5,58.5,0.85,14.6,334.0,882.24,679.57
2018,11,25,9,30,811.0,61.0,1.0,15.0,370.0,912.05,700.13
2018,11,25,9,45,829.0,62.5,1.15,15.35,401.0,929.77,712.32
2018,11,25,10,0,847.0,64.0,1.3,15.7,432.0,932.57,714.39
2018,11,25,10,15,858.0,66.0,1.35,15.95,456.5,937.07,716.45
2018,11,25,10,30,869.0,68.0,1.4,16.2,481.0,937.9,716.09
2018,11,25,10,45,875.5,69.0,1.5,16.5,498.5,929.39,710.17
2018,11,25,11,0,882.0,70.0,1.6,16.8,516.0,917.26,701.94
2018,11,25,11,15,886.0,71.0,1.65,16.9,526.5,899.24,689.66
2018,11,25,11,30,890.0,72.0,1.7,17.0,537.0,877.72,675.09
2018,11,25,11,45,890.0,72.0,1.75,17.15,539.5,848.17,654.88
2018,11,25,12,0,890.0,72.0,1.8,17.3,542.0,815.57,632.55
2018,11,25,12,15,890.0,71.0,1.85,17.35,537.5,778.86,607.44
2018,11,25,12,30,890.0,70.0,1.9,17.4,533.0,739.4,580.17
2018,11,25,12,45,887.5,69.0,1.9,17.5,521.5,695.63,548.57
2018,11,25,13,0,885.0,68.0,1.9,17.6,510.0,649.64,513.0
2018,11,25,13,15,876.5,67.0,1.8,17.6,490.5,598.07,471.98
2018,11,25,13,30,868.0,66.0,1.7,17.6,471.0,545.29,429.02
2018,11,25,13,45,854.5,64.5,1.6,17.6,444.5,488.58,381.9
2018,11,25,14,0,841.0,63.0,1.5,17.6,418.0,431.69,333.32
2018,11,25,14,15,715.5,78.0,1.5,17.6,364.0,348.98,265.47
2018,11,25,14,30,590.0,93.0,1.5,17.6,310.0,277.33,206.51
2018,11,25,14,45,672.5,73.0,1.55,17.55,295.5,240.78,169.74
2018,11,25,15,0,755.0,53.0,1.6,17.5,281.0,195.97,125.57
2018,11,25,15,15,685.0,52.0,1.6,17.5,236.5,136.43,78.71
2018,11,25,15,30,615.0,51.0,1.6,17.5,192.0,82.37,43.51
2018,11,25,15,45,511.5,47.0,1.5,17.0,147.5,38.79,28.38
2018,11,25,16,0,408.0,43.0,1.4,16.5,103.0,35.3,24.95
2018,11,25,16,15,294.5,33.0,1.35,16.25,68.5,27.05,16.77
2018,11,25,16,30,181.0,23.0,1.3,16.0,34.0,17.55,0.6
2018,11,25,16,45,102.5,13.0,1.3,15.75,18.0,10.23,0.0
2018,11,25,17,0,24.0,3.0,1.3,15.5,2.0,0.0,0.0
2018,11,25,17,15,12.0,1.5,1.35,15.4,1.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,11,26,6,45,14.5,2.0,2.55,11.25,2.0,0.0,0.0
2018,11,26,7,0,29.0,4.0,2.6,11.2,4.0,0.0,0.0
2018,11,26,7,15,59.5,16.5,2.7,11.6,20.0,60.88,0.0
2018,11,26,7,30,90.0,29.0,2.8,12.0,36.0,144.96,96.24
2018,11,26,7,45,134.0,44.0,2.85,12.4,62.0,206.91,167.97
2018,11,26,8,0,178.0,59.0,2.9,12.8,88.0,266.33,222.15
2018,11,26,8,15,209.5,74.0,2.75,13.05,118.0,315.87,265.67
2018,11,26,8,30,241.0,89.0,2.6,13.3,148.0,365.96,308.1
2018,11,26,8,45,269.5,102.5,2.45,13.55,179.0,410.89,344.88
2018,11,26,9,0,298.0,116.0,2.3,13.8,210.0,455.59,380.23
2018,11,26,9,15,361.5,120.5,2.3,14.3,248.0,545.24,450.06
2018,11,26,9,30,425.0,125.0,2.3,14.8,286.0,611.58,500.09
2018,11,26,9,45,439.0,134.5,2.25,15.25,312.5,634.04,514.71
2018,11,26,10,0,453.0,144.0,2.2,15.7,339.0,654.34,527.72
2018,11,26,10,15,429.0,158.5,2.15,16.05,351.5,641.25,515.08
2018,11,26,10,30,405.0,173.0,2.1,16.4,364.0,626.11,501.28
2018,11,26,10,45,395.5,182.0,2.05,16.8,374.5,616.79,492.29
2018,11,26,11,0,386.0,191.0,2.0,17.2,385.0,584.01,466.42
2018,11,26,11,15,381.0,195.0,1.9,17.4,390.0,570.76,455.15
2018,11,26,11,30,376.0,199.0,1.8,17.6,395.0,556.27,442.84
2018,11,26,11,45,414.0,190.5,1.7,17.8,407.0,582.95,461.81
2018,11,26,12,0,452.0,182.0,1.6,18.0,419.0,585.56,462.81
2018,11,26,12,15,506.0,165.5,1.55,18.15,429.0,588.02,464.5
2018,11,26,12,30,560.0,149.0,1.5,18.3,439.0,584.83,461.71
2018,11,26,12,45,635.5,126.5,1.5,18.45,448.0,593.22,467.47
2018,11,26,13,0,711.0,104.0,1.5,18.6,457.0,584.36,459.96
2018,11,26,13,15,515.5,141.5,1.45,18.6,392.5,459.2,362.95
2018,11,26,13,30,320.0,179.0,1.4,18.6,328.0,346.17,274.26
2018,11,26,13,45,219.5,170.5,1.35,18.6,270.0,268.17,212.36
2018,11,26,14,0,119.0,162.0,1.3,18.6,212.0,193.2,152.38
2018,11,26,14,15,350.0,127.0,1.25,18.45,258.0,253.07,196.13
2018,11,26,14,30,581.0,92.0,1.2,18.3,304.0,274.56,204.14
2018,11,26,14,45,482.5,93.0,1.15,18.1,256.5,207.0,148.53
2018,11,26,15,0,384.0,94.0,1.1,17.9,209.0,155.21,107.51
2018,11,26,15,15,206.5,84.0,1.1,17.9,145.0,93.97,64.2
2018,11,26,15,30,29.0,74.0,1.1,17.9,81.0,57.4,41.69
2018,11,26,15,45,30.0,59.5,1.15,17.35,65.5,43.93,32.83
2018,11,26,16,0,31.0,45.0,1.2,16.8,50.0,33.64,23.47
2018,11,26,16,15,25.5,31.0,1.3,16.6,34.0,23.48,13.74
2018,11,26,16,30,20.0,17.0,1.4,16.4,18.0,13.16,0.0
2018,11,26,16,45,18.0,10.0,1.55,16.2,10.0,7.87,0.0
2018,11,26,17,0,16.0,3.0,1.7,16.0,2.0,0.0,0.0
2018,11,26,17,15,8.0,1.5,1.75,15.8,1.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,11,27,6,45,10.0,1.5,1.95,13.0,1.5,0.0,0.0
2018,11,27,7,0,20.0,3.0,2.0,13.0,3.0,0.0,0.0
2018,11,27,7,15,10.0,6.0,2.05,13.2,6.0,12.76,0.0
2018,11,27,7,30,0.0,9.0,2.1,13.4,9.0,6.82,0.0
2018,11,27,7,45,0.0,12.5,2.1,13.55,12.5,9.48,2.15
2018,11,27,8,0,0.0,16.0,2.1,13.7,16.0,12.15,4.62
2018,11,27,8,15,0.0,21.0,2.25,14.0,21.0,15.97,8.0
2018,11,27,8,30,0.0,26.0,2.4,14.3,26.0,19.79,11.35
2018,11,27,8,45,0.0,42.5,2.5,14.55,42.5,32.46,22.24
2018,11,27,9,0,0.0,59.0,2.6,14.8,59.0,45.2,33.11
2018,11,27,9,15,0.5,80.5,2.75,14.95,80.5,64.89,49.84
2018,11,27,9,30,1.0,102.0,2.9,15.1,102.0,85.87,67.48
2018,11,27,9,45,0.5,105.5,3.0,15.3,105.5,87.27,68.44
2018,11,27,10,0,0.0,109.0,3.1,15.5,109.0,88.95,69.65
2018,11,27,10,15,1.0,126.5,3.2,15.6,127.0,106.06,83.86
2018,11,27,10,30,2.0,144.0,3.3,15.7,145.0,123.21,97.99
2018,11,27,10,45,3.5,147.0,3.45,15.8,148.5,126.21,100.37
2018,11,27,11,0,5.0,150.0,3.6,15.9,152.0,129.32,102.87
2018,11,27,11,15,32.5,181.5,3.75,15.9,198.0,200.75,162.58
2018,11,27,11,30,60.0,213.0,3.9,15.9,244.0,257.04,208.93
2018,11,27,11,45,82.5,215.5,4.05,15.95,258.5,274.05,223.14
2018,11,27,12,0,105.0,218.0,4.2,16.0,273.0,289.47,236.06
2018,11,27,12,15,71.0,205.0,4.35,16.05,242.0,242.83,197.27
2018,11,27,12,30,37.0,192.0,4.5,16.1,211.0,199.58,161.13
2018,11,27,12,45,21.0,162.0,4.65,16.1,172.5,145.58,116.51
2018,11,27,13,0,5.0,132.0,4.8,16.1,134.0,107.75,84.9
2018,11,27,13,15,3.0,114.0,4.85,16.15,115.0,90.97,70.97
2018,11,27,13,30,1.0,96.0,4.9,16.2,96.0,74.87,57.55
2018,11,27,13,45,1.5,103.5,4.95,16.2,104.0,81.13,62.89
2018,11,27,14,0,2.0,111.0,5.0,16.2,112.0,87.26,68.12
2018,11,27,14,15,3.5,107.5,4.95,16.15,109.0,84.7,66.05
2018,11,27,14,30,5.0,104.0,4.9,16.1,106.0,81.93,63.75
2018,11,27,14,45,41.5,101.5,4.9,16.1,114.0,90.8,69.99
2018,11,27,15,0,78.0,99.0,4.9,16.1,122.0,94.76,71.48
2018,11,27,15,15,69.5,81.5,4.9,16.1,100.0,73.2,53.45
2018,11,27,15,30,61.0,64.0,4.9,16.1,78.0,53.33,37.49
2018,11,27,15,45,37.0,47.5,4.5,15.9,55.5,36.2,26.21
2018,11,27,16,0,13.0,31.0,4.1,15.7,33.0,24.11,15.28
2018,11,27,16,15,18.5,22.0,3.85,15.6,23.5,17.28,8.6
2018,11,27,16,30,24.0,13.0,3.6,15.5,14.0,10.31,0.0
2018,11,27,16,45,12.0,6.5,3.3,15.4,7.0,5.11,0.0
2018,11,27,17,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.45,14.95,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,0.5,14.55,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,11,28,7,15,0.0,2.5,0.65,14.7,2.5,1.97,0.0
2018,11,28,7,30,0.0,5.0,0.9,14.8,5.0,3.78,0.0
2018,11,28,7,45,0.0,6.5,1.1,14.9,6.5,4.92,0.0
2018,11,28,8,0,0.0,8.0,1.3,15.0,8.0,6.06,0.0
2018,11,28,8,15,0.0,13.5,1.45,15.1,13.5,10.24,3.07
2018,11,28,8,30,0.0,19.0,1.6,15.2,19.0,14.44,6.72
2018,11,28,8,45,25.5,52.5,1.7,15.3,60.5,69.9,55.35
2018,11,28,9,0,51.0,86.0,1.8,15.4,102.0,133.14,109.66
2018,11,28,9,15,30.5,84.5,1.75,15.55,94.5,108.55,87.88
2018,11,28,9,30,10.0,83.0,1.7,15.7,87.0,75.61,59.08
2018,11,28,9,45,16.5,100.0,1.65,15.8,107.0,97.61,77.77
2018,11,28,10,0,23.0,117.0,1.6,15.9,127.0,132.37,106.75
2018,11,28,10,15,66.5,154.0,1.7,16.0,184.5,215.64,176.47
2018,11,28,10,30,110.0,191.0,1.8,16.1,242.0,320.36,260.99
2018,11,28,10,45,210.0,191.5,1.9,16.2,294.0,409.05,333.06
2018,11,28,11,0,310.0,192.0,2.0,16.3,346.0,515.53,416.34
2018,11,28,11,15,325.0,191.5,2.0,16.35,356.0,516.79,416.28
2018,11,28,11,30,340.0,191.0,2.0,16.4,366.0,516.25,415.58
2018,11,28,11,45,391.5,181.5,2.05,16.5,384.0,555.06,445.21
2018,11,28,12,0,443.0,172.0,2.1,16.6,402.0,568.45,455.55
2018,11,28,12,15,541.0,148.5,2.3,16.6,427.0,597.74,479.55
2018,11,28,12,30,639.0,125.0,2.5,16.6,452.0,627.6,503.03
2018,11,28,12,45,735.0,101.5,2.75,16.65,469.5,636.48,510.47
2018,11,28,13,0,831.0,78.0,3.0,16.7,487.0,633.05,507.96
2018,11,28,13,15,660.0,113.0,3.1,16.65,430.0,525.58,422.71
2018,11,28,13,30,489.0,148.0,3.2,16.6,373.0,421.19,339.12
2018,11,28,13,45,428.0,148.0,3.3,16.6,337.0,360.33,289.24
2018,11,28,14,0,367.0,148.0,3.4,16.6,301.0,305.09,243.19
2018,11,28,14,15,372.5,136.0,3.35,16.6,281.0,270.58,212.66
2018,11,28,14,30,378.0,124.0,3.3,16.6,261.0,235.27,180.74
2018,11,28,14,45,416.5,104.5,3.2,16.6,240.5,201.49,148.53
2018,11,28,15,0,455.0,85.0,3.1,16.6,220.0,163.32,112.46
