Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,15,15,510.0,70.0,3.1,16.6,201.0,129.58,81.05
2018,11,28,15,30,565.0,55.0,3.1,16.6,182.0,85.56,47.1
2018,11,28,15,45,377.0,52.5,2.8,16.35,129.5,42.81,31.93
2018,11,28,16,0,189.0,50.0,2.5,16.1,77.0,37.17,26.52
2018,11,28,16,15,139.5,35.5,2.5,15.95,51.5,26.58,16.17
2018,11,28,16,30,90.0,21.0,2.5,15.8,26.0,15.9,0.0
2018,11,28,16,45,45.0,10.5,2.5,15.7,13.0,8.26,0.0
2018,11,28,17,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.45,15.55,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,5.1,15.45,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,5.4,15.4,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,5.55,15.45,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,5.9,15.5,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,6.25,15.6,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,6.4,15.7,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,6.6,15.75,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,6.8,15.8,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,6.8,15.85,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,6.8,15.9,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,6.8,15.95,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,7.1,16.05,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,7.4,16.1,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,7.7,16.15,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,8.0,16.2,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,8.25,16.2,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,8.5,16.2,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,8.8,16.15,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,9.1,16.1,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,9.1,16.05,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,9.1,16.0,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,9.05,15.95,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,9.0,15.9,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,8.9,15.8,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,8.8,15.7,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,8.65,15.6,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,8.5,15.5,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,8.6,15.45,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,8.7,15.4,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,8.75,15.3,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,8.8,15.2,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,9.0,15.15,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,9.2,15.1,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,9.4,15.05,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,9.65,14.95,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,9.7,14.9,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,9.7,14.9,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,9.7,14.9,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,9.75,14.95,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,9.8,15.0,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,9.85,15.05,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,9.9,15.1,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,10.05,15.1,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,10.2,15.1,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,10.35,15.05,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,10.5,15.0,1.0,0.0,0.0
2018,11,29,7,15,1.0,9.5,10.5,15.0,9.5,8.28,0.0
2018,11,29,7,30,2.0,18.0,10.5,15.0,18.0,15.41,3.08
2018,11,29,7,45,2.5,31.5,10.5,14.95,31.5,29.11,18.0
2018,11,29,8,0,3.0,45.0,10.5,14.9,45.0,42.54,30.07
2018,11,29,8,15,12.0,60.5,10.45,14.9,63.0,66.03,50.82
2018,11,29,8,30,21.0,76.0,10.4,14.9,81.0,101.2,81.47
2018,11,29,8,45,18.0,56.5,10.35,14.95,61.5,67.46,52.91
2018,11,29,9,0,15.0,37.0,10.3,15.0,42.0,43.71,32.55
2018,11,29,9,15,19.5,63.0,10.15,15.0,70.0,73.69,58.33
2018,11,29,9,30,24.0,89.0,10.0,15.0,98.0,105.57,85.51
2018,11,29,9,45,79.5,127.0,9.85,15.0,160.0,223.33,186.93
2018,11,29,10,0,135.0,165.0,9.7,15.0,222.0,323.4,271.69
2018,11,29,10,15,230.5,167.5,9.45,15.05,271.5,436.09,366.85
2018,11,29,10,30,326.0,170.0,9.2,15.1,321.0,523.65,439.9
2018,11,29,10,45,244.0,170.0,8.95,15.1,285.5,436.95,366.12
2018,11,29,11,0,162.0,170.0,8.7,15.1,250.0,331.15,276.67
2018,11,29,11,15,250.0,177.5,8.5,15.1,304.0,432.95,361.86
2018,11,29,11,30,338.0,185.0,8.3,15.1,358.0,507.89,423.76
2018,11,29,11,45,170.0,142.0,8.1,15.15,229.0,303.17,252.64
2018,11,29,12,0,2.0,99.0,7.9,15.2,100.0,78.61,60.69
2018,11,29,12,15,127.0,105.0,7.8,15.2,169.5,211.86,176.02
2018,11,29,12,30,252.0,111.0,7.7,15.2,239.0,319.68,267.32
2018,11,29,12,45,463.0,114.0,7.6,15.2,343.0,463.41,386.7
2018,11,29,13,0,674.0,117.0,7.5,15.2,447.0,576.05,477.09
2018,11,29,13,15,733.5,99.5,7.35,15.2,446.0,556.2,459.03
2018,11,29,13,30,793.0,82.0,7.2,15.2,445.0,528.1,433.59
2018,11,29,13,45,566.0,106.5,7.05,15.2,358.5,396.1,323.3
2018,11,29,14,0,339.0,131.0,6.9,15.2,272.0,278.58,225.33
2018,11,29,14,15,289.0,134.5,6.75,15.1,248.0,230.96,184.28
2018,11,29,14,30,239.0,138.0,6.6,15.0,224.0,197.64,155.34
2018,11,29,14,45,322.0,114.5,6.5,14.95,217.5,181.31,136.78
2018,11,29,15,0,405.0,91.0,6.4,14.9,211.0,159.27,112.45
2018,11,29,15,15,402.5,76.5,6.4,14.9,181.0,118.23,76.98
2018,11,29,15,30,400.0,62.0,6.4,14.9,151.0,80.37,48.59
2018,11,29,15,45,352.5,52.5,6.55,14.7,119.0,41.35,30.83
2018,11,29,16,0,305.0,43.0,6.7,14.5,87.0,32.82,22.88
2018,11,29,16,15,237.0,33.0,6.85,14.4,60.0,25.16,15.03
2018,11,29,16,30,169.0,23.0,7.0,14.3,33.0,17.49,0.0
2018,11,29,16,45,84.5,11.5,7.15,14.2,16.5,9.05,0.0
2018,11,29,17,0,0.0,0.0,7.3,14.1,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,7.6,13.9,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,7.7,13.8,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,7.8,13.7,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,7.95,13.65,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,8.1,13.6,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,8.2,13.55,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,8.3,13.5,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,8.35,13.5,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,8.4,13.5,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,8.5,13.5,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,8.6,13.5,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,8.65,13.55,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,8.7,13.6,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,8.7,13.6,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,8.7,13.6,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,8.8,13.6,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,8.9,13.6,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,8.95,13.6,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,9.0,13.6,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,8.95,13.6,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,8.9,13.6,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,8.85,13.6,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,8.8,13.6,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,8.7,13.55,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,8.6,13.5,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,8.5,13.45,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,8.4,13.4,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,8.25,13.3,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,8.1,13.2,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,7.95,13.15,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,7.8,13.1,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,7.7,12.9,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,7.65,12.85,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,7.6,12.8,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,7.55,12.8,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,7.5,12.8,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,7.5,12.75,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,7.5,12.7,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,7.4,12.7,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,7.3,12.7,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,7.25,12.7,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,7.2,12.7,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,7.2,12.65,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,7.2,12.6,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,7.2,12.6,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,7.2,12.6,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,7.15,12.6,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,7.1,12.6,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,7.05,12.6,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,7.0,12.6,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,6.95,12.6,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,6.9,12.6,0.0,0.0,0.0
2018,11,30,6,45,11.5,1.5,6.8,12.6,1.0,0.0,0.0
2018,11,30,7,0,23.0,3.0,6.7,12.6,2.0,0.0,0.0
2018,11,30,7,15,71.5,14.0,6.8,12.85,17.5,68.22,0.0
2018,11,30,7,30,120.0,25.0,6.9,13.1,33.0,175.53,86.18
2018,11,30,7,45,172.5,39.0,7.0,13.3,60.0,253.97,203.87
2018,11,30,8,0,225.0,53.0,7.1,13.5,87.0,320.51,267.83
2018,11,30,8,15,259.5,66.0,7.15,13.7,117.0,371.49,314.4
2018,11,30,8,30,294.0,79.0,7.2,13.9,147.0,423.27,359.97
2018,11,30,8,45,333.5,90.0,7.25,14.1,180.5,477.1,406.01
2018,11,30,9,0,373.0,101.0,7.3,14.3,214.0,530.75,450.66
2018,11,30,9,15,433.5,106.0,7.2,14.45,253.0,596.03,503.3
2018,11,30,9,30,494.0,111.0,7.1,14.6,292.0,660.44,554.01
2018,11,30,9,45,660.5,90.5,7.05,14.75,354.0,805.99,667.44
2018,11,30,10,0,827.0,70.0,7.0,14.9,416.0,930.45,760.93
2018,11,30,10,15,814.0,76.5,6.9,14.95,434.0,917.9,749.17
2018,11,30,10,30,801.0,83.0,6.8,15.0,452.0,901.92,735.52
2018,11,30,10,45,835.0,78.5,6.7,15.1,476.5,913.51,742.76
2018,11,30,11,0,869.0,74.0,6.6,15.2,501.0,909.93,738.54
2018,11,30,11,15,873.0,74.5,6.6,15.25,511.5,891.95,724.29
2018,11,30,11,30,877.0,75.0,6.6,15.3,522.0,870.56,707.67
2018,11,30,11,45,878.0,75.5,6.55,15.35,525.0,843.29,686.49
2018,11,30,12,0,879.0,76.0,6.5,15.4,528.0,812.92,663.06
2018,11,30,12,15,878.0,75.0,6.55,15.35,523.5,776.27,635.46
2018,11,30,12,30,877.0,74.0,6.6,15.3,519.0,736.98,605.72
2018,11,30,12,45,874.0,72.5,6.6,15.3,507.5,693.27,571.62
2018,11,30,13,0,871.0,71.0,6.6,15.3,496.0,647.45,533.62
2018,11,30,13,15,851.5,72.0,6.55,15.25,474.5,596.79,490.76
2018,11,30,13,30,832.0,73.0,6.5,15.2,453.0,540.89,442.94
2018,11,30,13,45,825.5,70.0,6.45,15.15,429.0,487.33,395.95
2018,11,30,14,0,819.0,67.0,6.4,15.1,405.0,432.95,347.03
2018,11,30,14,15,806.0,63.5,6.35,15.05,374.5,375.03,294.09
2018,11,30,14,30,793.0,60.0,6.3,15.0,344.0,317.51,240.49
2018,11,30,14,45,765.0,57.0,6.25,14.95,307.5,257.23,184.74
2018,11,30,15,0,737.0,54.0,6.2,14.9,271.0,199.61,132.33
2018,11,30,15,15,694.5,50.5,6.2,14.9,231.5,142.47,84.4
2018,11,30,15,30,652.0,47.0,6.2,14.9,192.0,90.28,47.79
2018,11,30,15,45,585.0,42.5,5.9,14.45,151.5,42.13,31.55
2018,11,30,16,0,518.0,38.0,5.6,14.0,111.0,31.95,22.16
2018,11,30,16,15,392.5,30.0,5.4,13.75,74.0,25.03,14.92
2018,11,30,16,30,267.0,22.0,5.2,13.5,37.0,18.32,0.0
2018,11,30,16,45,133.5,11.0,5.05,13.2,18.5,8.65,0.0
2018,11,30,17,0,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,4.85,12.9,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,4.7,12.85,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,4.5,12.75,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,4.3,12.65,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,3.85,12.1,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,4.0,11.95,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,4.25,12.05,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,4.6,12.15,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,4.95,12.3,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,5.25,12.55,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,5.55,12.85,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,5.85,13.1,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,6.0,13.2,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,6.15,13.25,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,6.3,13.3,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,6.4,13.3,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,6.5,13.3,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,6.5,13.3,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,6.5,13.3,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,6.5,13.3,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,6.5,13.3,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,6.5,13.35,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,6.5,13.4,0.0,0.0,0.0
2018,12,1,6,45,2.0,1.0,6.5,13.45,1.0,0.0,0.0
2018,12,1,7,0,4.0,2.0,6.5,13.5,2.0,0.0,0.0
2018,12,1,7,15,51.0,15.0,6.6,13.6,18.0,52.54,0.0
2018,12,1,7,30,98.0,28.0,6.7,13.7,34.0,148.52,61.26
2018,12,1,7,45,183.0,42.5,6.85,13.85,65.5,270.19,215.21
2018,12,1,8,0,268.0,57.0,7.0,14.0,97.0,365.68,304.61
2018,12,1,8,15,247.5,69.0,7.15,14.0,115.0,365.23,308.14
2018,12,1,8,30,227.0,81.0,7.3,14.0,133.0,341.59,290.69
2018,12,1,8,45,126.0,81.5,7.4,14.05,111.5,221.92,188.44
2018,12,1,9,0,25.0,82.0,7.5,14.1,90.0,103.68,84.28
2018,12,1,9,15,74.0,108.0,7.6,14.1,134.5,201.46,169.23
2018,12,1,9,30,123.0,134.0,7.7,14.1,179.0,281.24,237.67
2018,12,1,9,45,65.5,108.0,7.75,14.15,132.0,166.63,139.09
2018,12,1,10,0,8.0,82.0,7.8,14.2,85.0,71.47,55.73
2018,12,1,10,15,182.5,115.0,7.75,14.2,198.5,321.98,272.91
2018,12,1,10,30,357.0,148.0,7.7,14.2,312.0,551.05,463.28
2018,12,1,10,45,566.0,123.0,7.65,14.25,394.5,719.94,599.75
2018,12,1,11,0,775.0,98.0,7.6,14.3,477.0,862.6,709.87
2018,12,1,11,15,774.0,95.5,7.65,14.3,481.0,838.33,690.22
2018,12,1,11,30,773.0,93.0,7.7,14.3,485.0,811.08,668.94
2018,12,1,11,45,579.5,117.5,7.75,14.35,412.5,654.49,545.42
2018,12,1,12,0,386.0,142.0,7.8,14.4,340.0,490.74,410.63
2018,12,1,12,15,596.0,118.5,7.8,14.35,421.0,619.14,517.17
2018,12,1,12,30,806.0,95.0,7.8,14.3,502.0,715.78,595.16
2018,12,1,12,45,828.0,87.5,7.8,14.3,497.5,684.89,569.34
2018,12,1,13,0,850.0,80.0,7.8,14.3,493.0,649.76,539.68
2018,12,1,13,15,756.5,93.5,7.75,14.25,450.5,563.58,467.51
2018,12,1,13,30,663.0,107.0,7.7,14.2,408.0,485.52,401.19
2018,12,1,13,45,621.5,107.5,7.65,14.15,377.5,425.91,349.49
2018,12,1,14,0,580.0,108.0,7.6,14.1,347.0,369.42,299.65
2018,12,1,14,15,661.0,90.5,7.6,14.0,342.5,346.6,275.27
2018,12,1,14,30,742.0,73.0,7.6,13.9,338.0,314.69,241.21
2018,12,1,14,45,705.5,70.5,7.6,13.85,301.0,253.97,185.34
2018,12,1,15,0,669.0,68.0,7.6,13.8,264.0,197.94,134.62
2018,12,1,15,15,621.0,63.5,7.6,13.8,224.5,142.57,88.15
2018,12,1,15,30,573.0,59.0,7.6,13.8,185.0,92.9,52.75
2018,12,1,15,45,488.0,52.5,7.3,13.5,144.0,47.01,35.96
2018,12,1,16,0,403.0,46.0,7.0,13.2,103.0,37.88,27.38
2018,12,1,16,15,274.5,34.5,6.85,13.05,67.0,28.36,17.65
2018,12,1,16,30,146.0,23.0,6.7,12.9,31.0,17.43,0.0
2018,12,1,16,45,73.0,11.5,6.55,12.7,15.5,9.05,0.0
2018,12,1,17,0,0.0,0.0,6.4,12.5,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,6.4,12.45,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,6.4,12.4,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,6.35,12.35,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,6.3,12.3,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,6.3,12.25,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,6.3,12.2,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,6.3,12.15,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,6.3,12.1,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,6.2,11.9,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,6.15,11.85,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,6.1,11.8,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,6.05,11.7,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,6.0,11.6,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,5.95,11.55,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,5.85,11.45,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,5.8,11.4,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,5.8,11.35,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,5.8,11.3,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,5.75,11.25,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,5.7,11.2,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,5.65,11.15,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,5.6,11.1,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,5.55,11.05,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,5.5,10.9,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,5.5,10.8,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,5.45,10.75,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,5.4,10.7,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,5.35,10.65,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,5.3,10.6,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,5.25,10.5,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,5.15,10.35,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,5.05,10.25,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,5.0,10.2,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,4.95,10.15,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,4.9,10.1,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,4.8,10.05,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,4.15,9.75,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,3.9,9.65,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,3.65,9.6,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,3.35,9.6,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,12,2,6,45,12.5,1.5,3.1,9.65,1.0,0.0,0.0
2018,12,2,7,0,25.0,3.0,3.0,9.7,2.0,0.0,0.0
2018,12,2,7,15,181.0,13.0,2.85,9.9,23.0,154.61,0.0
2018,12,2,7,30,337.0,23.0,2.7,10.1,44.0,348.91,121.02
2018,12,2,7,45,429.5,29.5,2.55,10.35,78.0,464.2,365.25
2018,12,2,8,0,522.0,36.0,2.4,10.6,112.0,553.9,451.53
2018,12,2,8,15,479.0,44.0,2.4,10.8,131.0,546.48,451.8
2018,12,2,8,30,436.0,52.0,2.4,11.0,150.0,525.19,438.3
2018,12,2,8,45,488.0,64.0,2.4,11.2,193.5,596.58,495.99
2018,12,2,9,0,540.0,76.0,2.4,11.4,237.0,666.9,550.11
2018,12,2,9,15,684.0,67.0,2.35,11.5,296.5,797.37,647.15
2018,12,2,9,30,828.0,58.0,2.3,11.6,356.0,920.49,734.05
2018,12,2,9,45,846.5,59.5,2.2,11.7,387.5,927.95,735.74
2018,12,2,10,0,865.0,61.0,2.1,11.8,419.0,943.06,743.89
2018,12,2,10,15,877.5,63.0,2.0,11.9,444.5,949.47,745.71
2018,12,2,10,30,890.0,65.0,1.9,12.0,470.0,952.18,745.03
2018,12,2,10,45,898.5,65.0,1.75,12.1,488.0,944.57,736.63
2018,12,2,11,0,907.0,65.0,1.6,12.2,506.0,933.28,725.89
2018,12,2,11,15,912.5,65.5,1.55,12.35,517.5,916.2,712.58
2018,12,2,11,30,918.0,66.0,1.5,12.5,529.0,895.5,697.0
2018,12,2,11,45,920.0,66.5,1.45,12.65,533.0,868.27,677.04
2018,12,2,12,0,922.0,67.0,1.4,12.8,537.0,837.74,654.93
2018,12,2,12,15,920.5,66.0,1.4,12.9,532.5,799.5,628.17
2018,12,2,12,30,919.0,65.0,1.4,13.0,528.0,758.54,599.38
2018,12,2,12,45,912.5,64.5,1.35,13.1,515.5,712.14,565.94
2018,12,2,13,0,906.0,64.0,1.3,13.2,503.0,663.79,528.3
2018,12,2,13,15,827.0,74.0,1.25,13.25,463.0,586.25,467.67
2018,12,2,13,30,748.0,84.0,1.2,13.3,423.0,508.49,406.05
2018,12,2,13,45,535.5,114.5,1.15,13.3,350.0,391.1,312.73
2018,12,2,14,0,323.0,145.0,1.1,13.3,277.0,276.94,221.37
2018,12,2,14,15,229.5,143.5,1.1,13.25,233.5,218.23,173.52
2018,12,2,14,30,136.0,142.0,1.1,13.2,190.0,164.15,129.7
2018,12,2,14,45,175.0,127.0,1.1,13.15,182.5,150.97,116.47
2018,12,2,15,0,214.0,112.0,1.1,13.1,175.0,136.5,101.48
2018,12,2,15,15,191.5,97.5,1.1,13.1,147.5,105.06,75.38
2018,12,2,15,30,169.0,83.0,1.1,13.1,120.0,76.68,53.56
2018,12,2,15,45,132.0,67.5,1.2,12.8,92.5,50.49,39.17
2018,12,2,16,0,95.0,52.0,1.3,12.5,65.0,38.05,27.66
2018,12,2,16,15,63.0,35.0,1.35,12.3,42.5,26.02,15.8
2018,12,2,16,30,31.0,18.0,1.4,12.1,20.0,13.8,0.0
2018,12,2,16,45,15.5,9.0,1.45,11.95,10.0,7.08,0.0
2018,12,2,17,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.9,9.45,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,3.45,8.85,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,3.55,8.7,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,12,3,6,45,3.0,0.0,3.65,8.55,0.0,0.0,0.0
2018,12,3,7,0,6.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,12,3,7,15,45.0,10.5,3.8,8.95,13.0,44.1,0.0
2018,12,3,7,30,84.0,21.0,3.9,9.4,26.0,117.8,25.53
2018,12,3,7,45,151.5,35.5,3.95,9.8,53.5,231.12,182.98
2018,12,3,8,0,219.0,50.0,4.0,10.2,81.0,311.1,260.09
2018,12,3,8,15,355.5,56.0,3.95,10.5,126.5,443.52,374.35
2018,12,3,8,30,492.0,62.0,3.9,10.8,172.0,590.14,494.83
2018,12,3,8,45,619.0,58.0,3.85,11.15,223.0,712.4,591.13
2018,12,3,9,0,746.0,54.0,3.8,11.5,274.0,827.89,678.29
2018,12,3,9,15,711.0,65.5,3.75,11.8,296.5,813.98,665.93
2018,12,3,9,30,676.0,77.0,3.7,12.1,319.0,804.1,657.05
2018,12,3,9,45,639.5,92.5,3.6,12.45,337.5,786.98,642.09
2018,12,3,10,0,603.0,108.0,3.5,12.8,356.0,765.78,624.07
2018,12,3,10,15,736.5,86.5,3.55,12.95,407.5,861.06,694.15
2018,12,3,10,30,870.0,65.0,3.6,13.1,459.0,932.88,744.71
2018,12,3,10,45,830.5,75.5,3.6,13.25,464.0,905.18,722.79
2018,12,3,11,0,791.0,86.0,3.6,13.4,469.0,863.52,691.58
2018,12,3,11,15,810.5,84.0,3.55,13.5,484.0,857.98,686.78
2018,12,3,11,30,830.0,82.0,3.5,13.6,499.0,848.41,678.91
2018,12,3,11,45,813.0,87.0,3.45,13.75,497.5,812.24,651.56
2018,12,3,12,0,796.0,92.0,3.4,13.9,496.0,773.95,622.83
2018,12,3,12,15,845.5,80.5,3.3,13.95,507.0,766.83,617.29
2018,12,3,12,30,895.0,69.0,3.2,14.0,518.0,746.33,601.7
2018,12,3,12,45,806.0,88.5,3.15,14.1,486.0,672.29,544.7
2018,12,3,13,0,717.0,108.0,3.1,14.2,454.0,597.57,484.98
2018,12,3,13,15,585.0,131.0,3.05,14.25,406.0,502.08,408.2
2018,12,3,13,30,453.0,154.0,3.0,14.3,358.0,410.94,334.04
2018,12,3,13,45,327.0,150.0,2.9,14.35,293.0,305.42,247.9
2018,12,3,14,0,201.0,146.0,2.8,14.4,228.0,225.16,181.63
2018,12,3,14,15,125.5,119.5,2.8,14.3,169.5,151.42,120.6
2018,12,3,14,30,50.0,93.0,2.8,14.2,111.0,90.68,70.52
2018,12,3,14,45,88.5,102.0,2.8,14.15,129.5,108.28,83.74
2018,12,3,15,0,127.0,111.0,2.8,14.1,148.0,115.5,87.49
2018,12,3,15,15,66.0,83.5,2.8,14.1,102.5,75.45,55.86
2018,12,3,15,30,5.0,56.0,2.8,14.1,57.0,42.95,30.84
2018,12,3,15,45,2.5,42.5,2.85,13.65,43.0,32.45,21.89
2018,12,3,16,0,0.0,29.0,2.9,13.2,29.0,22.14,13.69
2018,12,3,16,15,1.0,22.0,2.9,13.05,22.0,16.79,8.12
2018,12,3,16,30,2.0,15.0,2.9,12.9,15.0,11.45,0.0
2018,12,3,16,45,1.0,7.5,2.9,12.8,7.5,5.9,0.0
2018,12,3,17,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,3.75,11.3,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,3.85,11.15,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,3.95,11.05,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,4.05,10.95,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,4.25,10.85,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,4.5,10.75,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,4.65,10.65,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,4.8,10.55,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,4.85,10.45,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,4.8,10.35,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,4.8,10.3,0.0,0.0,0.0
2018,12,4,7,15,0.0,4.5,4.85,10.45,4.5,3.54,0.0
2018,12,4,7,30,0.0,9.0,4.9,10.6,9.0,6.83,0.0
2018,12,4,7,45,0.0,16.5,5.0,10.8,16.5,12.55,4.32
2018,12,4,8,0,0.0,24.0,5.1,11.0,24.0,18.28,9.77
2018,12,4,8,15,0.0,31.5,5.1,11.25,31.5,24.03,14.94
2018,12,4,8,30,0.0,39.0,5.1,11.5,39.0,29.79,20.06
2018,12,4,8,45,1.5,60.5,5.1,11.75,61.0,49.59,37.31
2018,12,4,9,0,3.0,82.0,5.1,12.0,83.0,72.5,57.12
2018,12,4,9,15,1.5,80.0,5.05,12.35,80.5,66.39,51.71
2018,12,4,9,30,0.0,78.0,5.0,12.7,78.0,61.5,47.32
2018,12,4,9,45,0.0,65.5,4.95,13.05,65.5,50.22,37.54
2018,12,4,10,0,0.0,53.0,4.9,13.4,53.0,40.57,29.18
2018,12,4,10,15,0.0,44.5,4.85,13.7,44.5,34.03,23.51
2018,12,4,10,30,0.0,36.0,4.8,14.0,36.0,27.51,17.88
2018,12,4,10,45,0.0,38.0,4.75,14.3,38.0,29.05,19.14
2018,12,4,11,0,0.0,40.0,4.7,14.6,40.0,30.6,20.4
2018,12,4,11,15,0.0,41.5,4.65,14.8,41.5,31.76,21.35
2018,12,4,11,30,0.0,43.0,4.6,15.0,43.0,32.91,22.29
2018,12,4,11,45,0.0,50.5,4.6,15.15,50.5,38.69,27.15
2018,12,4,12,0,0.0,58.0,4.6,15.3,58.0,44.47,32.01
2018,12,4,12,15,0.0,74.5,4.4,15.3,74.5,57.23,42.76
2018,12,4,12,30,0.0,91.0,4.2,15.3,91.0,70.3,53.76
2018,12,4,12,45,0.0,88.0,4.0,15.3,88.0,67.84,51.71
2018,12,4,13,0,0.0,85.0,3.8,15.3,85.0,65.41,49.71
2018,12,4,13,15,0.0,80.5,3.75,15.2,80.5,61.86,46.8
2018,12,4,13,30,0.0,76.0,3.7,15.1,76.0,58.36,43.94
2018,12,4,13,45,0.0,72.5,3.7,15.0,72.5,55.65,41.72
2018,12,4,14,0,0.0,69.0,3.7,14.9,69.0,52.93,39.5
2018,12,4,14,15,0.0,64.5,3.85,14.8,64.5,49.45,36.62
2018,12,4,14,30,0.0,60.0,4.0,14.7,60.0,45.96,33.72
2018,12,4,14,45,0.0,54.0,4.1,14.55,54.0,41.33,29.81
2018,12,4,15,0,0.0,48.0,4.2,14.4,48.0,36.7,25.87
2018,12,4,15,15,0.0,36.5,4.2,14.4,36.5,27.85,18.25
2018,12,4,15,30,0.0,25.0,4.2,14.4,25.0,19.03,10.62
2018,12,4,15,45,0.0,20.5,4.35,14.0,20.5,15.59,7.58
2018,12,4,16,0,0.0,16.0,4.5,13.6,16.0,12.15,4.94
2018,12,4,16,15,0.0,11.5,4.4,13.35,11.5,8.73,1.48
2018,12,4,16,30,0.0,7.0,4.3,13.1,7.0,5.3,0.0
2018,12,4,16,45,0.0,3.5,4.2,12.9,3.5,2.75,0.0
2018,12,4,17,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,4.3,12.65,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,4.65,12.55,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,4.85,12.45,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,4.95,12.4,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,5.0,12.45,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,5.05,12.55,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,5.1,12.65,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,5.05,12.65,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,4.95,12.6,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,4.8,12.55,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,4.65,12.45,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,4.3,12.25,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,4.25,12.2,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,4.35,12.15,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,4.5,12.15,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,4.85,12.25,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,5.1,12.35,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,5.05,12.4,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,4.45,12.4,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,12,5,7,15,56.5,8.0,3.75,12.45,11.0,51.16,0.0
2018,12,5,7,30,113.0,16.0,3.8,12.6,22.0,144.23,0.0
2018,12,5,7,45,83.0,28.5,3.85,12.75,35.0,135.56,102.58
2018,12,5,8,0,53.0,41.0,3.9,12.9,48.0,107.33,85.84
2018,12,5,8,15,36.5,59.5,3.95,13.05,65.0,101.14,81.56
2018,12,5,8,30,20.0,78.0,4.0,13.2,82.0,108.03,87.34
2018,12,5,8,45,60.0,95.0,4.0,13.35,111.5,164.43,137.1
2018,12,5,9,0,100.0,112.0,4.0,13.5,141.0,240.88,202.59
2018,12,5,9,15,68.0,101.0,3.9,13.7,122.0,167.96,140.35
2018,12,5,9,30,36.0,90.0,3.8,13.9,103.0,119.53,98.06
2018,12,5,9,45,25.0,90.0,3.75,14.1,99.5,106.77,86.61
2018,12,5,10,0,14.0,90.0,3.7,14.3,96.0,85.01,67.49
2018,12,5,10,15,85.5,139.5,3.55,14.45,177.5,238.73,198.43
2018,12,5,10,30,157.0,189.0,3.4,14.6,259.0,365.99,302.75
2018,12,5,10,45,136.5,194.0,3.3,14.75,257.0,345.79,284.62
2018,12,5,11,0,116.0,199.0,3.2,14.9,255.0,325.99,267.42
2018,12,5,11,15,90.0,190.5,3.05,14.95,234.5,265.64,217.73
2018,12,5,11,30,64.0,182.0,2.9,15.0,214.0,228.04,186.15
2018,12,5,11,45,89.0,191.0,2.7,15.05,235.5,254.98,208.58
2018,12,5,12,0,114.0,200.0,2.5,15.1,257.0,297.45,242.83
2018,12,5,12,15,57.5,153.0,2.35,15.1,181.5,180.58,146.53
2018,12,5,12,30,1.0,106.0,2.2,15.1,106.0,83.66,64.87
2018,12,5,12,45,29.0,133.0,2.05,15.1,146.5,134.54,108.09
2018,12,5,13,0,57.0,160.0,1.9,15.1,187.0,176.28,142.8
2018,12,5,13,15,76.0,168.5,1.8,15.05,203.5,191.89,155.56
2018,12,5,13,30,95.0,177.0,1.7,15.0,220.0,205.24,166.24
2018,12,5,13,45,126.0,166.0,1.65,14.9,219.5,212.87,172.11
2018,12,5,14,0,157.0,155.0,1.6,14.8,219.0,206.9,166.37
2018,12,5,14,15,157.5,144.5,1.7,14.7,204.5,186.3,148.51
2018,12,5,14,30,158.0,134.0,1.8,14.6,190.0,165.7,130.35
2018,12,5,14,45,170.5,121.5,1.95,14.55,176.0,146.63,112.82
2018,12,5,15,0,183.0,109.0,2.1,14.5,162.0,129.4,96.64
2018,12,5,15,15,139.5,95.0,2.1,14.5,132.0,95.12,69.03
2018,12,5,15,30,96.0,81.0,2.1,14.5,102.0,69.61,49.86
2018,12,5,15,45,77.5,65.0,2.3,14.15,79.5,48.97,34.9
2018,12,5,16,0,59.0,49.0,2.5,13.8,57.0,35.94,25.62
2018,12,5,16,15,45.0,33.5,2.6,13.65,38.5,24.95,14.7
2018,12,5,16,30,31.0,18.0,2.7,13.5,20.0,13.78,0.0
2018,12,5,16,45,15.5,9.0,2.8,13.35,10.0,7.08,0.0
2018,12,5,17,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,3.85,11.55,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,3.9,11.45,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,3.9,11.35,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,3.75,11.2,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,12,6,7,15,117.5,10.5,3.7,11.05,16.5,101.42,0.0
2018,12,6,7,30,235.0,21.0,3.8,11.3,33.0,253.39,0.0
2018,12,6,7,45,358.5,29.0,3.9,11.55,67.5,401.09,306.06
2018,12,6,8,0,482.0,37.0,4.0,11.8,102.0,528.44,431.23
2018,12,6,8,15,551.5,42.5,3.95,12.05,141.5,608.72,501.48
2018,12,6,8,30,621.0,48.0,3.9,12.3,181.0,681.42,561.75
2018,12,6,8,45,666.0,51.0,3.9,12.55,219.5,737.84,606.84
2018,12,6,9,0,711.0,54.0,3.9,12.8,258.0,792.46,648.56
2018,12,6,9,15,742.5,56.5,3.8,13.1,294.0,831.22,676.23
2018,12,6,9,30,774.0,59.0,3.7,13.4,330.0,867.3,700.95
2018,12,6,9,45,797.0,60.5,3.6,13.7,361.5,890.65,715.63
2018,12,6,10,0,820.0,62.0,3.5,14.0,393.0,910.67,727.61
2018,12,6,10,15,833.0,64.0,3.35,14.25,418.0,918.15,730.16
2018,12,6,10,30,846.0,66.0,3.2,14.5,443.0,911.02,722.3
2018,12,6,10,45,854.5,66.5,3.05,14.75,461.0,905.11,715.54
2018,12,6,11,0,863.0,67.0,2.9,15.0,479.0,895.67,706.37
2018,12,6,11,15,867.5,68.5,2.75,15.2,490.5,880.36,693.32
2018,12,6,11,30,872.0,70.0,2.6,15.4,502.0,861.6,678.01
2018,12,6,11,45,873.5,70.5,2.45,15.55,506.0,835.65,657.87
2018,12,6,12,0,875.0,71.0,2.3,15.7,510.0,806.6,635.69
2018,12,6,12,15,873.5,70.0,2.2,15.8,506.0,770.44,608.98
2018,12,6,12,30,872.0,69.0,2.1,15.9,502.0,731.68,580.42
2018,12,6,12,45,867.5,69.0,2.0,16.0,491.5,689.56,549.23
2018,12,6,13,0,863.0,69.0,1.9,16.1,481.0,645.39,514.11
2018,12,6,13,15,854.0,68.0,1.8,16.1,463.0,595.57,474.24
2018,12,6,13,30,845.0,67.0,1.7,16.1,445.0,544.58,432.55
2018,12,6,13,45,831.5,66.0,1.65,16.15,420.5,493.04,389.43
2018,12,6,14,0,818.0,65.0,1.6,16.2,396.0,437.83,342.28
2018,12,6,14,15,798.5,62.5,1.55,16.15,365.0,378.87,291.11
2018,12,6,14,30,779.0,60.0,1.5,16.1,334.0,320.97,239.59
2018,12,6,14,45,750.0,58.0,1.45,16.1,299.0,262.33,187.05
2018,12,6,15,0,721.0,56.0,1.4,16.1,264.0,206.37,137.22
2018,12,6,15,15,678.5,52.0,1.4,16.1,225.0,149.59,89.87
2018,12,6,15,30,636.0,48.0,1.4,16.1,186.0,97.73,52.35
2018,12,6,15,45,569.0,42.5,1.15,15.65,146.0,49.18,28.59
2018,12,6,16,0,502.0,37.0,0.9,15.2,106.0,31.06,21.28
2018,12,6,16,15,381.0,29.0,0.9,15.05,70.5,24.17,13.98
2018,12,6,16,30,260.0,21.0,0.9,14.9,35.0,17.47,0.0
2018,12,6,16,45,130.0,10.5,0.85,14.75,17.5,8.26,0.0
2018,12,6,17,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,12,7,7,15,19.0,8.5,1.75,11.7,9.5,21.73,0.0
2018,12,7,7,30,38.0,17.0,1.9,11.8,19.0,58.71,0.0
2018,12,7,7,45,91.0,32.5,2.0,11.85,43.0,155.28,115.18
2018,12,7,8,0,144.0,48.0,2.1,11.9,67.0,222.58,182.59
2018,12,7,8,15,286.5,54.5,2.1,12.15,109.5,378.57,316.01
2018,12,7,8,30,429.0,61.0,2.1,12.4,152.0,528.16,437.54
2018,12,7,8,45,401.0,76.5,2.05,12.6,175.0,521.22,432.65
2018,12,7,9,0,373.0,92.0,2.0,12.8,198.0,517.82,430.39
2018,12,7,9,15,309.5,114.5,1.85,13.0,210.0,463.39,385.8
2018,12,7,9,30,246.0,137.0,1.7,13.2,222.0,430.1,356.63
2018,12,7,9,45,304.0,141.0,1.55,13.45,256.0,486.84,401.44
2018,12,7,10,0,362.0,145.0,1.4,13.7,290.0,566.6,461.04
2018,12,7,10,15,554.0,116.5,1.25,14.0,354.5,720.86,574.38
2018,12,7,10,30,746.0,88.0,1.1,14.3,419.0,860.9,668.29
2018,12,7,10,45,809.5,77.5,0.95,14.6,450.5,888.06,680.95
2018,12,7,11,0,873.0,67.0,0.8,14.9,482.0,905.08,687.83
2018,12,7,11,15,879.0,67.5,0.85,15.15,493.5,889.7,677.02
2018,12,7,11,30,885.0,68.0,0.9,15.4,505.0,870.82,664.39
2018,12,7,11,45,887.5,67.5,0.95,15.7,509.0,844.24,646.47
2018,12,7,12,0,890.0,67.0,1.0,16.0,513.0,814.5,626.42
2018,12,7,12,15,888.5,67.0,1.1,16.05,509.5,779.18,603.63
2018,12,7,12,30,887.0,67.0,1.2,16.1,506.0,741.18,578.62
2018,12,7,12,45,883.0,66.0,1.35,16.2,495.0,697.76,549.65
2018,12,7,13,0,879.0,65.0,1.5,16.3,484.0,652.25,516.2
2018,12,7,13,15,870.5,64.5,1.55,16.3,466.0,602.7,477.86
2018,12,7,13,30,862.0,64.0,1.6,16.3,448.0,551.86,437.32
2018,12,7,13,45,849.0,62.5,1.65,16.3,423.5,496.68,392.12
2018,12,7,14,0,836.0,61.0,1.7,16.3,399.0,441.21,345.16
2018,12,7,14,15,816.0,59.0,1.65,16.2,368.0,383.47,294.85
2018,12,7,14,30,796.0,57.0,1.6,16.1,337.0,325.03,242.8
2018,12,7,14,45,768.0,54.5,1.6,16.0,301.5,265.29,189.29
2018,12,7,15,0,740.0,52.0,1.6,15.9,266.0,208.1,138.26
2018,12,7,15,15,698.0,49.0,1.6,15.9,227.0,151.2,90.48
2018,12,7,15,30,656.0,46.0,1.6,15.9,188.0,99.08,52.5
2018,12,7,15,45,589.5,41.0,1.5,15.4,148.0,49.65,27.94
2018,12,7,16,0,523.0,36.0,1.4,14.9,108.0,33.0,22.96
2018,12,7,16,15,401.0,28.5,1.45,14.65,72.0,23.83,13.71
2018,12,7,16,30,279.0,21.0,1.5,14.4,36.0,17.51,0.0
2018,12,7,16,45,139.5,10.5,1.5,14.15,18.0,8.26,0.0
2018,12,7,17,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,12,8,7,15,123.5,9.5,2.85,9.85,15.5,105.1,0.0
2018,12,8,7,30,247.0,19.0,2.9,10.2,31.0,258.25,0.0
2018,12,8,7,45,367.5,27.5,2.95,10.55,65.5,406.53,301.33
2018,12,8,8,0,488.0,36.0,3.0,10.9,100.0,531.49,431.23
2018,12,8,8,15,564.5,41.5,3.0,11.15,140.5,607.76,498.75
2018,12,8,8,30,641.0,47.0,3.0,11.4,181.0,697.47,572.0
2018,12,8,8,45,687.5,50.0,3.0,11.7,220.5,755.7,617.86
2018,12,8,9,0,734.0,53.0,3.0,12.0,260.0,812.1,660.31
2018,12,8,9,15,765.5,56.0,3.0,12.45,297.0,851.87,688.42
2018,12,8,9,30,797.0,59.0,3.0,12.9,334.0,888.91,713.59
2018,12,8,9,45,803.0,63.0,3.0,13.35,362.0,899.37,718.86
2018,12,8,10,0,809.0,67.0,3.0,13.8,390.0,906.44,721.72
2018,12,8,10,15,838.0,66.0,2.9,14.1,419.0,925.51,732.74
2018,12,8,10,30,867.0,65.0,2.8,14.4,448.0,929.69,732.93
2018,12,8,10,45,875.5,66.0,2.7,14.75,466.5,924.37,726.48
2018,12,8,11,0,884.0,67.0,2.6,15.1,485.0,915.43,717.69
2018,12,8,11,15,888.5,67.5,2.5,15.25,496.5,898.57,704.04
2018,12,8,11,30,893.0,68.0,2.4,15.4,508.0,878.24,688.17
2018,12,8,11,45,854.0,77.5,2.3,15.6,501.0,837.84,658.09
2018,12,8,12,0,815.0,87.0,2.2,15.8,494.0,786.48,620.34
2018,12,8,12,15,853.5,78.5,2.1,15.85,502.0,774.11,611.07
2018,12,8,12,30,892.0,70.0,2.0,15.9,510.0,749.25,592.52
2018,12,8,12,45,886.0,70.0,1.85,15.95,499.0,705.41,559.94
2018,12,8,13,0,880.0,70.0,1.7,16.0,488.0,659.58,523.53
2018,12,8,13,15,870.5,69.5,1.65,16.0,470.0,609.34,483.88
2018,12,8,13,30,861.0,69.0,1.6,16.0,452.0,561.44,444.88
2018,12,8,13,45,847.0,67.5,1.5,16.05,427.0,504.9,398.0
2018,12,8,14,0,833.0,66.0,1.4,16.1,402.0,448.2,349.76
2018,12,8,14,15,813.5,64.0,1.35,16.0,371.0,388.95,298.64
2018,12,8,14,30,794.0,62.0,1.3,15.9,340.0,330.7,247.05
2018,12,8,14,45,751.0,60.5,1.3,15.85,301.5,267.8,191.73
2018,12,8,15,0,708.0,59.0,1.3,15.8,263.0,209.19,140.39
2018,12,8,15,15,675.0,54.0,1.3,15.8,225.5,153.62,93.43
2018,12,8,15,30,642.0,49.0,1.3,15.8,188.0,101.85,55.06
2018,12,8,15,45,552.5,44.0,1.3,15.25,145.5,49.68,27.8
2018,12,8,16,0,463.0,39.0,1.3,14.7,103.0,32.47,22.53
2018,12,8,16,15,342.5,30.5,1.45,14.45,68.5,25.27,14.9
2018,12,8,16,30,222.0,22.0,1.6,14.2,34.0,18.25,0.0
2018,12,8,16,45,111.0,11.0,1.75,13.95,17.0,8.65,0.0
2018,12,8,17,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
