Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,29,1,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,12,29,7,15,58.0,5.0,2.25,9.55,6.0,0.0,0.0
2018,12,29,7,30,116.0,10.0,2.3,9.8,12.0,100.58,0.0
2018,12,29,7,45,265.5,19.5,2.35,10.0,40.5,282.45,6.66
2018,12,29,8,0,415.0,29.0,2.4,10.2,69.0,451.6,347.48
2018,12,29,8,15,519.0,33.5,2.5,10.5,109.0,547.96,445.32
2018,12,29,8,30,623.0,38.0,2.6,10.8,149.0,660.37,539.24
2018,12,29,8,45,672.5,42.0,2.7,11.05,188.5,722.9,590.81
2018,12,29,9,0,722.0,46.0,2.8,11.3,228.0,784.4,639.29
2018,12,29,9,15,755.0,49.0,2.8,11.6,265.5,827.1,670.98
2018,12,29,9,30,788.0,52.0,2.8,11.9,303.0,867.42,699.65
2018,12,29,9,45,810.0,54.0,2.75,12.15,335.5,881.79,708.27
2018,12,29,10,0,832.0,56.0,2.7,12.4,368.0,903.82,722.22
2018,12,29,10,15,847.0,57.5,2.6,12.65,395.5,915.04,727.59
2018,12,29,10,30,862.0,59.0,2.5,12.9,423.0,922.8,730.48
2018,12,29,10,45,870.5,60.5,2.35,13.15,443.5,920.75,725.93
2018,12,29,11,0,879.0,62.0,2.2,13.4,464.0,915.1,718.99
2018,12,29,11,15,884.5,62.5,2.05,13.65,477.5,901.7,706.74
2018,12,29,11,30,890.0,63.0,1.9,13.9,491.0,884.8,692.24
2018,12,29,11,45,892.0,63.5,1.8,14.15,497.5,861.38,673.89
2018,12,29,12,0,894.0,64.0,1.7,14.4,504.0,834.72,653.47
2018,12,29,12,15,892.0,65.5,1.65,14.55,503.5,802.92,630.32
2018,12,29,12,30,890.0,67.0,1.6,14.7,503.0,768.3,605.23
2018,12,29,12,45,884.0,67.5,1.6,14.8,494.5,726.95,575.81
2018,12,29,13,0,878.0,68.0,1.6,14.9,486.0,683.47,543.95
2018,12,29,13,15,870.0,67.0,1.6,14.95,470.0,635.13,506.46
2018,12,29,13,30,862.0,66.0,1.6,15.0,454.0,585.35,466.91
2018,12,29,13,45,849.0,65.0,1.65,15.0,431.5,531.67,423.57
2018,12,29,14,0,836.0,64.0,1.7,15.0,409.0,479.95,380.26
2018,12,29,14,15,817.5,62.5,1.7,14.95,380.5,421.91,330.58
2018,12,29,14,30,799.0,61.0,1.7,14.9,352.0,364.57,280.05
2018,12,29,14,45,725.0,64.5,1.7,14.8,309.0,295.66,220.56
2018,12,29,15,0,651.0,68.0,1.7,14.7,266.0,232.82,166.21
2018,12,29,15,15,521.5,70.0,1.7,14.7,215.5,166.74,112.79
2018,12,29,15,30,392.0,72.0,1.7,14.7,165.0,112.45,72.21
2018,12,29,15,45,337.0,62.5,1.55,14.15,131.5,73.05,44.69
2018,12,29,16,0,282.0,53.0,1.4,13.6,98.0,40.42,29.92
2018,12,29,16,15,229.0,40.5,1.45,13.45,70.0,30.54,20.57
2018,12,29,16,30,176.0,28.0,1.5,13.3,42.0,21.23,9.34
2018,12,29,16,45,116.5,17.0,1.55,13.15,24.0,13.38,0.0
2018,12,29,17,0,57.0,6.0,1.6,13.0,6.0,4.72,0.0
2018,12,29,17,15,28.5,3.0,1.7,12.9,3.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,3.6,10.15,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,3.8,10.05,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,3.9,9.95,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,3.95,9.85,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,3.95,9.75,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,4.0,9.65,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,4.15,9.55,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,4.35,9.45,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,4.6,9.35,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,4.7,9.3,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,4.75,9.35,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,4.8,9.4,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,4.85,9.45,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2018,12,30,7,15,22.5,3.5,5.0,9.7,4.0,0.0,0.0
2018,12,30,7,30,45.0,7.0,5.1,9.9,8.0,41.44,0.0
2018,12,30,7,45,93.5,21.0,5.25,10.1,28.5,140.29,0.0
2018,12,30,8,0,142.0,35.0,5.4,10.3,49.0,203.65,158.34
2018,12,30,8,15,192.5,48.5,5.3,10.35,77.0,286.39,239.08
2018,12,30,8,30,243.0,62.0,5.2,10.4,105.0,351.54,298.58
2018,12,30,8,45,261.5,75.5,5.1,10.5,132.5,388.41,331.87
2018,12,30,9,0,280.0,89.0,5.0,10.6,160.0,402.43,345.43
2018,12,30,9,15,396.0,89.5,4.7,10.7,206.5,536.1,456.48
2018,12,30,9,30,512.0,90.0,4.4,10.8,253.0,657.29,552.16
2018,12,30,9,45,625.0,82.5,4.15,10.9,302.5,758.93,628.83
2018,12,30,10,0,738.0,75.0,3.9,11.0,352.0,849.34,694.64
2018,12,30,10,15,765.5,75.0,3.65,11.2,381.0,871.42,707.64
2018,12,30,10,30,793.0,75.0,3.4,11.4,410.0,889.85,718.06
2018,12,30,10,45,835.5,70.0,3.15,11.6,438.5,912.11,730.99
2018,12,30,11,0,878.0,65.0,2.9,11.8,467.0,919.06,732.54
2018,12,30,11,15,756.5,94.5,3.05,12.05,448.5,841.81,676.19
2018,12,30,11,30,635.0,124.0,3.2,12.3,430.0,747.43,606.62
2018,12,30,11,45,638.5,125.5,3.3,12.55,436.5,731.33,594.83
2018,12,30,12,0,642.0,127.0,3.4,12.8,443.0,712.51,580.44
2018,12,30,12,15,687.5,117.0,3.7,13.05,455.0,712.42,581.13
2018,12,30,12,30,733.0,107.0,4.0,13.3,467.0,706.63,577.36
2018,12,30,12,45,779.5,94.5,4.35,13.5,472.0,689.65,565.42
2018,12,30,13,0,826.0,82.0,4.7,13.7,477.0,671.16,551.43
2018,12,30,13,15,666.5,110.5,4.8,13.85,422.5,561.13,462.03
2018,12,30,13,30,507.0,139.0,4.9,14.0,368.0,451.74,372.26
2018,12,30,13,45,282.0,152.0,5.0,14.1,278.5,301.31,247.89
2018,12,30,14,0,57.0,165.0,5.1,14.2,189.0,168.48,136.75
2018,12,30,14,15,315.5,123.0,5.2,14.2,240.0,260.83,211.55
2018,12,30,14,30,574.0,81.0,5.3,14.2,291.0,301.48,238.17
2018,12,30,14,45,662.5,70.5,5.35,14.2,290.5,282.24,214.84
2018,12,30,15,0,751.0,60.0,5.4,14.2,290.0,253.56,182.09
2018,12,30,15,15,712.0,56.0,5.4,14.2,251.5,194.15,128.75
2018,12,30,15,30,673.0,52.0,5.4,14.2,213.0,139.03,82.55
2018,12,30,15,45,612.0,47.5,5.4,13.75,173.0,86.45,46.37
2018,12,30,16,0,551.0,43.0,5.4,13.3,133.0,38.36,28.14
2018,12,30,16,15,393.0,34.0,5.6,13.05,88.5,28.13,18.55
2018,12,30,16,30,235.0,25.0,5.8,12.8,44.0,20.44,9.2
2018,12,30,16,45,141.5,15.5,6.05,12.55,25.0,12.2,0.0
2018,12,30,17,0,48.0,6.0,6.3,12.3,6.0,4.72,0.0
2018,12,30,17,15,24.0,3.0,6.4,12.15,3.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,6.6,11.85,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,6.7,11.7,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,6.75,11.6,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,6.8,11.5,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,6.8,11.35,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,6.8,11.2,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,6.9,11.15,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,7.0,11.1,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,7.05,11.05,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,7.05,10.95,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,7.0,10.9,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,7.0,10.85,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,7.0,10.8,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,6.9,10.7,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,6.8,10.6,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,6.7,10.5,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,6.6,10.4,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,6.5,10.35,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,6.4,10.3,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,6.25,10.25,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,6.1,10.2,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,6.0,10.15,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,5.9,10.1,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,5.75,10.05,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,5.45,10.05,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,5.4,10.1,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,5.45,10.1,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,5.5,10.1,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,5.55,10.15,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,5.6,10.2,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,5.65,10.15,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,5.7,10.1,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,5.75,10.1,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,5.8,10.1,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,5.95,10.05,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,6.2,9.95,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,6.3,9.9,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,6.4,9.9,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,6.5,9.9,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,6.65,9.85,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,6.8,9.8,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,7.1,9.8,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,7.4,9.8,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,7.65,9.8,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,7.9,9.8,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,8.0,9.7,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,8.1,9.6,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,8.15,9.5,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,8.2,9.4,0.0,0.0,0.0
2018,12,31,7,15,29.0,3.5,8.2,9.5,4.0,0.0,0.0
2018,12,31,7,30,58.0,7.0,8.2,9.6,8.0,51.77,0.0
2018,12,31,7,45,129.0,20.5,8.25,9.65,30.5,168.44,0.0
2018,12,31,8,0,200.0,34.0,8.3,9.7,53.0,272.08,213.38
2018,12,31,8,15,371.0,40.5,8.3,9.95,98.0,435.35,366.03
2018,12,31,8,30,542.0,47.0,8.3,10.2,143.0,607.32,514.62
2018,12,31,8,45,665.5,44.5,8.35,10.4,192.0,719.4,610.14
2018,12,31,9,0,789.0,42.0,8.4,10.6,241.0,831.81,702.77
2018,12,31,9,15,820.0,45.0,8.5,10.8,280.0,872.92,736.2
2018,12,31,9,30,851.0,48.0,8.6,11.0,319.0,911.74,766.73
2018,12,31,9,45,871.0,50.0,8.7,11.25,353.0,935.45,784.37
2018,12,31,10,0,891.0,52.0,8.8,11.5,387.0,955.95,799.08
2018,12,31,10,15,906.0,54.0,8.75,11.7,416.0,968.07,806.64
2018,12,31,10,30,921.0,56.0,8.7,11.9,445.0,976.46,811.26
2018,12,31,10,45,931.0,57.0,8.65,12.05,467.0,974.77,808.26
2018,12,31,11,0,941.0,58.0,8.6,12.2,489.0,969.22,802.45
2018,12,31,11,15,947.0,58.0,8.6,12.3,503.5,954.72,790.21
2018,12,31,11,30,953.0,58.0,8.6,12.4,518.0,936.48,775.27
2018,12,31,11,45,955.5,58.5,8.55,12.55,525.0,912.13,755.44
2018,12,31,12,0,958.0,59.0,8.5,12.7,532.0,884.27,733.03
2018,12,31,12,15,955.5,60.0,8.45,12.75,531.5,849.6,705.69
2018,12,31,12,30,953.0,61.0,8.4,12.8,531.0,811.96,676.06
2018,12,31,12,45,947.0,62.5,8.35,12.9,523.0,769.55,642.53
2018,12,31,13,0,941.0,64.0,8.3,13.0,515.0,724.77,606.8
2018,12,31,13,15,934.0,63.0,8.3,13.0,499.0,674.35,564.15
2018,12,31,13,30,927.0,62.0,8.3,13.0,483.0,622.23,519.22
2018,12,31,13,45,915.5,61.0,8.3,13.05,459.5,566.2,469.99
2018,12,31,14,0,904.0,60.0,8.3,13.1,436.0,509.39,418.94
2018,12,31,14,15,846.0,64.0,8.25,13.05,397.0,438.86,355.9
2018,12,31,14,30,788.0,68.0,8.2,13.0,358.0,370.47,293.97
2018,12,31,14,45,745.5,66.0,8.15,12.95,319.5,306.42,234.99
2018,12,31,15,0,703.0,64.0,8.1,12.9,281.0,246.43,179.59
2018,12,31,15,15,593.0,66.0,8.1,12.9,232.5,179.42,122.48
2018,12,31,15,30,483.0,68.0,8.1,12.9,184.0,126.23,80.7
2018,12,31,15,45,344.0,57.5,4.45,13.45,132.5,71.26,42.77
2018,12,31,16,0,205.0,47.0,0.8,14.0,81.0,36.54,26.55
2018,12,31,16,15,152.5,39.5,0.85,13.85,60.5,29.69,19.94
2018,12,31,16,30,100.0,32.0,0.9,13.7,40.0,23.75,12.05
2018,12,31,16,45,62.5,18.0,0.9,13.55,22.0,14.16,0.0
2018,12,31,17,0,25.0,4.0,0.9,13.4,4.0,3.15,0.0
2018,12,31,17,15,12.5,2.0,0.85,13.35,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
